ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 00:00,2,0.000,ALERT,213.51,303.28,59.970,1459483204,"201051344000645","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,354476.4,354476.4,24266,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483206,331676.00
04/01/2016 00:00,2,0.000,ALERT,212.16,301.17,59.944,1459483204,"274151322000085","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,622941.3,622941.3,17885,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459483208,331677.00
04/01/2016 00:00,2,0.000,ALERT,213.74,303.28,59.970,1459483204,"201051344000633","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,345366.8,345366.8,24716,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483210,331678.00
04/01/2016 00:00,2,0.000,ALERT,213.06,303.58,59.970,1459483204,"201051344000469","219011344069620",0.00,1.50,0,301.17,305.98,0.0,0.0,0.000,346838.6,346838.6,24670,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483211,331679.00
04/01/2016 00:00,2,0.000,ALERT,212.83,302.68,59.975,1459483204,"201051344000646","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,350694.5,350694.5,29227,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483213,331680.00
04/01/2016 00:00,2,0.000,ALERT,212.16,300.87,59.954,1459483204,"274151322000052","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,631560.1,631560.1,18100,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483215,331681.00
04/01/2016 00:00,2,0.000,ALERT,213.06,302.98,59.965,1459483204,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,356263.7,356263.7,29237,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459483217,331682.00
04/01/2016 00:00,2,0.000,ALERT,213.06,302.98,59.986,1459483204,"201051344001230","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,354630.3,354630.3,29024,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483218,331683.00
04/01/2016 00:00,2,0.000,ALERT,213.51,303.58,59.965,1459483204,"201051344000582","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,348118.4,348118.4,29205,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483220,331684.00
04/01/2016 00:00,2,0.000,ALERT,212.61,302.07,59.933,1459483204,"201051344000955","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,359312.7,359312.7,29142,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483222,331685.00
04/01/2016 00:00,2,0.000,ALERT,212.38,300.87,59.959,1459483204,"274151322000094","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,507100.1,507100.1,18839,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483224,331686.00
04/01/2016 00:00,2,0.000,ALERT,212.83,303.58,59.965,1459483204,"201051344000579","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,360364.1,360364.1,4736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459483226,331687.00
04/01/2016 00:00,2,0.000,ALERT,212.83,302.37,59.949,1459483204,"201051344000890","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,356672.6,356672.6,29166,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483228,331688.00
04/01/2016 00:00,2,0.000,ALERT,213.06,302.37,59.954,1459483204,"201051344000438","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,358784.0,358784.0,29163,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483229,331689.00
04/01/2016 00:00,2,0.000,ALERT,213.06,301.17,59.965,1459483204,"201051344000417","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,352329.7,352329.7,29317,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483231,331690.00
04/01/2016 00:00,2,0.000,ALERT,212.38,301.47,59.917,1459483204,"274151322000083","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,625703.7,625703.7,18152,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483233,331691.00
04/01/2016 00:00,2,0.000,ALERT,213.06,302.37,59.959,1459483204,"274151322000076","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,666091.3,666091.3,18160,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483235,331692.00
04/01/2016 00:00,2,0.000,ALERT,212.83,303.88,59.949,1459483204,"201051344000868","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,345896.8,345896.8,24405,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483237,331693.00
04/01/2016 00:00,2,0.000,ALERT,212.16,302.37,59.933,1459483204,"274151322000095","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,659489.8,659489.8,18052,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483238,331694.00
04/01/2016 00:00,2,0.000,ALERT,212.83,302.98,59.938,1459483204,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.98,0.0,0.0,0.000,343731.5,343731.5,24686,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459483240,331695.00
04/01/2016 00:00,2,0.000,ALERT,212.83,301.47,59.917,1459483204,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,356226.1,356226.1,29217,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483242,331696.00
04/01/2016 00:00,2,0.000,ALERT,212.83,302.98,59.944,1459483204,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.88,0.0,0.0,0.000,353840.8,353840.8,24615,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483244,331697.00
04/01/2016 00:00,2,0.000,ALERT,213.51,302.98,59.912,1459483204,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,352179.3,352179.3,24210,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483246,331698.00
04/01/2016 00:00,2,0.000,ALERT,213.51,302.68,59.938,1459483204,"201051344000685","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,358481.3,358481.3,29037,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483248,331699.00
04/01/2016 00:00,2,0.000,ALERT,213.29,302.07,59.944,1459483204,"201051344000917","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,355574.6,355574.6,29040,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459483249,331700.00
04/01/2016 00:00,2,0.000,ALERT,213.51,302.98,59.944,1459483204,"201051344001145","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,360833.9,360833.9,28899,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459483251,331701.00
04/01/2016 00:00,2,0.000,ALERT,213.29,301.77,59.938,1459483204,"201051344000651","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,352591.9,352591.9,29267,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483253,331702.00
04/01/2016 00:00,2,0.000,ALERT,211.93,301.17,59.954,1459483204,"274151322000088","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,606407.1,606407.1,17847,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483255,331703.00
04/01/2016 00:00,2,0.000,ALERT,213.06,300.57,59.896,1459483204,"274151322000068","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,507294.2,507294.2,19011,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483256,331704.00
04/01/2016 00:00,2,0.000,ALERT,212.83,302.37,59.949,1459483204,"201051344001135","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,349028.4,349028.4,29228,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483258,331705.00
04/01/2016 00:00,2,0.000,ALERT,212.61,303.88,59.917,1459483204,"201051344000594","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,356201.1,356201.1,24648,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483260,331706.00
04/01/2016 00:00,2,0.000,ALERT,213.06,302.07,59.954,1459483204,"201051344001203","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,355413.1,355413.1,29221,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483262,331707.00
04/01/2016 00:00,2,0.000,ALERT,212.16,301.77,59.949,1459483204,"274151322000054","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,620049.3,620049.3,17873,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483264,331708.00
04/01/2016 00:00,2,0.000,ALERT,213.29,302.68,59.949,1459483204,"201051344000867","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,344976.1,344976.1,24652,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483266,331709.00
04/01/2016 00:00,2,0.000,ALERT,213.06,302.37,59.944,1459483204,"201051344001093","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,354310.5,354310.5,29099,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459483267,331710.00
04/01/2016 00:00,2,0.000,ALERT,212.83,302.98,59.959,1459483204,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,360340.9,360340.9,24051,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483269,331711.00
04/01/2016 00:00,2,0.000,ALERT,213.06,302.68,59.949,1459483204,"201051344000648","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,353039.0,353039.0,24352,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483271,331712.00
04/01/2016 00:00,2,0.000,ALERT,213.06,303.58,59.949,1459483204,"201051344000569","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,361770.7,361770.7,23987,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483273,331713.00
04/01/2016 00:00,2,0.000,ALERT,213.06,303.28,59.986,1459483204,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,353617.0,353617.0,24453,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483275,331714.00
04/01/2016 00:00,2,0.000,ALERT,213.06,303.28,59.954,1459483204,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,348924.1,348924.1,24696,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483276,331715.00
04/01/2016 00:00,2,0.000,ALERT,213.51,303.58,59.922,1459483204,"201051344000576","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,354835.8,354835.8,24123,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483278,331716.00
04/01/2016 00:00,2,0.000,ALERT,212.38,301.17,59.954,1459483204,"274151322000087","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,594466.0,594466.0,17941,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459483280,331717.00
04/01/2016 00:15,2,0.000,ALERT,212.61,301.47,59.959,1459484103,"201051344000645","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,354476.4,354476.4,24268,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459484105,331718.00
04/01/2016 00:15,2,0.000,ALERT,211.70,299.67,59.959,1459484103,"274151322000085","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,622941.3,622941.3,17887,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459484107,331719.00
04/01/2016 00:15,2,0.000,ALERT,212.61,300.87,60.007,1459484103,"201051344000633","219011344069620",0.00,2.50,0,298.47,304.78,0.0,0.0,0.000,345366.8,345366.8,24718,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484109,331720.00
04/01/2016 00:15,2,0.000,ALERT,212.16,301.47,59.965,1459484103,"201051344000469","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,346838.6,346838.6,24672,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484111,331721.00
04/01/2016 00:15,2,0.000,ALERT,212.16,301.47,59.965,1459484103,"201051344000646","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,350694.5,350694.5,29229,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484112,331722.00
04/01/2016 00:15,2,0.000,ALERT,211.03,299.07,59.970,1459484103,"274151322000052","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,631560.1,631560.1,18102,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484114,331723.00
04/01/2016 00:15,2,0.000,ALERT,212.38,301.47,59.970,1459484103,"201051344000585","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,356263.7,356263.7,29239,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484116,331724.00
04/01/2016 00:15,2,0.000,ALERT,212.38,301.77,59.965,1459484103,"201051344001230","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,354630.3,354630.3,29026,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484118,331725.00
04/01/2016 00:15,2,0.000,ALERT,212.83,302.37,59.965,1459484103,"201051344000582","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,348118.4,348118.4,29207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459484120,331726.00
04/01/2016 00:15,2,0.000,ALERT,211.93,301.47,59.970,1459484103,"201051344000955","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,359312.7,359312.7,29144,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484122,331727.00
04/01/2016 00:15,2,0.000,ALERT,211.48,299.37,59.954,1459484103,"274151322000094","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,507100.1,507100.1,18841,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484124,331728.00
04/01/2016 00:15,2,0.000,ALERT,212.16,302.37,59.965,1459484103,"201051344000579","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,360364.1,360364.1,4738,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459484125,331729.00
04/01/2016 00:15,2,0.000,ALERT,212.38,301.77,59.970,1459484103,"201051344000890","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,356672.6,356672.6,29168,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484127,331730.00
04/01/2016 00:15,2,0.000,ALERT,212.38,301.17,59.965,1459484103,"201051344000438","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,358784.0,358784.0,29165,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484129,331731.00
04/01/2016 00:15,2,0.000,ALERT,212.61,300.87,59.965,1459484103,"201051344000417","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,352329.7,352329.7,29319,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484131,331732.00
04/01/2016 00:15,2,0.000,ALERT,211.48,300.27,59.954,1459484103,"274151322000083","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,625703.7,625703.7,18154,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484133,331733.00
04/01/2016 00:15,2,0.000,ALERT,211.93,299.37,59.949,1459484103,"274151322000076","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,666091.3,666091.3,18162,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484135,331734.00
04/01/2016 00:15,2,0.000,ALERT,212.16,302.37,59.965,1459484103,"201051344000868","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,345896.8,345896.8,24407,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484136,331735.00
04/01/2016 00:15,2,0.000,ALERT,211.48,300.87,59.959,1459484103,"274151322000095","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,659489.8,659489.8,18054,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459484138,331736.00
04/01/2016 00:15,2,0.000,ALERT,211.93,301.47,59.996,1459484103,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.48,0.0,0.0,0.000,343731.5,343731.5,24688,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459484140,331737.00
04/01/2016 00:15,2,0.000,ALERT,211.48,299.37,59.970,1459484103,"201051344001025","219011344069620",0.00,2.00,0,298.77,304.78,0.0,0.0,0.000,356226.1,356226.1,29219,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484142,331738.00
04/01/2016 00:15,2,0.000,ALERT,211.48,300.57,59.959,1459484103,"201051344000458","219011344069620",0.00,3.70,0,299.67,305.68,0.0,0.0,0.000,353840.8,353840.8,24617,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484143,331739.00
04/01/2016 00:15,2,0.000,ALERT,212.16,300.27,59.986,1459484103,"201051344000853","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,352179.3,352179.3,24212,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484145,331740.00
04/01/2016 00:15,2,0.000,ALERT,212.16,300.27,59.959,1459484103,"201051344000685","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,358481.3,358481.3,29039,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459484147,331741.00
04/01/2016 00:15,2,0.000,ALERT,212.16,300.27,59.981,1459484103,"201051344000917","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,355574.6,355574.6,29042,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459484149,331742.00
04/01/2016 00:15,2,0.000,ALERT,211.93,300.57,59.959,1459484103,"201051344001145","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,360833.9,360833.9,28901,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459484151,331743.00
04/01/2016 00:15,2,0.000,ALERT,211.93,299.97,59.965,1459484103,"201051344000651","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,352591.9,352591.9,29269,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459484152,331744.00
04/01/2016 00:15,2,0.000,ALERT,210.57,298.17,59.959,1459484103,"274151322000088","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,606407.1,606407.1,17849,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484154,331745.00
04/01/2016 00:15,2,0.000,ALERT,211.48,298.47,59.959,1459484103,"274151322000068","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,507294.2,507294.2,19013,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484156,331746.00
04/01/2016 00:15,2,0.000,ALERT,211.48,300.57,59.965,1459484103,"201051344001135","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,349028.4,349028.4,29230,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484158,331747.00
04/01/2016 00:15,2,0.000,ALERT,211.25,301.17,60.007,1459484103,"201051344000594","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,356201.1,356201.1,24650,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484160,331748.00
04/01/2016 00:15,2,0.000,ALERT,211.70,300.27,59.986,1459484103,"201051344001203","219011344069620",0.00,2.50,0,299.07,305.68,0.0,0.0,0.000,355413.1,355413.1,29223,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484161,331749.00
04/01/2016 00:15,2,0.000,ALERT,210.80,298.77,59.975,1459484103,"274151322000054","219011344069620",0.00,3.30,0,297.57,303.28,0.0,0.0,0.000,620049.3,620049.3,17875,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484163,331750.00
04/01/2016 00:15,2,0.000,ALERT,211.93,300.27,59.965,1459484103,"201051344000867","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,344976.1,344976.1,24654,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484165,331751.00
04/01/2016 00:15,2,0.000,ALERT,211.93,300.27,59.970,1459484103,"201051344001093","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,354310.5,354310.5,29101,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484167,331752.00
04/01/2016 00:15,2,0.000,ALERT,211.70,301.17,59.975,1459484103,"201051344000900","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,360340.9,360340.9,24053,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484169,331753.00
04/01/2016 00:15,2,0.000,ALERT,211.93,300.27,59.922,1459484103,"201051344000648","219011344069620",0.00,1.50,0,298.77,304.78,0.0,0.0,0.000,353039.0,353039.0,24354,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484170,331754.00
04/01/2016 00:15,2,0.000,ALERT,211.70,301.47,59.970,1459484103,"201051344000569","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,361770.7,361770.7,23989,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459484172,331755.00
04/01/2016 00:15,2,0.000,ALERT,211.48,300.87,59.981,1459484103,"201051344000983","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,353617.0,353617.0,24455,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484174,331756.00
04/01/2016 00:15,2,0.000,ALERT,211.70,300.57,59.981,1459484103,"201051344001158","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,348924.1,348924.1,24698,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459484176,331757.00
04/01/2016 00:15,2,0.000,ALERT,212.16,301.47,59.991,1459484103,"201051344000576","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,354835.8,354835.8,24125,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484178,331758.00
04/01/2016 00:15,2,0.000,ALERT,210.80,297.87,59.965,1459484103,"274151322000087","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,594466.0,594466.0,17943,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459484180,331759.00
04/01/2016 00:30,2,0.000,ALERT,212.38,301.77,59.970,1459485004,"201051344000645","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,354476.4,354476.4,24270,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485006,331760.00
04/01/2016 00:30,2,0.000,ALERT,211.48,299.37,59.975,1459485004,"274151322000085","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,622941.3,622941.3,17889,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485008,331761.00
04/01/2016 00:30,2,0.000,ALERT,212.61,301.17,59.965,1459485004,"201051344000633","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,345366.8,345366.8,24720,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485009,331762.00
04/01/2016 00:30,2,0.000,ALERT,212.16,301.47,59.986,1459485004,"201051344000469","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,346838.6,346838.6,24674,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485011,331763.00
04/01/2016 00:30,2,0.000,ALERT,211.48,300.57,59.933,1459485004,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,350694.5,350694.5,29231,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485013,331764.00
04/01/2016 00:30,2,0.000,ALERT,211.25,300.57,60.012,1459485004,"274151322000052","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,631560.1,631560.1,18104,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485015,331765.00
04/01/2016 00:30,2,0.000,ALERT,211.93,301.17,59.981,1459485004,"201051344000585","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,356263.7,356263.7,29241,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485017,331766.00
04/01/2016 00:30,2,0.000,ALERT,211.70,301.17,59.981,1459485004,"201051344001230","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,354630.3,354630.3,29028,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485019,331767.00
04/01/2016 00:30,2,0.000,ALERT,212.38,301.77,59.981,1459485004,"201051344000582","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,348118.4,348118.4,29209,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485020,331768.00
04/01/2016 00:30,2,0.000,ALERT,211.48,300.87,59.981,1459485004,"201051344000955","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,359312.7,359312.7,29146,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485022,331769.00
04/01/2016 00:30,2,0.000,ALERT,211.48,299.07,59.970,1459485004,"274151322000094","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,507100.1,507100.1,18843,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485024,331770.00
04/01/2016 00:30,2,0.000,ALERT,211.93,301.77,60.028,1459485004,"201051344000579","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,360364.1,360364.1,4740,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485026,331771.00
04/01/2016 00:30,2,0.000,ALERT,211.70,301.47,59.981,1459485004,"201051344000890","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,356672.6,356672.6,29170,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485027,331772.00
04/01/2016 00:30,2,0.000,ALERT,211.93,300.57,59.986,1459485004,"201051344000438","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,358784.0,358784.0,29167,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485029,331773.00
04/01/2016 00:30,2,0.000,ALERT,211.93,299.97,60.018,1459485004,"201051344000417","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,352329.7,352329.7,29321,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485031,331774.00
04/01/2016 00:30,2,0.000,ALERT,211.48,300.27,59.986,1459485004,"274151322000083","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,625703.7,625703.7,18156,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485033,331775.00
04/01/2016 00:30,2,0.000,ALERT,211.93,299.37,59.991,1459485004,"274151322000076","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,666091.3,666091.3,18164,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485035,331776.00
04/01/2016 00:30,2,0.000,ALERT,211.93,302.07,59.981,1459485004,"201051344000868","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,345896.8,345896.8,24409,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485036,331777.00
04/01/2016 00:30,2,0.000,ALERT,211.48,301.17,59.986,1459485004,"274151322000095","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,659489.8,659489.8,18056,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485038,331778.00
04/01/2016 00:30,2,0.000,ALERT,211.70,300.87,59.991,1459485004,"201051344000988","219011344069620",0.00,3.00,0,296.96,302.68,0.0,0.0,0.000,343731.5,343731.5,24690,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485040,331779.00
04/01/2016 00:30,2,0.000,ALERT,211.48,299.97,59.986,1459485004,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,356226.1,356226.1,29221,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485042,331780.00
04/01/2016 00:30,2,0.000,ALERT,211.93,301.47,59.986,1459485004,"201051344000458","219011344069620",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,353840.8,353840.8,24619,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485044,331781.00
04/01/2016 00:30,2,0.000,ALERT,212.61,301.17,59.991,1459485004,"201051344000853","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,352179.3,352179.3,24214,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485045,331782.00
04/01/2016 00:30,2,0.000,ALERT,212.16,300.87,59.996,1459485004,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,358481.3,358481.3,29041,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485047,331783.00
04/01/2016 00:30,2,0.000,ALERT,211.93,300.27,59.991,1459485004,"201051344000917","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,355574.6,355574.6,29044,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485049,331784.00
04/01/2016 00:30,2,0.000,ALERT,212.16,301.17,59.996,1459485004,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,360833.9,360833.9,28903,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485051,331785.00
04/01/2016 00:30,2,0.000,ALERT,211.93,300.27,59.996,1459485004,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,352591.9,352591.9,29271,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485053,331786.00
04/01/2016 00:30,2,0.000,ALERT,211.03,299.37,59.996,1459485004,"274151322000088","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,606407.1,606407.1,17851,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485054,331787.00
04/01/2016 00:30,2,0.000,ALERT,211.93,298.77,59.991,1459485004,"274151322000068","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,507294.2,507294.2,19015,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485056,331788.00
04/01/2016 00:30,2,0.000,ALERT,211.48,300.27,59.996,1459485004,"201051344001135","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,349028.4,349028.4,29232,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485058,331789.00
04/01/2016 00:30,2,0.000,ALERT,211.48,301.77,59.991,1459485004,"201051344000594","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,356201.1,356201.1,24652,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485060,331790.00
04/01/2016 00:30,2,0.000,ALERT,211.70,299.97,59.991,1459485004,"201051344001203","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,355413.1,355413.1,29225,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485062,331791.00
04/01/2016 00:30,2,0.000,ALERT,211.25,299.97,60.002,1459485004,"274151322000054","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,620049.3,620049.3,17877,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485064,331792.00
04/01/2016 00:30,2,0.000,ALERT,212.16,300.57,59.996,1459485004,"201051344000867","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,344976.1,344976.1,24656,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485065,331793.00
04/01/2016 00:30,2,0.000,ALERT,211.70,300.57,60.002,1459485004,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,354310.5,354310.5,29103,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485067,331794.00
04/01/2016 00:30,2,0.000,ALERT,211.93,301.17,59.996,1459485004,"201051344000900","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,360340.9,360340.9,24055,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485069,331795.00
04/01/2016 00:30,2,0.000,ALERT,212.16,300.57,60.039,1459485004,"201051344000648","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,353039.0,353039.0,24356,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485071,331796.00
04/01/2016 00:30,2,0.000,ALERT,211.93,301.77,60.012,1459485004,"201051344000569","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,361770.7,361770.7,23991,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485072,331797.00
04/01/2016 00:30,2,0.000,ALERT,211.93,301.47,60.007,1459485004,"201051344000983","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,353617.0,353617.0,24457,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485074,331798.00
04/01/2016 00:30,2,0.000,ALERT,211.93,300.87,59.991,1459485004,"201051344001158","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,348924.1,348924.1,24700,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485076,331799.00
04/01/2016 00:30,2,0.000,ALERT,212.38,301.47,60.002,1459485004,"201051344000576","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,354835.8,354835.8,24127,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485078,331800.00
04/01/2016 00:30,2,0.000,ALERT,211.25,298.47,59.991,1459485004,"274151322000087","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,594466.0,594466.0,17945,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485080,331801.00
04/01/2016 00:45,2,0.000,ALERT,212.38,301.17,59.986,1459485904,"201051344000645","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,354476.4,354476.4,24272,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485906,331802.00
04/01/2016 00:45,2,0.000,ALERT,211.25,299.07,59.991,1459485904,"274151322000085","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,622941.3,622941.3,17891,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485907,331803.00
04/01/2016 00:45,2,0.000,ALERT,212.61,301.17,59.944,1459485904,"201051344000633","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,345366.8,345366.8,24722,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485909,331804.00
04/01/2016 00:45,2,0.000,ALERT,211.93,301.17,59.975,1459485904,"201051344000469","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,346838.6,346838.6,24676,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485911,331805.00
04/01/2016 00:45,2,0.000,ALERT,211.93,300.87,60.002,1459485904,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,350694.5,350694.5,29233,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485913,331806.00
04/01/2016 00:45,2,0.000,ALERT,210.80,299.67,59.986,1459485904,"274151322000052","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,631560.1,631560.1,18106,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485914,331807.00
04/01/2016 00:45,2,0.000,ALERT,212.16,301.17,59.996,1459485904,"201051344000585","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,356263.7,356263.7,29243,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485916,331808.00
04/01/2016 00:45,2,0.000,ALERT,212.16,301.47,60.002,1459485904,"201051344001230","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,354630.3,354630.3,29030,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485918,331809.00
04/01/2016 00:45,2,0.000,ALERT,212.61,301.47,59.996,1459485904,"201051344000582","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,348118.4,348118.4,29211,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485920,331810.00
04/01/2016 00:45,2,0.000,ALERT,211.70,301.17,60.039,1459485904,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,359312.7,359312.7,29148,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485922,331811.00
04/01/2016 00:45,2,0.000,ALERT,211.25,299.37,59.991,1459485904,"274151322000094","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,507100.1,507100.1,18845,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485924,331812.00
04/01/2016 00:45,2,0.000,ALERT,211.70,301.77,59.975,1459485904,"201051344000579","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,360364.1,360364.1,4742,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485925,331813.00
04/01/2016 00:45,2,0.000,ALERT,211.93,301.47,59.986,1459485904,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,356672.6,356672.6,29172,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485927,331814.00
04/01/2016 00:45,2,0.000,ALERT,212.16,300.57,59.944,1459485904,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,358784.0,358784.0,29169,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485929,331815.00
04/01/2016 00:45,2,0.000,ALERT,212.16,299.97,59.986,1459485904,"201051344000417","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,352329.7,352329.7,29323,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485931,331816.00
04/01/2016 00:45,2,0.000,ALERT,211.25,300.27,59.949,1459485904,"274151322000083","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,625703.7,625703.7,18158,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485933,331817.00
04/01/2016 00:45,2,0.000,ALERT,211.70,299.37,59.959,1459485904,"274151322000076","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,666091.3,666091.3,18166,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485935,331818.00
04/01/2016 00:45,2,0.000,ALERT,211.93,302.07,59.981,1459485904,"201051344000868","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,345896.8,345896.8,24411,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485936,331819.00
04/01/2016 00:45,2,0.000,ALERT,211.25,300.87,59.986,1459485904,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,659489.8,659489.8,18058,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485938,331820.00
