ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 00:45,2,0.000,ALERT,211.70,301.17,59.986,1459485904,"201051344000988","219011344069620",0.00,3.00,0,296.66,303.28,0.0,0.0,0.000,343731.5,343731.5,24692,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485940,331821.00
04/01/2016 00:45,2,0.000,ALERT,211.93,300.57,59.944,1459485904,"201051344001025","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,356226.1,356226.1,29223,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485942,331822.00
04/01/2016 00:45,2,0.000,ALERT,211.70,301.47,59.981,1459485904,"201051344000458","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,353840.8,353840.8,24621,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485943,331823.00
04/01/2016 00:45,2,0.000,ALERT,212.61,301.17,59.944,1459485904,"201051344000853","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,352179.3,352179.3,24216,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485945,331824.00
04/01/2016 00:45,2,0.000,ALERT,212.61,301.17,59.975,1459485904,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,358481.3,358481.3,29043,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485947,331825.00
04/01/2016 00:45,2,0.000,ALERT,212.38,300.87,59.975,1459485904,"201051344000917","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,355574.6,355574.6,29046,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485949,331826.00
04/01/2016 00:45,2,0.000,ALERT,212.38,301.17,59.981,1459485904,"201051344001145","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,360833.9,360833.9,28905,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485951,331827.00
04/01/2016 00:45,2,0.000,ALERT,212.38,300.57,59.933,1459485904,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,352591.9,352591.9,29273,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485953,331828.00
04/01/2016 00:45,2,0.000,ALERT,211.03,299.97,59.981,1459485904,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,606407.1,606407.1,17853,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485954,331829.00
04/01/2016 00:45,2,0.000,ALERT,211.93,299.07,60.012,1459485904,"274151322000068","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,507294.2,507294.2,19017,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485956,331830.00
04/01/2016 00:45,2,0.000,ALERT,211.93,301.17,59.986,1459485904,"201051344001135","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,349028.4,349028.4,29234,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485958,331831.00
04/01/2016 00:45,2,0.000,ALERT,211.70,302.07,59.975,1459485904,"201051344000594","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,356201.1,356201.1,24654,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485960,331832.00
04/01/2016 00:45,2,0.000,ALERT,211.70,300.27,59.986,1459485904,"201051344001203","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,355413.1,355413.1,29227,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485962,331833.00
04/01/2016 00:45,2,0.000,ALERT,211.03,299.67,59.981,1459485904,"274151322000054","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,620049.3,620049.3,17879,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485964,331834.00
04/01/2016 00:45,2,0.000,ALERT,212.16,300.87,59.975,1459485904,"201051344000867","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,344976.1,344976.1,24658,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485965,331835.00
04/01/2016 00:45,2,0.000,ALERT,212.16,301.17,59.981,1459485904,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,354310.5,354310.5,29105,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485967,331836.00
04/01/2016 00:45,2,0.000,ALERT,211.93,301.47,59.970,1459485904,"201051344000900","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,360340.9,360340.9,24057,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485969,331837.00
04/01/2016 00:45,2,0.000,ALERT,212.16,300.57,59.928,1459485904,"201051344000648","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,353039.0,353039.0,24358,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485971,331838.00
04/01/2016 00:45,2,0.000,ALERT,211.93,302.07,59.975,1459485904,"201051344000569","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,361770.7,361770.7,23993,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485973,331839.00
04/01/2016 00:45,2,0.000,ALERT,211.93,301.47,59.954,1459485904,"201051344000983","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,353617.0,353617.0,24459,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485974,331840.00
04/01/2016 00:45,2,0.000,ALERT,211.93,301.17,59.970,1459485904,"201051344001158","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,348924.1,348924.1,24702,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485976,331841.00
04/01/2016 00:45,2,0.000,ALERT,212.38,301.77,59.970,1459485904,"201051344000576","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,354835.8,354835.8,24129,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459485978,331842.00
04/01/2016 00:45,2,0.000,ALERT,211.25,299.07,59.954,1459485904,"274151322000087","219011344069620",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,594466.0,594466.0,17947,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459485980,331843.00
04/01/2016 01:00,2,0.000,ALERT,212.38,301.47,60.034,1459486804,"201051344000645","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,354476.4,354476.4,24274,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486806,331844.00
04/01/2016 01:00,2,0.000,ALERT,211.70,299.97,60.028,1459486804,"274151322000085","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,622941.3,622941.3,17893,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486807,331845.00
04/01/2016 01:00,2,0.000,ALERT,212.83,301.47,60.018,1459486804,"201051344000633","219011344069620",0.00,2.50,0,297.57,302.98,0.0,0.0,0.000,345366.8,345366.8,24724,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486809,331846.00
04/01/2016 01:00,2,0.000,ALERT,212.16,301.47,60.012,1459486804,"201051344000469","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,346838.6,346838.6,24678,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459486811,331847.00
04/01/2016 01:00,2,0.000,ALERT,212.16,300.87,60.044,1459486804,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,350694.5,350694.5,29235,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486813,331848.00
04/01/2016 01:00,2,0.000,ALERT,211.03,299.67,60.012,1459486804,"274151322000052","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,631560.1,631560.1,18108,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486815,331849.00
04/01/2016 01:00,2,0.000,ALERT,212.16,301.17,60.023,1459486804,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,356263.7,356263.7,29245,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486816,331850.00
04/01/2016 01:00,2,0.000,ALERT,212.16,301.47,60.028,1459486804,"201051344001230","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,354630.3,354630.3,29032,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486818,331851.00
04/01/2016 01:00,2,0.000,ALERT,212.61,302.07,60.012,1459486804,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,348118.4,348118.4,29213,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486820,331852.00
04/01/2016 01:00,2,0.000,ALERT,211.70,300.87,60.028,1459486804,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,359312.7,359312.7,29150,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486822,331853.00
04/01/2016 01:00,2,0.000,ALERT,211.48,299.07,60.018,1459486804,"274151322000094","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,507100.1,507100.1,18847,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486824,331854.00
04/01/2016 01:00,2,0.000,ALERT,212.16,302.07,60.023,1459486804,"201051344000579","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,360364.1,360364.1,4744,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486826,331855.00
04/01/2016 01:00,2,0.000,ALERT,212.16,301.47,60.028,1459486804,"201051344000890","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,356672.6,356672.6,29174,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486828,331856.00
04/01/2016 01:00,2,0.000,ALERT,212.38,301.17,60.012,1459486804,"201051344000438","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,358784.0,358784.0,29171,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486829,331857.00
04/01/2016 01:00,2,0.000,ALERT,212.38,300.57,60.012,1459486804,"201051344000417","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,352329.7,352329.7,29325,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486831,331858.00
04/01/2016 01:00,2,0.000,ALERT,211.48,300.27,60.018,1459486804,"274151322000083","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,625703.7,625703.7,18160,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459486833,331859.00
04/01/2016 01:00,2,0.000,ALERT,211.93,299.67,60.012,1459486804,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,666091.3,666091.3,18168,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486835,331860.00
04/01/2016 01:00,2,0.000,ALERT,211.93,302.37,60.018,1459486804,"201051344000868","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,345896.8,345896.8,24413,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486836,331861.00
04/01/2016 01:00,2,0.000,ALERT,211.25,300.87,60.007,1459486804,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,659489.8,659489.8,18060,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459486838,331862.00
04/01/2016 01:00,2,0.000,ALERT,211.93,301.77,60.018,1459486804,"201051344000988","219011344069620",0.00,3.00,0,296.96,303.28,0.0,0.0,0.000,343731.5,343731.5,24694,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486840,331863.00
04/01/2016 01:00,2,0.000,ALERT,211.93,300.27,60.012,1459486804,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,356226.1,356226.1,29225,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459486842,331864.00
04/01/2016 01:00,2,0.000,ALERT,211.93,301.47,60.023,1459486804,"201051344000458","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,353840.8,353840.8,24623,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459486844,331865.00
04/01/2016 01:00,2,0.000,ALERT,212.38,301.17,60.012,1459486804,"201051344000853","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,352179.3,352179.3,24218,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486845,331866.00
04/01/2016 01:00,2,0.000,ALERT,212.38,300.87,60.018,1459486804,"201051344000685","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,358481.3,358481.3,29045,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486847,331867.00
04/01/2016 01:00,2,0.000,ALERT,212.38,300.57,60.023,1459486804,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.37,0.0,0.0,0.000,355574.6,355574.6,29048,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486849,331868.00
04/01/2016 01:00,2,0.000,ALERT,212.38,301.47,60.018,1459486804,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,360833.9,360833.9,28907,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486851,331869.00
04/01/2016 01:00,2,0.000,ALERT,212.16,300.27,60.018,1459486804,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,352591.9,352591.9,29275,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459486853,331870.00
04/01/2016 01:00,2,0.000,ALERT,211.03,299.67,60.012,1459486804,"274151322000088","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,606407.1,606407.1,17855,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459486854,331871.00
04/01/2016 01:00,2,0.000,ALERT,211.93,298.77,60.007,1459486804,"274151322000068","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,507294.2,507294.2,19019,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459486856,331872.00
04/01/2016 01:00,2,0.000,ALERT,211.70,300.87,60.023,1459486804,"201051344001135","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,349028.4,349028.4,29236,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459486858,331873.00
04/01/2016 01:00,2,0.000,ALERT,211.70,302.07,60.028,1459486804,"201051344000594","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,356201.1,356201.1,24656,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486860,331874.00
04/01/2016 01:00,2,0.000,ALERT,212.16,300.57,60.023,1459486804,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,355413.1,355413.1,29229,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486862,331875.00
04/01/2016 01:00,2,0.000,ALERT,210.80,299.37,60.012,1459486804,"274151322000054","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,620049.3,620049.3,17881,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486864,331876.00
04/01/2016 01:00,2,0.000,ALERT,211.93,300.87,60.018,1459486804,"201051344000867","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,344976.1,344976.1,24660,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486865,331877.00
04/01/2016 01:00,2,0.000,ALERT,211.70,299.97,60.012,1459486804,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,354310.5,354310.5,29107,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486867,331878.00
04/01/2016 01:00,2,0.000,ALERT,211.70,301.17,60.012,1459486804,"201051344000900","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,360340.9,360340.9,24059,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486869,331879.00
04/01/2016 01:00,2,0.000,ALERT,212.16,300.57,60.018,1459486804,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,353039.0,353039.0,24360,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486871,331880.00
04/01/2016 01:00,2,0.000,ALERT,211.70,301.47,59.996,1459486804,"201051344000569","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,361770.7,361770.7,23995,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486873,331881.00
04/01/2016 01:00,2,0.000,ALERT,211.70,301.77,60.018,1459486804,"201051344000983","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,353617.0,353617.0,24461,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459486874,331882.00
04/01/2016 01:00,2,0.000,ALERT,211.93,301.47,60.007,1459486804,"201051344001158","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,348924.1,348924.1,24704,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459486876,331883.00
04/01/2016 01:00,2,0.000,ALERT,212.38,301.77,60.002,1459486804,"201051344000576","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,354835.8,354835.8,24131,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486878,331884.00
04/01/2016 01:00,2,0.000,ALERT,211.25,298.77,60.002,1459486804,"274151322000087","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,594466.0,594466.0,17949,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459486880,331885.00
04/01/2016 01:15,2,0.000,ALERT,212.83,302.07,59.991,1459487704,"201051344000645","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,354476.4,354476.4,24276,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487706,331886.00
04/01/2016 01:15,2,0.000,ALERT,211.70,299.97,59.991,1459487704,"274151322000085","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,622941.3,622941.3,17895,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487707,331887.00
04/01/2016 01:15,2,0.000,ALERT,213.06,301.77,59.991,1459487704,"201051344000633","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,345366.8,345366.8,24726,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487709,331888.00
04/01/2016 01:15,2,0.000,ALERT,212.38,302.07,59.996,1459487704,"201051344000469","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,346838.6,346838.6,24680,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487711,331889.00
04/01/2016 01:15,2,0.000,ALERT,211.93,301.17,59.991,1459487704,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,350694.5,350694.5,29237,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487713,331890.00
04/01/2016 01:15,2,0.000,ALERT,211.70,301.17,59.991,1459487704,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,631560.1,631560.1,18110,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459487715,331891.00
04/01/2016 01:15,2,0.000,ALERT,212.61,301.77,59.981,1459487704,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,356263.7,356263.7,29247,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487716,331892.00
04/01/2016 01:15,2,0.000,ALERT,212.38,301.77,59.996,1459487704,"201051344001230","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,354630.3,354630.3,29034,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487718,331893.00
04/01/2016 01:15,2,0.000,ALERT,213.06,302.68,60.002,1459487704,"201051344000582","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,348118.4,348118.4,29215,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459487720,331894.00
04/01/2016 01:15,2,0.000,ALERT,212.16,301.77,59.996,1459487704,"201051344000955","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,359312.7,359312.7,29152,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487722,331895.00
04/01/2016 01:15,2,0.000,ALERT,211.70,299.97,59.944,1459487704,"274151322000094","219011344069620",0.00,3.00,0,297.57,300.87,0.0,0.0,0.000,507100.1,507100.1,18849,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487723,331896.00
04/01/2016 01:15,2,0.000,ALERT,212.61,302.98,59.991,1459487704,"201051344000579","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,360364.1,360364.1,4746,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487725,331897.00
04/01/2016 01:15,2,0.000,ALERT,212.38,302.37,59.991,1459487704,"201051344000890","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,356672.6,356672.6,29176,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487727,331898.00
04/01/2016 01:15,2,0.000,ALERT,212.61,301.77,59.981,1459487704,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,358784.0,358784.0,29173,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487729,331899.00
04/01/2016 01:15,2,0.000,ALERT,212.61,301.17,59.996,1459487704,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,352329.7,352329.7,29327,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459487731,331900.00
04/01/2016 01:15,2,0.000,ALERT,211.93,300.57,60.023,1459487704,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,625703.7,625703.7,18162,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487732,331901.00
04/01/2016 01:15,2,0.000,ALERT,212.38,299.97,59.991,1459487704,"274151322000076","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,666091.3,666091.3,18170,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487734,331902.00
04/01/2016 01:15,2,0.000,ALERT,212.38,302.98,59.965,1459487704,"201051344000868","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,345896.8,345896.8,24415,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487736,331903.00
04/01/2016 01:15,2,0.000,ALERT,211.70,301.47,59.986,1459487704,"274151322000095","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,659489.8,659489.8,18062,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487738,331904.00
04/01/2016 01:15,2,0.000,ALERT,212.16,302.07,59.981,1459487704,"201051344000988","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,343731.5,343731.5,24696,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487740,331905.00
04/01/2016 01:15,2,0.000,ALERT,212.38,300.87,59.928,1459487704,"201051344001025","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,356226.1,356226.1,29227,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487742,331906.00
04/01/2016 01:15,2,0.000,ALERT,212.38,302.37,59.986,1459487704,"201051344000458","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,353840.8,353840.8,24625,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459487744,331907.00
04/01/2016 01:15,2,0.000,ALERT,213.06,302.07,59.986,1459487704,"201051344000853","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,352179.3,352179.3,24220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487746,331908.00
04/01/2016 01:15,2,0.000,ALERT,212.83,301.47,59.986,1459487704,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,358481.3,358481.3,29047,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487748,331909.00
04/01/2016 01:15,2,0.000,ALERT,212.61,301.17,59.949,1459487704,"201051344000917","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,355574.6,355574.6,29050,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487749,331910.00
04/01/2016 01:15,2,0.000,ALERT,212.61,301.77,59.959,1459487704,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,360833.9,360833.9,28909,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459487751,331911.00
04/01/2016 01:15,2,0.000,ALERT,212.38,300.87,59.965,1459487704,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,352591.9,352591.9,29277,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487753,331912.00
04/01/2016 01:15,2,0.000,ALERT,211.48,299.97,59.975,1459487704,"274151322000088","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,606407.1,606407.1,17857,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487755,331913.00
04/01/2016 01:15,2,0.000,ALERT,212.61,299.37,59.970,1459487704,"274151322000068","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,507294.2,507294.2,19021,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487757,331914.00
04/01/2016 01:15,2,0.000,ALERT,212.16,301.77,59.981,1459487704,"201051344001135","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,349028.4,349028.4,29238,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487758,331915.00
04/01/2016 01:15,2,0.000,ALERT,212.16,302.98,59.949,1459487704,"201051344000594","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,356201.1,356201.1,24658,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459487760,331916.00
04/01/2016 01:15,2,0.000,ALERT,212.38,301.17,59.949,1459487704,"201051344001203","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,355413.1,355413.1,29231,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487762,331917.00
04/01/2016 01:15,2,0.000,ALERT,211.70,300.87,59.970,1459487704,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,620049.3,620049.3,17883,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487764,331918.00
04/01/2016 01:15,2,0.000,ALERT,212.83,302.07,60.002,1459487704,"201051344000867","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,344976.1,344976.1,24662,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487766,331919.00
04/01/2016 01:15,2,0.000,ALERT,212.38,301.47,59.933,1459487704,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,354310.5,354310.5,29109,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487767,331920.00
04/01/2016 01:15,2,0.000,ALERT,212.16,302.37,59.975,1459487704,"201051344000900","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,360340.9,360340.9,24061,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459487769,331921.00
04/01/2016 01:15,2,0.000,ALERT,212.61,301.77,59.970,1459487704,"201051344000648","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,353039.0,353039.0,24362,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487771,331922.00
04/01/2016 01:15,2,0.000,ALERT,212.38,302.68,59.959,1459487704,"201051344000569","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,361770.7,361770.7,23997,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487773,331923.00
04/01/2016 01:15,2,0.000,ALERT,212.38,302.68,59.970,1459487704,"201051344000983","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,353617.0,353617.0,24463,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487775,331924.00
04/01/2016 01:15,2,0.000,ALERT,212.38,302.37,59.965,1459487704,"201051344001158","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,348924.1,348924.1,24706,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459487777,331925.00
04/01/2016 01:15,2,0.000,ALERT,212.83,302.68,59.965,1459487704,"201051344000576","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,354835.8,354835.8,24133,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487778,331926.00
04/01/2016 01:15,2,0.000,ALERT,211.93,299.97,59.928,1459487704,"274151322000087","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,594466.0,594466.0,17951,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459487780,331927.00
04/01/2016 01:30,2,0.000,ALERT,212.83,302.37,60.028,1459488603,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,354476.4,354476.4,24278,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488605,331928.00
04/01/2016 01:30,2,0.000,ALERT,211.70,299.97,59.996,1459488603,"274151322000085","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,622941.3,622941.3,17897,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488606,331929.00
04/01/2016 01:30,2,0.000,ALERT,213.06,302.07,60.007,1459488603,"201051344000633","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,345366.8,345366.8,24728,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488608,331930.00
04/01/2016 01:30,2,0.000,ALERT,212.38,302.07,60.007,1459488603,"201051344000469","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,346838.6,346838.6,24682,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488610,331931.00
04/01/2016 01:30,2,0.000,ALERT,212.16,301.77,60.002,1459488603,"201051344000646","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,350694.5,350694.5,29239,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488612,331932.00
04/01/2016 01:30,2,0.000,ALERT,211.25,299.97,59.991,1459488603,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,631560.1,631560.1,18112,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488614,331933.00
04/01/2016 01:30,2,0.000,ALERT,212.61,302.07,60.002,1459488603,"201051344000585","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,356263.7,356263.7,29249,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488616,331934.00
04/01/2016 01:30,2,0.000,ALERT,212.61,302.07,59.986,1459488603,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,354630.3,354630.3,29036,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488617,331935.00
04/01/2016 01:30,2,0.000,ALERT,213.29,302.98,59.986,1459488603,"201051344000582","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,348118.4,348118.4,29217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459488619,331936.00
04/01/2016 01:30,2,0.000,ALERT,212.16,301.77,60.007,1459488603,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,359312.7,359312.7,29154,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459488621,331937.00
04/01/2016 01:30,2,0.000,ALERT,211.93,299.97,59.991,1459488603,"274151322000094","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,507100.1,507100.1,18851,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488623,331938.00
04/01/2016 01:30,2,0.000,ALERT,212.61,303.28,59.986,1459488603,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,360364.1,360364.1,4748,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488624,331939.00
04/01/2016 01:30,2,0.000,ALERT,212.61,302.37,59.944,1459488603,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,356672.6,356672.6,29178,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488626,331940.00
04/01/2016 01:30,2,0.000,ALERT,212.83,302.07,59.981,1459488603,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,358784.0,358784.0,29175,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488628,331941.00
04/01/2016 01:30,2,0.000,ALERT,213.06,301.77,60.012,1459488603,"201051344000417","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,352329.7,352329.7,29329,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488630,331942.00
04/01/2016 01:30,2,0.000,ALERT,211.93,300.57,59.933,1459488603,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,625703.7,625703.7,18164,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459488632,331943.00
04/01/2016 01:30,2,0.000,ALERT,212.38,301.17,59.986,1459488603,"274151322000076","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,666091.3,666091.3,18172,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488634,331944.00
04/01/2016 01:30,2,0.000,ALERT,212.61,303.28,59.986,1459488603,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,345896.8,345896.8,24417,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459488635,331945.00
04/01/2016 01:30,2,0.000,ALERT,211.70,301.47,59.975,1459488603,"274151322000095","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,659489.8,659489.8,18064,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488637,331946.00
04/01/2016 01:30,2,0.000,ALERT,212.38,302.37,59.991,1459488603,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,343731.5,343731.5,24698,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488639,331947.00
04/01/2016 01:30,2,0.000,ALERT,212.38,301.17,60.034,1459488603,"201051344001025","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,356226.1,356226.1,29229,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459488641,331948.00
04/01/2016 01:30,2,0.000,ALERT,212.38,302.68,59.986,1459488603,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,353840.8,353840.8,24627,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488643,331949.00
04/01/2016 01:30,2,0.000,ALERT,213.29,302.37,59.949,1459488603,"201051344000853","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,352179.3,352179.3,24222,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488644,331950.00
04/01/2016 01:30,2,0.000,ALERT,213.06,302.07,59.975,1459488603,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,358481.3,358481.3,29049,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488646,331951.00
04/01/2016 01:30,2,0.000,ALERT,212.83,301.77,59.986,1459488603,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,355574.6,355574.6,29052,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459488648,331952.00
04/01/2016 01:30,2,0.000,ALERT,213.06,302.37,59.975,1459488603,"201051344001145","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,360833.9,360833.9,28911,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488650,331953.00
04/01/2016 01:30,2,0.000,ALERT,212.83,301.47,59.975,1459488603,"201051344000651","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,352591.9,352591.9,29279,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488652,331954.00
04/01/2016 01:30,2,0.000,ALERT,211.48,299.97,59.981,1459488603,"274151322000088","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,606407.1,606407.1,17859,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459488653,331955.00
04/01/2016 01:30,2,0.000,ALERT,212.61,299.97,59.981,1459488603,"274151322000068","219011344069620",0.00,4.00,0,297.57,300.87,0.0,0.0,0.000,507294.2,507294.2,19023,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488655,331956.00
04/01/2016 01:30,2,0.000,ALERT,212.38,302.07,60.012,1459488603,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,349028.4,349028.4,29240,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488657,331957.00
04/01/2016 01:30,2,0.000,ALERT,211.93,302.68,59.970,1459488603,"201051344000594","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,356201.1,356201.1,24660,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488659,331958.00
04/01/2016 01:30,2,0.000,ALERT,212.83,301.77,59.975,1459488603,"201051344001203","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,355413.1,355413.1,29233,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488661,331959.00
04/01/2016 01:30,2,0.000,ALERT,211.70,300.87,59.949,1459488603,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,620049.3,620049.3,17885,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488663,331960.00
04/01/2016 01:30,2,0.000,ALERT,212.83,302.07,59.975,1459488603,"201051344000867","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,344976.1,344976.1,24664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488664,331961.00
04/01/2016 01:30,2,0.000,ALERT,212.61,301.47,59.970,1459488603,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,354310.5,354310.5,29111,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459488666,331962.00
04/01/2016 01:30,2,0.000,ALERT,212.38,302.07,59.965,1459488603,"201051344000900","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,360340.9,360340.9,24063,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488668,331963.00
04/01/2016 01:30,2,0.000,ALERT,212.83,301.77,59.975,1459488603,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,353039.0,353039.0,24364,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488670,331964.00
04/01/2016 01:30,2,0.000,ALERT,212.61,302.98,59.991,1459488603,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,361770.7,361770.7,23999,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459488672,331965.00
