ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 01:30,2,0.000,ALERT,212.38,302.37,59.986,1459488603,"201051344000983","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,353617.0,353617.0,24465,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488673,331966.00
04/01/2016 01:30,2,0.000,ALERT,212.83,302.37,59.986,1459488603,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,348924.1,348924.1,24708,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488675,331967.00
04/01/2016 01:30,2,0.000,ALERT,213.06,302.98,59.965,1459488603,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,354835.8,354835.8,24135,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459488677,331968.00
04/01/2016 01:30,2,0.000,ALERT,211.93,299.37,59.959,1459488603,"274151322000087","219011344069620",0.00,4.00,0,296.96,301.17,0.0,0.0,0.000,594466.0,594466.0,17953,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459488679,331969.00
04/01/2016 01:45,2,0.000,ALERT,213.06,302.68,59.996,1459489503,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,354476.4,354476.4,24280,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459489505,331970.00
04/01/2016 01:45,2,0.000,ALERT,211.70,300.57,59.954,1459489503,"274151322000085","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,622941.3,622941.3,17899,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489507,331971.00
04/01/2016 01:45,2,0.000,ALERT,213.06,302.37,60.034,1459489503,"201051344000633","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,345366.8,345366.8,24730,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489509,331972.00
04/01/2016 01:45,2,0.000,ALERT,212.61,302.68,59.996,1459489503,"201051344000469","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,346838.6,346838.6,24684,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459489510,331973.00
04/01/2016 01:45,2,0.000,ALERT,212.38,301.47,59.996,1459489503,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,350694.5,350694.5,29241,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489512,331974.00
04/01/2016 01:45,2,0.000,ALERT,211.70,300.57,60.023,1459489503,"274151322000052","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,631560.1,631560.1,18114,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489514,331975.00
04/01/2016 01:45,2,0.000,ALERT,212.83,302.07,59.996,1459489503,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,356263.7,356263.7,29251,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489516,331976.00
04/01/2016 01:45,2,0.000,ALERT,212.61,302.07,60.007,1459489503,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,354630.3,354630.3,29038,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459489518,331977.00
04/01/2016 01:45,2,0.000,ALERT,213.06,302.68,59.991,1459489503,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,348118.4,348118.4,29219,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489519,331978.00
04/01/2016 01:45,2,0.000,ALERT,211.93,301.47,59.944,1459489503,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,359312.7,359312.7,29156,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459489521,331979.00
04/01/2016 01:45,2,0.000,ALERT,211.70,299.97,60.002,1459489503,"274151322000094","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,507100.1,507100.1,18853,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489523,331980.00
04/01/2016 01:45,2,0.000,ALERT,212.61,303.28,59.970,1459489503,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,360364.1,360364.1,4750,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459489525,331981.00
04/01/2016 01:45,2,0.000,ALERT,212.38,302.07,59.991,1459489503,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,356672.6,356672.6,29180,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459489527,331982.00
04/01/2016 01:45,2,0.000,ALERT,212.61,301.77,60.012,1459489503,"201051344000438","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,358784.0,358784.0,29177,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459489528,331983.00
04/01/2016 01:45,2,0.000,ALERT,212.83,301.17,60.012,1459489503,"201051344000417","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,352329.7,352329.7,29331,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489530,331984.00
04/01/2016 01:45,2,0.000,ALERT,211.93,301.17,60.002,1459489503,"274151322000083","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,625703.7,625703.7,18166,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459489532,331985.00
04/01/2016 01:45,2,0.000,ALERT,212.38,300.87,60.002,1459489503,"274151322000076","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,666091.3,666091.3,18174,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489534,331986.00
04/01/2016 01:45,2,0.000,ALERT,212.61,303.58,60.002,1459489503,"201051344000868","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,345896.8,345896.8,24419,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459489536,331987.00
04/01/2016 01:45,2,0.000,ALERT,211.70,301.47,59.991,1459489503,"274151322000095","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,659489.8,659489.8,18066,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459489537,331988.00
04/01/2016 01:45,2,0.000,ALERT,212.38,302.37,60.018,1459489503,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.48,0.0,0.0,0.000,343731.5,343731.5,24700,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459489539,331989.00
04/01/2016 01:45,2,0.000,ALERT,212.38,300.87,60.034,1459489503,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,356226.1,356226.1,29231,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489541,331990.00
04/01/2016 01:45,2,0.000,ALERT,212.38,302.68,60.034,1459489503,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,353840.8,353840.8,24629,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489543,331991.00
04/01/2016 01:45,2,0.000,ALERT,213.06,302.37,60.018,1459489503,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,352179.3,352179.3,24224,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489545,331992.00
04/01/2016 01:45,2,0.000,ALERT,212.83,301.77,59.981,1459489503,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,358481.3,358481.3,29051,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489546,331993.00
04/01/2016 01:45,2,0.000,ALERT,212.61,301.17,60.012,1459489503,"201051344000917","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,355574.6,355574.6,29054,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459489548,331994.00
04/01/2016 01:45,2,0.000,ALERT,212.83,302.07,60.034,1459489503,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,360833.9,360833.9,28913,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489550,331995.00
04/01/2016 01:45,2,0.000,ALERT,212.61,300.87,60.018,1459489503,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,352591.9,352591.9,29281,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489552,331996.00
04/01/2016 01:45,2,0.000,ALERT,211.48,300.57,60.012,1459489503,"274151322000088","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,606407.1,606407.1,17861,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489554,331997.00
04/01/2016 01:45,2,0.000,ALERT,212.61,299.97,60.007,1459489503,"274151322000068","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,507294.2,507294.2,19025,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489555,331998.00
04/01/2016 01:45,2,0.000,ALERT,212.16,301.77,60.002,1459489503,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,349028.4,349028.4,29242,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489557,331999.00
04/01/2016 01:45,2,0.000,ALERT,212.16,303.28,60.007,1459489503,"201051344000594","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,356201.1,356201.1,24662,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489559,332000.00
04/01/2016 01:45,2,0.000,ALERT,212.61,301.47,60.007,1459489503,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,355413.1,355413.1,29235,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489561,332001.00
04/01/2016 01:45,2,0.000,ALERT,211.48,300.87,59.996,1459489503,"274151322000054","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,620049.3,620049.3,17887,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489563,332002.00
04/01/2016 01:45,2,0.000,ALERT,212.83,302.07,60.018,1459489503,"201051344000867","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,344976.1,344976.1,24666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489564,332003.00
04/01/2016 01:45,2,0.000,ALERT,212.61,301.77,60.049,1459489503,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,354310.5,354310.5,29113,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489566,332004.00
04/01/2016 01:45,2,0.000,ALERT,212.38,302.37,60.007,1459489503,"201051344000900","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,360340.9,360340.9,24065,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489568,332005.00
04/01/2016 01:45,2,0.000,ALERT,212.83,302.07,60.028,1459489503,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,353039.0,353039.0,24366,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489570,332006.00
04/01/2016 01:45,2,0.000,ALERT,212.83,303.58,60.002,1459489503,"201051344000569","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,361770.7,361770.7,24001,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489572,332007.00
04/01/2016 01:45,2,0.000,ALERT,212.38,302.68,59.991,1459489503,"201051344000983","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,353617.0,353617.0,24467,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459489573,332008.00
04/01/2016 01:45,2,0.000,ALERT,212.61,302.68,60.034,1459489503,"201051344001158","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,348924.1,348924.1,24710,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489575,332009.00
04/01/2016 01:45,2,0.000,ALERT,213.06,303.28,60.012,1459489503,"201051344000576","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,354835.8,354835.8,24137,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489577,332010.00
04/01/2016 01:45,2,0.000,ALERT,211.93,299.97,60.007,1459489503,"274151322000087","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,594466.0,594466.0,17955,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459489579,332011.00
04/01/2016 02:00,2,0.000,ALERT,212.83,302.37,59.933,1459490404,"201051344000645","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,354476.4,354476.4,24282,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490406,332012.00
04/01/2016 02:00,2,0.000,ALERT,211.93,300.57,59.970,1459490404,"274151322000085","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,622941.3,622941.3,17901,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490408,332013.00
04/01/2016 02:00,2,0.000,ALERT,213.29,302.37,59.981,1459490404,"201051344000633","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,345366.8,345366.8,24732,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459490410,332014.00
04/01/2016 02:00,2,0.000,ALERT,212.61,302.37,59.981,1459490404,"201051344000469","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,346838.6,346838.6,24686,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490412,332015.00
04/01/2016 02:00,2,0.000,ALERT,212.61,302.07,59.970,1459490404,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,350694.5,350694.5,29243,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490414,332016.00
04/01/2016 02:00,2,0.000,ALERT,211.70,300.27,59.991,1459490404,"274151322000052","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,631560.1,631560.1,18116,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459490415,332017.00
04/01/2016 02:00,2,0.000,ALERT,212.83,302.07,59.965,1459490404,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,356263.7,356263.7,29253,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490417,332018.00
04/01/2016 02:00,2,0.000,ALERT,212.61,302.37,59.970,1459490404,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,354630.3,354630.3,29040,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490419,332019.00
04/01/2016 02:00,2,0.000,ALERT,213.29,302.98,59.986,1459490404,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,348118.4,348118.4,29221,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490421,332020.00
04/01/2016 02:00,2,0.000,ALERT,212.38,302.07,59.975,1459490404,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,359312.7,359312.7,29158,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459490422,332021.00
04/01/2016 02:00,2,0.000,ALERT,211.93,299.37,59.981,1459490404,"274151322000094","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,507100.1,507100.1,18855,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490424,332022.00
04/01/2016 02:00,2,0.000,ALERT,212.61,302.98,60.002,1459490404,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,360364.1,360364.1,4752,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490426,332023.00
04/01/2016 02:00,2,0.000,ALERT,212.61,302.37,59.970,1459490404,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,356672.6,356672.6,29182,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490428,332024.00
04/01/2016 02:00,2,0.000,ALERT,212.83,302.07,59.981,1459490404,"201051344000438","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,358784.0,358784.0,29179,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459490430,332025.00
04/01/2016 02:00,2,0.000,ALERT,213.06,301.77,59.949,1459490404,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,352329.7,352329.7,29333,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459490431,332026.00
04/01/2016 02:00,2,0.000,ALERT,211.93,300.87,59.965,1459490404,"274151322000083","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,625703.7,625703.7,18168,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459490433,332027.00
04/01/2016 02:00,2,0.000,ALERT,212.61,301.17,59.959,1459490404,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,666091.3,666091.3,18176,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490435,332028.00
04/01/2016 02:00,2,0.000,ALERT,212.61,303.28,59.986,1459490404,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,345896.8,345896.8,24421,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459490437,332029.00
04/01/2016 02:00,2,0.000,ALERT,211.93,301.47,59.975,1459490404,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,659489.8,659489.8,18068,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490439,332030.00
04/01/2016 02:00,2,0.000,ALERT,212.38,302.37,59.954,1459490404,"201051344000988","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,343731.5,343731.5,24702,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490441,332031.00
04/01/2016 02:00,2,0.000,ALERT,212.61,301.17,60.023,1459490404,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,356226.1,356226.1,29233,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459490443,332032.00
04/01/2016 02:00,2,0.000,ALERT,212.38,302.37,59.986,1459490404,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,353840.8,353840.8,24631,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459490444,332033.00
04/01/2016 02:00,2,0.000,ALERT,213.06,302.37,59.986,1459490404,"201051344000853","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,352179.3,352179.3,24226,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459490446,332034.00
04/01/2016 02:00,2,0.000,ALERT,213.29,302.68,59.986,1459490404,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,358481.3,358481.3,29053,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490448,332035.00
04/01/2016 02:00,2,0.000,ALERT,212.83,301.77,59.986,1459490404,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,355574.6,355574.6,29056,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490450,332036.00
04/01/2016 02:00,2,0.000,ALERT,213.06,302.68,59.981,1459490404,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,360833.9,360833.9,28915,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459490452,332037.00
04/01/2016 02:00,2,0.000,ALERT,212.83,301.47,59.949,1459490404,"201051344000651","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,352591.9,352591.9,29283,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490453,332038.00
04/01/2016 02:00,2,0.000,ALERT,211.25,300.87,59.986,1459490404,"274151322000088","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,606407.1,606407.1,17863,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459490455,332039.00
04/01/2016 02:00,2,0.000,ALERT,212.61,299.67,59.954,1459490404,"274151322000068","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,507294.2,507294.2,19027,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490457,332040.00
04/01/2016 02:00,2,0.000,ALERT,212.38,302.37,59.986,1459490404,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,349028.4,349028.4,29244,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459490459,332041.00
04/01/2016 02:00,2,0.000,ALERT,212.16,302.68,59.991,1459490404,"201051344000594","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,356201.1,356201.1,24664,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490460,332042.00
04/01/2016 02:00,2,0.000,ALERT,212.83,302.07,59.986,1459490404,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,355413.1,355413.1,29237,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459490462,332043.00
04/01/2016 02:00,2,0.000,ALERT,211.70,300.27,60.018,1459490404,"274151322000054","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,620049.3,620049.3,17889,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459490464,332044.00
04/01/2016 02:00,2,0.000,ALERT,212.83,301.77,60.028,1459490404,"201051344000867","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,344976.1,344976.1,24668,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459490466,332045.00
04/01/2016 02:00,2,0.000,ALERT,212.83,302.07,59.991,1459490404,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,354310.5,354310.5,29115,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490468,332046.00
04/01/2016 02:00,2,0.000,ALERT,212.38,302.37,59.986,1459490404,"201051344000900","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,360340.9,360340.9,24067,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490469,332047.00
04/01/2016 02:00,2,0.000,ALERT,212.61,301.47,59.986,1459490404,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,353039.0,353039.0,24368,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490471,332048.00
04/01/2016 02:00,2,0.000,ALERT,212.61,302.98,60.002,1459490404,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,361770.7,361770.7,24003,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490473,332049.00
04/01/2016 02:00,2,0.000,ALERT,212.38,302.37,60.002,1459490404,"201051344000983","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,353617.0,353617.0,24469,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490475,332050.00
04/01/2016 02:00,2,0.000,ALERT,212.61,302.07,60.007,1459490404,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,348924.1,348924.1,24712,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459490477,332051.00
04/01/2016 02:00,2,0.000,ALERT,213.06,302.68,60.002,1459490404,"201051344000576","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,354835.8,354835.8,24139,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490479,332052.00
04/01/2016 02:00,2,0.000,ALERT,211.93,299.67,59.975,1459490404,"274151322000087","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,594466.0,594466.0,17957,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459490480,332053.00
04/01/2016 02:15,2,0.000,ALERT,213.06,302.37,60.012,1459491303,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,354476.4,354476.4,24284,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491305,332054.00
04/01/2016 02:15,2,0.000,ALERT,211.93,301.17,59.970,1459491303,"274151322000085","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,622941.3,622941.3,17903,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491307,332055.00
04/01/2016 02:15,2,0.000,ALERT,213.06,302.37,59.975,1459491303,"201051344000633","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,345366.8,345366.8,24734,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491309,332056.00
04/01/2016 02:15,2,0.000,ALERT,212.61,302.68,59.933,1459491303,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,346838.6,346838.6,24688,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491311,332057.00
04/01/2016 02:15,2,0.000,ALERT,212.16,301.47,59.933,1459491303,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,350694.5,350694.5,29245,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459491312,332058.00
04/01/2016 02:15,2,0.000,ALERT,211.70,301.47,59.965,1459491303,"274151322000052","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,631560.1,631560.1,18118,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459491314,332059.00
04/01/2016 02:15,2,0.000,ALERT,212.83,301.77,60.012,1459491303,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,356263.7,356263.7,29255,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459491316,332060.00
04/01/2016 02:15,2,0.000,ALERT,212.61,301.77,59.970,1459491303,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,354630.3,354630.3,29042,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491318,332061.00
04/01/2016 02:15,2,0.000,ALERT,213.06,302.37,59.981,1459491303,"201051344000582","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,348118.4,348118.4,29223,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491319,332062.00
04/01/2016 02:15,2,0.000,ALERT,212.38,301.47,59.970,1459491303,"201051344000955","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,359312.7,359312.7,29160,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459491321,332063.00
04/01/2016 02:15,2,0.000,ALERT,211.70,300.27,59.965,1459491303,"274151322000094","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,507100.1,507100.1,18857,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491323,332064.00
04/01/2016 02:15,2,0.000,ALERT,212.61,303.28,59.970,1459491303,"201051344000579","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,360364.1,360364.1,4754,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491325,332065.00
04/01/2016 02:15,2,0.000,ALERT,212.38,301.77,59.965,1459491303,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,356672.6,356672.6,29184,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491327,332066.00
04/01/2016 02:15,2,0.000,ALERT,212.61,301.47,59.938,1459491303,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,358784.0,358784.0,29181,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491328,332067.00
04/01/2016 02:15,2,0.000,ALERT,212.83,301.17,59.965,1459491303,"201051344000417","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,352329.7,352329.7,29335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491330,332068.00
04/01/2016 02:15,2,0.000,ALERT,212.16,300.87,60.002,1459491303,"274151322000083","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,625703.7,625703.7,18170,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459491332,332069.00
04/01/2016 02:15,2,0.000,ALERT,212.61,300.87,59.965,1459491303,"274151322000076","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,666091.3,666091.3,18178,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491334,332070.00
04/01/2016 02:15,2,0.000,ALERT,212.61,303.28,59.938,1459491303,"201051344000868","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,345896.8,345896.8,24423,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491336,332071.00
04/01/2016 02:15,2,0.000,ALERT,211.93,301.77,59.970,1459491303,"274151322000095","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,659489.8,659489.8,18070,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459491337,332072.00
04/01/2016 02:15,2,0.000,ALERT,212.38,302.37,60.002,1459491303,"201051344000988","219011344069620",0.00,3.30,0,297.87,304.48,0.0,0.0,0.000,343731.5,343731.5,24704,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491339,332073.00
04/01/2016 02:15,2,0.000,ALERT,212.38,300.57,60.018,1459491303,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,356226.1,356226.1,29235,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491341,332074.00
04/01/2016 02:15,2,0.000,ALERT,212.38,302.37,59.959,1459491303,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,353840.8,353840.8,24633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491343,332075.00
04/01/2016 02:15,2,0.000,ALERT,213.29,302.68,60.028,1459491303,"201051344000853","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,352179.3,352179.3,24228,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491345,332076.00
04/01/2016 02:15,2,0.000,ALERT,212.83,301.47,59.954,1459491303,"201051344000685","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,358481.3,358481.3,29055,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491347,332077.00
04/01/2016 02:15,2,0.000,ALERT,212.61,300.87,59.981,1459491303,"201051344000917","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,355574.6,355574.6,29058,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459491348,332078.00
04/01/2016 02:15,2,0.000,ALERT,212.83,301.47,59.928,1459491303,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,360833.9,360833.9,28917,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491350,332079.00
04/01/2016 02:15,2,0.000,ALERT,212.83,300.87,59.970,1459491303,"201051344000651","219011344069620",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,352591.9,352591.9,29285,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491352,332080.00
04/01/2016 02:15,2,0.000,ALERT,211.70,300.87,59.975,1459491303,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,606407.1,606407.1,17865,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491354,332081.00
04/01/2016 02:15,2,0.000,ALERT,212.61,300.27,59.970,1459491303,"274151322000068","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,507294.2,507294.2,19029,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491356,332082.00
04/01/2016 02:15,2,0.000,ALERT,212.38,301.47,59.928,1459491303,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,349028.4,349028.4,29246,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491357,332083.00
04/01/2016 02:15,2,0.000,ALERT,212.38,302.98,60.023,1459491303,"201051344000594","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,356201.1,356201.1,24666,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491359,332084.00
04/01/2016 02:15,2,0.000,ALERT,212.61,301.17,59.975,1459491303,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,355413.1,355413.1,29239,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491361,332085.00
04/01/2016 02:15,2,0.000,ALERT,211.93,301.47,59.986,1459491303,"274151322000054","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,620049.3,620049.3,17891,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459491363,332086.00
04/01/2016 02:15,2,0.000,ALERT,212.83,302.07,59.996,1459491303,"201051344000867","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,344976.1,344976.1,24670,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459491365,332087.00
04/01/2016 02:15,2,0.000,ALERT,212.83,301.77,59.975,1459491303,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,354310.5,354310.5,29117,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459491367,332088.00
04/01/2016 02:15,2,0.000,ALERT,212.61,302.98,59.970,1459491303,"201051344000900","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,360340.9,360340.9,24069,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491368,332089.00
04/01/2016 02:15,2,0.000,ALERT,212.83,302.07,60.028,1459491303,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,353039.0,353039.0,24370,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491370,332090.00
04/01/2016 02:15,2,0.000,ALERT,212.61,302.98,60.034,1459491303,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,361770.7,361770.7,24005,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459491372,332091.00
04/01/2016 02:15,2,0.000,ALERT,212.61,302.68,59.981,1459491303,"201051344000983","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,353617.0,353617.0,24471,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491374,332092.00
04/01/2016 02:15,2,0.000,ALERT,212.83,302.37,60.018,1459491303,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,348924.1,348924.1,24714,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491375,332093.00
04/01/2016 02:15,2,0.000,ALERT,213.29,303.58,59.986,1459491303,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,354835.8,354835.8,24141,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459491377,332094.00
04/01/2016 02:15,2,0.000,ALERT,212.16,300.57,59.970,1459491303,"274151322000087","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,594466.0,594466.0,17959,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459491379,332095.00
04/01/2016 02:30,2,0.000,ALERT,213.29,302.98,59.996,1459492203,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,354476.4,354476.4,24286,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492205,332096.00
04/01/2016 02:30,2,0.000,ALERT,212.16,300.87,59.954,1459492203,"274151322000085","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,622941.3,622941.3,17905,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492207,332097.00
04/01/2016 02:30,2,0.000,ALERT,213.29,302.68,59.981,1459492203,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,345366.8,345366.8,24736,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492209,332098.00
04/01/2016 02:30,2,0.000,ALERT,212.83,302.68,60.007,1459492203,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,346838.6,346838.6,24690,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492210,332099.00
04/01/2016 02:30,2,0.000,ALERT,212.61,302.37,60.002,1459492203,"201051344000646","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,350694.5,350694.5,29247,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459492212,332100.00
04/01/2016 02:30,2,0.000,ALERT,211.70,300.87,59.986,1459492203,"274151322000052","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,631560.1,631560.1,18120,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459492214,332101.00
04/01/2016 02:30,2,0.000,ALERT,213.06,302.37,60.007,1459492203,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,356263.7,356263.7,29257,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459492216,332102.00
04/01/2016 02:30,2,0.000,ALERT,212.83,302.68,59.996,1459492203,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,354630.3,354630.3,29044,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492218,332103.00
04/01/2016 02:30,2,0.000,ALERT,213.29,303.28,59.991,1459492203,"201051344000582","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,348118.4,348118.4,29225,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492219,332104.00
04/01/2016 02:30,2,0.000,ALERT,212.38,302.07,59.996,1459492203,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,359312.7,359312.7,29162,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492221,332105.00
04/01/2016 02:30,2,0.000,ALERT,211.93,300.57,59.991,1459492203,"274151322000094","219011344069620",0.00,3.00,0,298.77,301.77,0.0,0.0,0.000,507100.1,507100.1,18859,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492223,332106.00
04/01/2016 02:30,2,0.000,ALERT,212.61,303.28,59.965,1459492203,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,360364.1,360364.1,4756,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492225,332107.00
04/01/2016 02:30,2,0.000,ALERT,212.61,302.37,59.991,1459492203,"201051344000890","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,356672.6,356672.6,29186,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492227,332108.00
04/01/2016 02:30,2,0.000,ALERT,212.83,302.07,59.991,1459492203,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,358784.0,358784.0,29183,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492228,332109.00
04/01/2016 02:30,2,0.000,ALERT,212.83,301.47,59.986,1459492203,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,352329.7,352329.7,29337,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492230,332110.00
