ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 02:30,2,0.000,ALERT,211.93,300.87,59.975,1459492203,"274151322000083","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,625703.7,625703.7,18172,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492232,332111.00
04/01/2016 02:30,2,0.000,ALERT,212.61,301.17,59.986,1459492203,"274151322000076","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,666091.3,666091.3,18180,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492234,332112.00
04/01/2016 02:30,2,0.000,ALERT,212.61,303.58,59.991,1459492203,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,345896.8,345896.8,24425,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492236,332113.00
04/01/2016 02:30,2,0.000,ALERT,211.93,301.77,59.996,1459492203,"274151322000095","219011344069620",0.00,2.50,0,300.57,303.58,0.0,0.0,0.000,659489.8,659489.8,18072,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492237,332114.00
04/01/2016 02:30,2,0.000,ALERT,212.38,302.37,59.986,1459492203,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,343731.5,343731.5,24706,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492239,332115.00
04/01/2016 02:30,2,0.000,ALERT,212.38,301.17,59.965,1459492203,"201051344001025","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,356226.1,356226.1,29237,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492241,332116.00
04/01/2016 02:30,2,0.000,ALERT,212.61,302.98,60.034,1459492203,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,353840.8,353840.8,24635,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459492243,332117.00
04/01/2016 02:30,2,0.000,ALERT,213.06,302.37,59.996,1459492203,"201051344000853","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,352179.3,352179.3,24230,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492244,332118.00
04/01/2016 02:30,2,0.000,ALERT,213.06,301.77,60.007,1459492203,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,358481.3,358481.3,29057,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459492246,332119.00
04/01/2016 02:30,2,0.000,ALERT,212.83,301.47,59.996,1459492203,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,355574.6,355574.6,29060,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492248,332120.00
04/01/2016 02:30,2,0.000,ALERT,212.83,302.37,60.034,1459492203,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,360833.9,360833.9,28919,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459492250,332121.00
04/01/2016 02:30,2,0.000,ALERT,212.61,301.17,59.996,1459492203,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,352591.9,352591.9,29287,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492252,332122.00
04/01/2016 02:30,2,0.000,ALERT,211.48,300.27,59.991,1459492203,"274151322000088","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,606407.1,606407.1,17867,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492253,332123.00
04/01/2016 02:30,2,0.000,ALERT,212.38,299.97,60.012,1459492203,"274151322000068","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,507294.2,507294.2,19031,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492255,332124.00
04/01/2016 02:30,2,0.000,ALERT,212.38,301.77,59.949,1459492203,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,349028.4,349028.4,29248,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492257,332125.00
04/01/2016 02:30,2,0.000,ALERT,212.16,302.98,60.023,1459492203,"201051344000594","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,356201.1,356201.1,24668,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492259,332126.00
04/01/2016 02:30,2,0.000,ALERT,212.61,301.47,59.970,1459492203,"201051344001203","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,355413.1,355413.1,29241,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492261,332127.00
04/01/2016 02:30,2,0.000,ALERT,211.70,300.57,59.991,1459492203,"274151322000054","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,620049.3,620049.3,17893,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459492262,332128.00
04/01/2016 02:30,2,0.000,ALERT,212.83,302.37,59.996,1459492203,"201051344000867","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,344976.1,344976.1,24672,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492264,332129.00
04/01/2016 02:30,2,0.000,ALERT,212.83,302.07,59.981,1459492203,"201051344001093","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,354310.5,354310.5,29119,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459492266,332130.00
04/01/2016 02:30,2,0.000,ALERT,212.38,302.37,60.023,1459492203,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,360340.9,360340.9,24071,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492268,332131.00
04/01/2016 02:30,2,0.000,ALERT,212.61,302.07,59.986,1459492203,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,353039.0,353039.0,24372,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459492270,332132.00
04/01/2016 02:30,2,0.000,ALERT,212.61,302.98,59.981,1459492203,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,361770.7,361770.7,24007,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459492272,332133.00
04/01/2016 02:30,2,0.000,ALERT,212.61,302.68,59.991,1459492203,"201051344000983","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,353617.0,353617.0,24473,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459492273,332134.00
04/01/2016 02:30,2,0.000,ALERT,212.61,302.37,59.991,1459492203,"201051344001158","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,348924.1,348924.1,24716,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492275,332135.00
04/01/2016 02:30,2,0.000,ALERT,213.06,303.28,59.975,1459492203,"201051344000576","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,354835.8,354835.8,24143,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459492277,332136.00
04/01/2016 02:30,2,0.000,ALERT,211.93,299.67,59.975,1459492203,"274151322000087","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,594466.0,594466.0,17961,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459492279,332137.00
04/01/2016 02:45,2,0.000,ALERT,213.29,303.28,59.981,1459493103,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,354476.4,354476.4,24288,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493105,332138.00
04/01/2016 02:45,2,0.000,ALERT,212.16,301.77,59.944,1459493103,"274151322000085","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,622941.3,622941.3,17907,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493107,332139.00
04/01/2016 02:45,2,0.000,ALERT,213.29,302.98,60.023,1459493103,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,345366.8,345366.8,24738,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459493109,332140.00
04/01/2016 02:45,2,0.000,ALERT,212.61,302.98,60.002,1459493103,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,346838.6,346838.6,24692,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493110,332141.00
04/01/2016 02:45,2,0.000,ALERT,212.38,302.07,59.986,1459493103,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,350694.5,350694.5,29249,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493112,332142.00
04/01/2016 02:45,2,0.000,ALERT,211.70,302.07,59.981,1459493103,"274151322000052","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,631560.1,631560.1,18122,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459493114,332143.00
04/01/2016 02:45,2,0.000,ALERT,212.83,302.37,59.991,1459493103,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,356263.7,356263.7,29259,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459493116,332144.00
04/01/2016 02:45,2,0.000,ALERT,212.61,302.68,59.986,1459493103,"201051344001230","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,354630.3,354630.3,29046,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493118,332145.00
04/01/2016 02:45,2,0.000,ALERT,213.29,302.98,59.981,1459493103,"201051344000582","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,348118.4,348118.4,29227,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459493120,332146.00
04/01/2016 02:45,2,0.000,ALERT,212.38,302.07,59.991,1459493103,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,359312.7,359312.7,29164,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459493121,332147.00
04/01/2016 02:45,2,0.000,ALERT,212.16,301.17,59.991,1459493103,"274151322000094","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,507100.1,507100.1,18861,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493123,332148.00
04/01/2016 02:45,2,0.000,ALERT,212.61,303.58,59.986,1459493103,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,360364.1,360364.1,4758,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459493125,332149.00
04/01/2016 02:45,2,0.000,ALERT,212.61,302.68,59.944,1459493103,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,356672.6,356672.6,29188,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493127,332150.00
04/01/2016 02:45,2,0.000,ALERT,212.83,302.07,59.991,1459493103,"201051344000438","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,358784.0,358784.0,29185,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493129,332151.00
04/01/2016 02:45,2,0.000,ALERT,212.83,301.47,60.012,1459493103,"201051344000417","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,352329.7,352329.7,29339,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493130,332152.00
04/01/2016 02:45,2,0.000,ALERT,212.16,302.07,59.986,1459493103,"274151322000083","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,625703.7,625703.7,18174,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493132,332153.00
04/01/2016 02:45,2,0.000,ALERT,212.61,301.77,59.944,1459493103,"274151322000076","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,666091.3,666091.3,18182,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493134,332154.00
04/01/2016 02:45,2,0.000,ALERT,212.61,303.58,60.028,1459493103,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,345896.8,345896.8,24427,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493136,332155.00
04/01/2016 02:45,2,0.000,ALERT,212.16,302.68,59.981,1459493103,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,659489.8,659489.8,18074,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493137,332156.00
04/01/2016 02:45,2,0.000,ALERT,212.38,302.98,59.996,1459493103,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,343731.5,343731.5,24708,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493139,332157.00
04/01/2016 02:45,2,0.000,ALERT,212.38,301.47,59.991,1459493103,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,356226.1,356226.1,29239,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493141,332158.00
04/01/2016 02:45,2,0.000,ALERT,212.61,303.28,59.991,1459493103,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,353840.8,353840.8,24637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493143,332159.00
04/01/2016 02:45,2,0.000,ALERT,213.06,302.98,59.954,1459493103,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,352179.3,352179.3,24232,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493145,332160.00
04/01/2016 02:45,2,0.000,ALERT,213.06,302.07,59.996,1459493103,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,358481.3,358481.3,29059,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459493147,332161.00
04/01/2016 02:45,2,0.000,ALERT,213.06,301.77,59.996,1459493103,"201051344000917","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,355574.6,355574.6,29062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493148,332162.00
04/01/2016 02:45,2,0.000,ALERT,213.29,302.68,60.018,1459493103,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,360833.9,360833.9,28921,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493150,332163.00
04/01/2016 02:45,2,0.000,ALERT,212.83,301.47,60.012,1459493103,"201051344000651","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,352591.9,352591.9,29289,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493152,332164.00
04/01/2016 02:45,2,0.000,ALERT,211.70,300.87,60.002,1459493103,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,606407.1,606407.1,17869,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493154,332165.00
04/01/2016 02:45,2,0.000,ALERT,212.83,300.57,59.954,1459493103,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,507294.2,507294.2,19033,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493156,332166.00
04/01/2016 02:45,2,0.000,ALERT,212.38,301.77,60.007,1459493103,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,349028.4,349028.4,29250,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493157,332167.00
04/01/2016 02:45,2,0.000,ALERT,212.38,303.88,60.002,1459493103,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,356201.1,356201.1,24670,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493159,332168.00
04/01/2016 02:45,2,0.000,ALERT,212.83,301.47,59.991,1459493103,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,355413.1,355413.1,29243,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493161,332169.00
04/01/2016 02:45,2,0.000,ALERT,211.93,301.17,59.996,1459493103,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,620049.3,620049.3,17895,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493163,332170.00
04/01/2016 02:45,2,0.000,ALERT,213.06,303.28,60.002,1459493103,"201051344000867","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,344976.1,344976.1,24674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493164,332171.00
04/01/2016 02:45,2,0.000,ALERT,212.61,301.77,59.981,1459493103,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,354310.5,354310.5,29121,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459493166,332172.00
04/01/2016 02:45,2,0.000,ALERT,212.61,303.28,59.996,1459493103,"201051344000900","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,360340.9,360340.9,24073,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493168,332173.00
04/01/2016 02:45,2,0.000,ALERT,213.06,302.68,60.007,1459493103,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,353039.0,353039.0,24374,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493170,332174.00
04/01/2016 02:45,2,0.000,ALERT,212.83,304.18,60.002,1459493103,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,361770.7,361770.7,24009,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459493172,332175.00
04/01/2016 02:45,2,0.000,ALERT,212.83,303.58,60.034,1459493103,"201051344000983","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,353617.0,353617.0,24475,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493174,332176.00
04/01/2016 02:45,2,0.000,ALERT,212.83,303.28,59.991,1459493103,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,348924.1,348924.1,24718,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493176,332177.00
04/01/2016 02:45,2,0.000,ALERT,213.06,303.58,59.996,1459493103,"201051344000576","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,354835.8,354835.8,24145,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493177,332178.00
04/01/2016 02:45,2,0.000,ALERT,212.38,300.87,60.028,1459493103,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,594466.0,594466.0,17963,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459493179,332179.00
04/01/2016 03:00,2,0.000,ALERT,213.06,302.68,59.965,1459494003,"201051344000645","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,354476.4,354476.4,24290,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459494005,332180.00
04/01/2016 03:00,2,0.000,ALERT,212.38,301.47,59.975,1459494003,"274151322000085","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,622941.3,622941.3,17909,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494007,332181.00
04/01/2016 03:00,2,0.000,ALERT,213.29,302.68,59.996,1459494003,"201051344000633","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,345366.8,345366.8,24740,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494009,332182.00
04/01/2016 03:00,2,0.000,ALERT,212.83,302.68,59.975,1459494003,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,346838.6,346838.6,24694,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494010,332183.00
04/01/2016 03:00,2,0.000,ALERT,212.61,301.47,59.975,1459494003,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,350694.5,350694.5,29251,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494012,332184.00
04/01/2016 03:00,2,0.000,ALERT,211.93,301.17,59.970,1459494003,"274151322000052","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,631560.1,631560.1,18124,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494014,332185.00
04/01/2016 03:00,2,0.000,ALERT,213.06,302.07,59.970,1459494003,"201051344000585","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,356263.7,356263.7,29261,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494016,332186.00
04/01/2016 03:00,2,0.000,ALERT,213.06,302.37,59.975,1459494003,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,354630.3,354630.3,29048,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494018,332187.00
04/01/2016 03:00,2,0.000,ALERT,213.51,303.28,59.965,1459494003,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,348118.4,348118.4,29229,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494019,332188.00
04/01/2016 03:00,2,0.000,ALERT,212.38,301.77,60.018,1459494003,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,359312.7,359312.7,29166,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494021,332189.00
04/01/2016 03:00,2,0.000,ALERT,212.16,300.57,59.970,1459494003,"274151322000094","219011344069620",0.00,3.00,0,299.67,302.68,0.0,0.0,0.000,507100.1,507100.1,18863,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459494023,332190.00
04/01/2016 03:00,2,0.000,ALERT,212.83,303.58,59.965,1459494003,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,360364.1,360364.1,4760,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494025,332191.00
04/01/2016 03:00,2,0.000,ALERT,212.83,302.37,59.965,1459494003,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,356672.6,356672.6,29190,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494027,332192.00
04/01/2016 03:00,2,0.000,ALERT,212.83,301.47,59.975,1459494003,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,358784.0,358784.0,29187,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494028,332193.00
04/01/2016 03:00,2,0.000,ALERT,213.06,301.17,59.991,1459494003,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,352329.7,352329.7,29341,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494030,332194.00
04/01/2016 03:00,2,0.000,ALERT,212.16,301.77,59.970,1459494003,"274151322000083","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,625703.7,625703.7,18176,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459494032,332195.00
04/01/2016 03:00,2,0.000,ALERT,212.83,300.87,59.959,1459494003,"274151322000076","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,666091.3,666091.3,18184,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494034,332196.00
04/01/2016 03:00,2,0.000,ALERT,212.83,303.58,59.965,1459494003,"201051344000868","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,345896.8,345896.8,24429,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494036,332197.00
04/01/2016 03:00,2,0.000,ALERT,212.16,302.07,60.002,1459494003,"274151322000095","219011344069620",0.00,3.00,0,301.17,304.18,0.0,0.0,0.000,659489.8,659489.8,18076,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494037,332198.00
04/01/2016 03:00,2,0.000,ALERT,212.61,302.68,59.986,1459494003,"201051344000988","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,343731.5,343731.5,24710,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494039,332199.00
04/01/2016 03:00,2,0.000,ALERT,212.83,301.47,59.970,1459494003,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,356226.1,356226.1,29241,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494041,332200.00
04/01/2016 03:00,2,0.000,ALERT,212.61,302.98,59.981,1459494003,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,353840.8,353840.8,24639,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494043,332201.00
04/01/2016 03:00,2,0.000,ALERT,213.29,302.68,59.991,1459494003,"201051344000853","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,352179.3,352179.3,24234,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459494045,332202.00
04/01/2016 03:00,2,0.000,ALERT,213.29,302.07,59.996,1459494003,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,358481.3,358481.3,29061,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494046,332203.00
04/01/2016 03:00,2,0.000,ALERT,213.06,301.47,59.975,1459494003,"201051344000917","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,355574.6,355574.6,29064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494048,332204.00
04/01/2016 03:00,2,0.000,ALERT,213.29,302.37,59.996,1459494003,"201051344001145","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,360833.9,360833.9,28923,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494050,332205.00
04/01/2016 03:00,2,0.000,ALERT,213.06,301.47,59.996,1459494003,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,352591.9,352591.9,29291,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459494052,332206.00
04/01/2016 03:00,2,0.000,ALERT,211.93,301.17,59.986,1459494003,"274151322000088","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,606407.1,606407.1,17871,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494053,332207.00
04/01/2016 03:00,2,0.000,ALERT,213.06,300.27,59.996,1459494003,"274151322000068","219011344069620",0.00,3.70,0,299.37,302.37,0.0,0.0,0.000,507294.2,507294.2,19035,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494055,332208.00
04/01/2016 03:00,2,0.000,ALERT,212.61,301.77,60.002,1459494003,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,349028.4,349028.4,29252,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494057,332209.00
04/01/2016 03:00,2,0.000,ALERT,212.38,303.58,60.039,1459494003,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,356201.1,356201.1,24672,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494059,332210.00
04/01/2016 03:00,2,0.000,ALERT,212.83,301.77,60.007,1459494003,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,355413.1,355413.1,29245,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459494061,332211.00
04/01/2016 03:00,2,0.000,ALERT,212.16,301.17,59.949,1459494003,"274151322000054","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,620049.3,620049.3,17897,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494062,332212.00
04/01/2016 03:00,2,0.000,ALERT,213.06,302.37,60.002,1459494003,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,344976.1,344976.1,24676,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494064,332213.00
04/01/2016 03:00,2,0.000,ALERT,212.83,301.77,60.007,1459494003,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,354310.5,354310.5,29123,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494066,332214.00
04/01/2016 03:00,2,0.000,ALERT,212.61,302.98,60.007,1459494003,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,360340.9,360340.9,24075,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494068,332215.00
04/01/2016 03:00,2,0.000,ALERT,212.83,302.37,60.012,1459494003,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,353039.0,353039.0,24376,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494070,332216.00
04/01/2016 03:00,2,0.000,ALERT,212.83,303.58,60.012,1459494003,"201051344000569","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,361770.7,361770.7,24011,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494072,332217.00
04/01/2016 03:00,2,0.000,ALERT,212.61,302.98,60.012,1459494003,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,353617.0,353617.0,24477,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494074,332218.00
04/01/2016 03:00,2,0.000,ALERT,212.83,302.98,60.012,1459494003,"201051344001158","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,348924.1,348924.1,24720,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494076,332219.00
04/01/2016 03:00,2,0.000,ALERT,213.29,303.58,60.012,1459494003,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,354835.8,354835.8,24147,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494077,332220.00
04/01/2016 03:00,2,0.000,ALERT,212.38,300.57,60.007,1459494003,"274151322000087","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,594466.0,594466.0,17965,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494079,332221.00
04/01/2016 03:15,2,0.000,ALERT,213.29,303.28,59.986,1459494903,"201051344000645","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,354476.4,354476.4,24292,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494905,332222.00
04/01/2016 03:15,2,0.000,ALERT,212.16,300.87,60.034,1459494903,"274151322000085","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,622941.3,622941.3,17911,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494907,332223.00
04/01/2016 03:15,2,0.000,ALERT,213.51,302.98,59.991,1459494903,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,345366.8,345366.8,24742,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459494909,332224.00
04/01/2016 03:15,2,0.000,ALERT,213.06,303.28,59.959,1459494903,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,346838.6,346838.6,24696,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459494911,332225.00
04/01/2016 03:15,2,0.000,ALERT,212.83,302.98,59.933,1459494903,"201051344000646","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,350694.5,350694.5,29253,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494912,332226.00
04/01/2016 03:15,2,0.000,ALERT,211.93,300.57,59.986,1459494903,"274151322000052","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,631560.1,631560.1,18126,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494914,332227.00
04/01/2016 03:15,2,0.000,ALERT,213.29,303.28,59.986,1459494903,"201051344000585","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,356263.7,356263.7,29263,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459494916,332228.00
04/01/2016 03:15,2,0.000,ALERT,213.06,303.28,59.991,1459494903,"201051344001230","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,354630.3,354630.3,29050,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494918,332229.00
04/01/2016 03:15,2,0.000,ALERT,213.74,303.88,59.991,1459494903,"201051344000582","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,348118.4,348118.4,29231,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494920,332230.00
04/01/2016 03:15,2,0.000,ALERT,212.61,302.68,59.986,1459494903,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,359312.7,359312.7,29168,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494921,332231.00
04/01/2016 03:15,2,0.000,ALERT,212.16,300.27,60.028,1459494903,"274151322000094","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,507100.1,507100.1,18865,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494923,332232.00
04/01/2016 03:15,2,0.000,ALERT,213.06,304.18,60.002,1459494903,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,360364.1,360364.1,4762,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494925,332233.00
04/01/2016 03:15,2,0.000,ALERT,213.06,303.28,59.991,1459494903,"201051344000890","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,356672.6,356672.6,29192,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494927,332234.00
04/01/2016 03:15,2,0.000,ALERT,213.29,302.98,59.986,1459494903,"201051344000438","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,358784.0,358784.0,29189,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494929,332235.00
04/01/2016 03:15,2,0.000,ALERT,213.29,302.68,60.007,1459494903,"201051344000417","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,352329.7,352329.7,29343,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494930,332236.00
04/01/2016 03:15,2,0.000,ALERT,212.16,300.87,59.996,1459494903,"274151322000083","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,625703.7,625703.7,18178,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494932,332237.00
04/01/2016 03:15,2,0.000,ALERT,212.83,301.17,59.975,1459494903,"274151322000076","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,666091.3,666091.3,18186,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459494934,332238.00
04/01/2016 03:15,2,0.000,ALERT,213.06,304.48,60.007,1459494903,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,345896.8,345896.8,24431,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494936,332239.00
04/01/2016 03:15,2,0.000,ALERT,211.93,301.77,59.986,1459494903,"274151322000095","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,659489.8,659489.8,18078,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494938,332240.00
04/01/2016 03:15,2,0.000,ALERT,212.83,303.58,59.975,1459494903,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.78,0.0,0.0,0.000,343731.5,343731.5,24712,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494940,332241.00
04/01/2016 03:15,2,0.000,ALERT,213.06,302.07,60.002,1459494903,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,356226.1,356226.1,29243,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494942,332242.00
04/01/2016 03:15,2,0.000,ALERT,212.83,303.58,60.028,1459494903,"201051344000458","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,353840.8,353840.8,24641,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494943,332243.00
04/01/2016 03:15,2,0.000,ALERT,213.51,302.98,60.002,1459494903,"201051344000853","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,352179.3,352179.3,24236,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494945,332244.00
04/01/2016 03:15,2,0.000,ALERT,213.51,302.68,59.981,1459494903,"201051344000685","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,358481.3,358481.3,29063,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494947,332245.00
04/01/2016 03:15,2,0.000,ALERT,213.29,302.37,60.002,1459494903,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,355574.6,355574.6,29066,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494949,332246.00
04/01/2016 03:15,2,0.000,ALERT,213.29,303.28,60.007,1459494903,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,360833.9,360833.9,28925,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459494951,332247.00
04/01/2016 03:15,2,0.000,ALERT,213.06,302.07,59.996,1459494903,"201051344000651","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,352591.9,352591.9,29293,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494952,332248.00
04/01/2016 03:15,2,0.000,ALERT,211.70,300.87,59.996,1459494903,"274151322000088","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,606407.1,606407.1,17873,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494954,332249.00
04/01/2016 03:15,2,0.000,ALERT,212.83,300.27,59.981,1459494903,"274151322000068","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,507294.2,507294.2,19037,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494956,332250.00
04/01/2016 03:15,2,0.000,ALERT,212.61,302.98,59.996,1459494903,"201051344001135","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,349028.4,349028.4,29254,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494958,332251.00
04/01/2016 03:15,2,0.000,ALERT,212.61,303.58,59.954,1459494903,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,356201.1,356201.1,24674,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494959,332252.00
04/01/2016 03:15,2,0.000,ALERT,213.06,302.37,59.986,1459494903,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.98,0.0,0.0,0.000,355413.1,355413.1,29247,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494961,332253.00
04/01/2016 03:15,2,0.000,ALERT,211.70,300.87,59.970,1459494903,"274151322000054","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,620049.3,620049.3,17899,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494963,332254.00
04/01/2016 03:15,2,0.000,ALERT,213.29,302.37,59.954,1459494903,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,344976.1,344976.1,24678,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494965,332255.00
