ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 03:15,2,0.000,ALERT,213.06,302.68,59.981,1459494903,"201051344001093","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,354310.5,354310.5,29125,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494967,332256.00
04/01/2016 03:15,2,0.000,ALERT,212.61,303.28,59.986,1459494903,"201051344000900","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,360340.9,360340.9,24077,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494968,332257.00
04/01/2016 03:15,2,0.000,ALERT,213.06,302.37,59.991,1459494903,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,353039.0,353039.0,24378,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494970,332258.00
04/01/2016 03:15,2,0.000,ALERT,212.83,303.58,59.970,1459494903,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,361770.7,361770.7,24013,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494972,332259.00
04/01/2016 03:15,2,0.000,ALERT,212.83,303.28,59.981,1459494903,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,353617.0,353617.0,24479,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459494974,332260.00
04/01/2016 03:15,2,0.000,ALERT,213.06,302.98,59.954,1459494903,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,348924.1,348924.1,24722,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494976,332261.00
04/01/2016 03:15,2,0.000,ALERT,213.51,303.58,59.959,1459494903,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,354835.8,354835.8,24149,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494978,332262.00
04/01/2016 03:15,2,0.000,ALERT,212.16,299.97,59.991,1459494903,"274151322000087","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,594466.0,594466.0,17967,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459494980,332263.00
04/01/2016 03:30,2,0.000,ALERT,213.51,303.58,59.991,1459495803,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,354476.4,354476.4,24294,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495805,332264.00
04/01/2016 03:30,2,0.000,ALERT,212.16,300.87,59.996,1459495803,"274151322000085","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,622941.3,622941.3,17913,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495807,332265.00
04/01/2016 03:30,2,0.000,ALERT,213.51,303.28,59.991,1459495803,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,345366.8,345366.8,24744,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459495808,332266.00
04/01/2016 03:30,2,0.000,ALERT,213.06,303.58,59.991,1459495803,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,346838.6,346838.6,24698,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495810,332267.00
04/01/2016 03:30,2,0.000,ALERT,212.83,302.68,59.991,1459495803,"201051344000646","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,350694.5,350694.5,29255,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495812,332268.00
04/01/2016 03:30,2,0.000,ALERT,211.93,301.77,59.991,1459495803,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,631560.1,631560.1,18128,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495814,332269.00
04/01/2016 03:30,2,0.000,ALERT,213.06,302.68,60.023,1459495803,"201051344000585","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,356263.7,356263.7,29265,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495816,332270.00
04/01/2016 03:30,2,0.000,ALERT,212.83,302.68,59.996,1459495803,"201051344001230","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,354630.3,354630.3,29052,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459495818,332271.00
04/01/2016 03:30,2,0.000,ALERT,213.29,303.28,60.002,1459495803,"201051344000582","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,348118.4,348118.4,29233,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495819,332272.00
04/01/2016 03:30,2,0.000,ALERT,212.61,302.37,60.028,1459495803,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,359312.7,359312.7,29170,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495821,332273.00
04/01/2016 03:30,2,0.000,ALERT,212.16,300.87,59.991,1459495803,"274151322000094","219011344069620",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,507100.1,507100.1,18867,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495823,332274.00
04/01/2016 03:30,2,0.000,ALERT,212.83,304.18,60.007,1459495803,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,360364.1,360364.1,4764,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495825,332275.00
04/01/2016 03:30,2,0.000,ALERT,212.83,302.68,60.023,1459495803,"201051344000890","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,356672.6,356672.6,29194,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495827,332276.00
04/01/2016 03:30,2,0.000,ALERT,212.83,302.07,59.986,1459495803,"201051344000438","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,358784.0,358784.0,29191,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495828,332277.00
04/01/2016 03:30,2,0.000,ALERT,213.29,302.07,59.991,1459495803,"201051344000417","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,352329.7,352329.7,29345,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495830,332278.00
04/01/2016 03:30,2,0.000,ALERT,212.38,301.77,59.938,1459495803,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,625703.7,625703.7,18180,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495832,332279.00
04/01/2016 03:30,2,0.000,ALERT,212.83,301.47,59.986,1459495803,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,666091.3,666091.3,18188,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495834,332280.00
04/01/2016 03:30,2,0.000,ALERT,213.06,304.48,59.996,1459495803,"201051344000868","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,345896.8,345896.8,24433,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495836,332281.00
04/01/2016 03:30,2,0.000,ALERT,212.16,302.37,59.981,1459495803,"274151322000095","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,659489.8,659489.8,18080,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495838,332282.00
04/01/2016 03:30,2,0.000,ALERT,212.83,302.98,59.986,1459495803,"201051344000988","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,343731.5,343731.5,24714,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495839,332283.00
04/01/2016 03:30,2,0.000,ALERT,212.61,301.47,59.975,1459495803,"201051344001025","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,356226.1,356226.1,29245,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495841,332284.00
04/01/2016 03:30,2,0.000,ALERT,212.83,303.28,59.944,1459495803,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,353840.8,353840.8,24643,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495843,332285.00
04/01/2016 03:30,2,0.000,ALERT,213.51,303.28,60.034,1459495803,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,352179.3,352179.3,24238,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495845,332286.00
04/01/2016 03:30,2,0.000,ALERT,213.29,302.07,59.996,1459495803,"201051344000685","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,358481.3,358481.3,29065,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495847,332287.00
04/01/2016 03:30,2,0.000,ALERT,213.06,301.77,59.949,1459495803,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,355574.6,355574.6,29068,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495849,332288.00
04/01/2016 03:30,2,0.000,ALERT,213.29,302.37,59.991,1459495803,"201051344001145","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,360833.9,360833.9,28927,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495851,332289.00
04/01/2016 03:30,2,0.000,ALERT,213.06,301.47,60.023,1459495803,"201051344000651","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,352591.9,352591.9,29295,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495852,332290.00
04/01/2016 03:30,2,0.000,ALERT,211.93,301.77,59.996,1459495803,"274151322000088","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,606407.1,606407.1,17875,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495854,332291.00
04/01/2016 03:30,2,0.000,ALERT,213.06,300.57,60.023,1459495803,"274151322000068","219011344069620",0.00,3.70,0,298.77,302.07,0.0,0.0,0.000,507294.2,507294.2,19039,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495856,332292.00
04/01/2016 03:30,2,0.000,ALERT,212.61,302.07,59.981,1459495803,"201051344001135","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,349028.4,349028.4,29256,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495858,332293.00
04/01/2016 03:30,2,0.000,ALERT,212.61,303.88,60.002,1459495803,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,356201.1,356201.1,24676,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495859,332294.00
04/01/2016 03:30,2,0.000,ALERT,213.06,302.07,59.991,1459495803,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,355413.1,355413.1,29249,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495861,332295.00
04/01/2016 03:30,2,0.000,ALERT,211.93,301.77,59.991,1459495803,"274151322000054","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,620049.3,620049.3,17901,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495863,332296.00
04/01/2016 03:30,2,0.000,ALERT,213.29,303.28,59.996,1459495803,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,344976.1,344976.1,24680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459495865,332297.00
04/01/2016 03:30,2,0.000,ALERT,213.06,302.37,60.007,1459495803,"201051344001093","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,354310.5,354310.5,29127,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459495867,332298.00
04/01/2016 03:30,2,0.000,ALERT,212.83,303.58,59.991,1459495803,"201051344000900","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,360340.9,360340.9,24079,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495869,332299.00
04/01/2016 03:30,2,0.000,ALERT,213.29,302.68,60.007,1459495803,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,353039.0,353039.0,24380,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459495870,332300.00
04/01/2016 03:30,2,0.000,ALERT,213.06,303.88,59.991,1459495803,"201051344000569","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,361770.7,361770.7,24015,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459495872,332301.00
04/01/2016 03:30,2,0.000,ALERT,213.06,303.58,59.986,1459495803,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,353617.0,353617.0,24481,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459495874,332302.00
04/01/2016 03:30,2,0.000,ALERT,213.06,303.28,59.986,1459495803,"201051344001158","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,348924.1,348924.1,24724,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459495876,332303.00
04/01/2016 03:30,2,0.000,ALERT,213.51,303.58,59.991,1459495803,"201051344000576","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,354835.8,354835.8,24151,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495878,332304.00
04/01/2016 03:30,2,0.000,ALERT,212.38,300.57,59.981,1459495803,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,594466.0,594466.0,17969,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459495879,332305.00
04/01/2016 03:45,2,0.000,ALERT,213.06,303.28,60.007,1459496703,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,354476.4,354476.4,24296,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459496705,332306.00
04/01/2016 03:45,2,0.000,ALERT,212.16,301.47,60.007,1459496703,"274151322000085","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,622941.3,622941.3,17915,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496707,332307.00
04/01/2016 03:45,2,0.000,ALERT,213.06,302.37,59.965,1459496703,"201051344000633","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,345366.8,345366.8,24746,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496708,332308.00
04/01/2016 03:45,2,0.000,ALERT,212.61,302.98,59.949,1459496703,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,346838.6,346838.6,24700,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496710,332309.00
04/01/2016 03:45,2,0.000,ALERT,212.61,301.77,59.965,1459496703,"201051344000646","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,350694.5,350694.5,29257,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496712,332310.00
04/01/2016 03:45,2,0.000,ALERT,211.70,301.47,59.970,1459496703,"274151322000052","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,631560.1,631560.1,18130,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496714,332311.00
04/01/2016 03:45,2,0.000,ALERT,213.06,302.07,59.970,1459496703,"201051344000585","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,356263.7,356263.7,29267,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496716,332312.00
04/01/2016 03:45,2,0.000,ALERT,212.83,302.37,59.965,1459496703,"201051344001230","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,354630.3,354630.3,29054,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496718,332313.00
04/01/2016 03:45,2,0.000,ALERT,213.29,302.98,59.954,1459496703,"201051344000582","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,348118.4,348118.4,29235,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496719,332314.00
04/01/2016 03:45,2,0.000,ALERT,212.38,301.77,59.965,1459496703,"201051344000955","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,359312.7,359312.7,29172,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496721,332315.00
04/01/2016 03:45,2,0.000,ALERT,211.93,300.27,59.965,1459496703,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,507100.1,507100.1,18869,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496723,332316.00
04/01/2016 03:45,2,0.000,ALERT,212.38,303.28,59.954,1459496703,"201051344000579","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,360364.1,360364.1,4766,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459496725,332317.00
04/01/2016 03:45,2,0.000,ALERT,212.83,302.68,59.965,1459496703,"201051344000890","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,356672.6,356672.6,29196,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496726,332318.00
04/01/2016 03:45,2,0.000,ALERT,213.06,302.07,59.959,1459496703,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,358784.0,358784.0,29193,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496728,332319.00
04/01/2016 03:45,2,0.000,ALERT,213.06,301.17,59.959,1459496703,"201051344000417","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,352329.7,352329.7,29347,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459496730,332320.00
04/01/2016 03:45,2,0.000,ALERT,211.93,301.17,59.965,1459496703,"274151322000083","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,625703.7,625703.7,18182,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496732,332321.00
04/01/2016 03:45,2,0.000,ALERT,212.38,301.47,59.949,1459496703,"274151322000076","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,666091.3,666091.3,18190,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459496734,332322.00
04/01/2016 03:45,2,0.000,ALERT,212.38,303.58,59.938,1459496703,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,345896.8,345896.8,24435,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459496736,332323.00
04/01/2016 03:45,2,0.000,ALERT,211.93,302.07,59.933,1459496703,"274151322000095","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,659489.8,659489.8,18082,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459496738,332324.00
04/01/2016 03:45,2,0.000,ALERT,212.38,303.28,59.970,1459496703,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,343731.5,343731.5,24716,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459496740,332325.00
04/01/2016 03:45,2,0.000,ALERT,212.61,301.17,59.970,1459496703,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,356226.1,356226.1,29247,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496741,332326.00
04/01/2016 03:45,2,0.000,ALERT,212.38,303.58,60.012,1459496703,"201051344000458","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,353840.8,353840.8,24645,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459496743,332327.00
04/01/2016 03:45,2,0.000,ALERT,213.29,303.28,59.954,1459496703,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,352179.3,352179.3,24240,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496745,332328.00
04/01/2016 03:45,2,0.000,ALERT,213.29,302.07,59.922,1459496703,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,358481.3,358481.3,29067,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459496747,332329.00
04/01/2016 03:45,2,0.000,ALERT,212.83,301.47,59.949,1459496703,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,355574.6,355574.6,29070,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459496749,332330.00
04/01/2016 03:45,2,0.000,ALERT,213.06,302.07,59.938,1459496703,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,360833.9,360833.9,28929,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496750,332331.00
04/01/2016 03:45,2,0.000,ALERT,211.93,299.97,59.975,1459496703,"201051344000651","219011344069620",0.00,1.50,0,287.65,303.28,0.0,0.0,0.000,352591.9,352591.9,29297,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496752,332332.00
04/01/2016 03:45,2,0.000,ALERT,210.57,299.07,59.959,1459496703,"274151322000088","219011344069620",0.00,3.70,0,287.35,302.68,0.0,0.0,0.000,606407.1,606407.1,17877,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496754,332333.00
04/01/2016 03:45,2,0.000,ALERT,211.70,298.77,60.002,1459496703,"274151322000068","219011344069620",0.00,4.00,0,287.05,302.07,0.0,0.0,0.000,507294.2,507294.2,19041,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496756,332334.00
04/01/2016 03:45,2,0.000,ALERT,211.48,300.57,59.991,1459496703,"201051344001135","219011344069620",0.00,3.00,0,287.95,304.48,0.0,0.0,0.000,349028.4,349028.4,29258,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496758,332335.00
04/01/2016 03:45,2,0.000,ALERT,211.03,302.07,59.986,1459496703,"201051344000594","219011344069620",0.00,3.00,0,288.85,305.38,0.0,0.0,0.000,356201.1,356201.1,24678,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496759,332336.00
04/01/2016 03:45,2,0.000,ALERT,211.70,300.27,59.959,1459496703,"201051344001203","219011344069620",0.00,3.00,0,287.95,305.38,0.0,0.0,0.000,355413.1,355413.1,29251,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496761,332337.00
04/01/2016 03:45,2,0.000,ALERT,210.80,299.67,59.970,1459496703,"274151322000054","219011344069620",0.00,3.70,0,287.65,302.98,0.0,0.0,0.000,620049.3,620049.3,17903,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496763,332338.00
04/01/2016 03:45,2,0.000,ALERT,211.70,300.87,59.959,1459496703,"201051344000867","219011344069620",0.00,3.30,0,289.15,305.68,0.0,0.0,0.000,344976.1,344976.1,24682,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496765,332339.00
04/01/2016 03:45,2,0.000,ALERT,211.93,300.27,59.970,1459496703,"201051344001093","219011344069620",0.00,3.70,0,288.25,303.88,0.0,0.0,0.000,354310.5,354310.5,29129,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496767,332340.00
04/01/2016 03:45,2,0.000,ALERT,211.25,301.47,59.938,1459496703,"201051344000900","219011344069620",0.00,3.00,0,288.85,305.08,0.0,0.0,0.000,360340.9,360340.9,24081,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459496768,332341.00
04/01/2016 03:45,2,0.000,ALERT,211.48,300.57,59.981,1459496703,"201051344000648","219011344069620",0.00,2.00,0,288.85,305.38,0.0,0.0,0.000,353039.0,353039.0,24382,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459496770,332342.00
04/01/2016 03:45,2,0.000,ALERT,211.48,302.07,59.996,1459496703,"201051344000569","219011344069620",0.00,3.00,0,290.05,306.28,0.0,0.0,0.000,361770.7,361770.7,24017,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459496772,332343.00
04/01/2016 03:45,2,0.000,ALERT,211.48,301.77,59.959,1459496703,"201051344000983","219011344069620",0.00,3.30,0,289.75,305.68,0.0,0.0,0.000,353617.0,353617.0,24483,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496774,332344.00
04/01/2016 03:45,2,0.000,ALERT,211.48,301.17,59.996,1459496703,"201051344001158","219011344069620",0.00,2.00,0,288.85,304.78,0.0,0.0,0.000,348924.1,348924.1,24726,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459496776,332345.00
04/01/2016 03:45,2,0.000,ALERT,211.93,302.07,59.996,1459496703,"201051344000576","219011344069620",0.00,2.50,0,289.45,305.38,0.0,0.0,0.000,354835.8,354835.8,24153,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496777,332346.00
04/01/2016 03:45,2,0.000,ALERT,210.80,298.17,59.954,1459496703,"274151322000087","219011344069620",0.00,4.00,0,286.74,302.07,0.0,0.0,0.000,594466.0,594466.0,17971,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459496779,332347.00
04/01/2016 04:00,2,0.000,ALERT,213.06,302.98,60.012,1459497603,"201051344000645","219011344069620",0.00,3.30,0,289.45,305.08,0.0,0.0,0.000,354476.4,354476.4,24298,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497605,332348.00
04/01/2016 04:00,2,0.000,ALERT,212.16,300.27,59.975,1459497603,"274151322000085","219011344069620",0.00,3.70,0,287.35,303.58,0.0,0.0,0.000,622941.3,622941.3,17917,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497607,332349.00
04/01/2016 04:00,2,0.000,ALERT,213.51,302.98,59.986,1459497603,"201051344000633","219011344069620",0.00,2.50,0,287.65,304.78,0.0,0.0,0.000,345366.8,345366.8,24748,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497608,332350.00
04/01/2016 04:00,2,0.000,ALERT,212.83,302.68,59.986,1459497603,"201051344000469","219011344069620",0.00,2.00,0,288.55,304.78,0.0,0.0,0.000,346838.6,346838.6,24702,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497610,332351.00
04/01/2016 04:00,2,0.000,ALERT,212.61,301.77,59.981,1459497603,"201051344000646","219011344069620",0.00,2.50,0,287.95,303.58,0.0,0.0,0.000,350694.5,350694.5,29259,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497612,332352.00
04/01/2016 04:00,2,0.000,ALERT,211.70,300.27,59.965,1459497603,"274151322000052","219011344069620",0.00,3.30,0,287.35,303.58,0.0,0.0,0.000,631560.1,631560.1,18132,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459497614,332353.00
04/01/2016 04:00,2,0.000,ALERT,213.06,301.77,59.996,1459497603,"201051344000585","219011344069620",0.00,3.30,0,287.95,303.88,0.0,0.0,0.000,356263.7,356263.7,29269,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459497616,332354.00
04/01/2016 04:00,2,0.000,ALERT,212.83,302.07,59.986,1459497603,"201051344001230","219011344069620",0.00,3.00,0,288.55,303.88,0.0,0.0,0.000,354630.3,354630.3,29056,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459497618,332355.00
04/01/2016 04:00,2,0.000,ALERT,213.51,302.98,59.986,1459497603,"201051344000582","219011344069620",0.00,2.50,0,289.15,304.48,0.0,0.0,0.000,348118.4,348118.4,29237,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497619,332356.00
04/01/2016 04:00,2,0.000,ALERT,212.61,301.77,59.954,1459497603,"201051344000955","219011344069620",0.00,3.00,0,288.25,303.58,0.0,0.0,0.000,359312.7,359312.7,29174,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497621,332357.00
04/01/2016 04:00,2,0.000,ALERT,212.16,300.27,59.954,1459497603,"274151322000094","219011344069620",0.00,3.00,0,287.05,302.68,0.0,0.0,0.000,507100.1,507100.1,18871,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497623,332358.00
04/01/2016 04:00,2,0.000,ALERT,212.83,303.58,60.018,1459497603,"201051344000579","219011344069620",0.00,3.00,0,290.05,305.68,0.0,0.0,0.000,360364.1,360364.1,4768,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459497625,332359.00
04/01/2016 04:00,2,0.000,ALERT,212.83,302.07,59.981,1459497603,"201051344000890","219011344069620",0.00,3.30,0,288.55,304.48,0.0,0.0,0.000,356672.6,356672.6,29198,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497627,332360.00
04/01/2016 04:00,2,0.000,ALERT,213.06,302.07,59.986,1459497603,"201051344000438","219011344069620",0.00,2.50,0,288.25,303.88,0.0,0.0,0.000,358784.0,358784.0,29195,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497629,332361.00
04/01/2016 04:00,2,0.000,ALERT,213.06,301.47,59.954,1459497603,"201051344000417","219011344069620",0.00,3.00,0,287.65,302.98,0.0,0.0,0.000,352329.7,352329.7,29349,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459497630,332362.00
04/01/2016 04:00,2,0.000,ALERT,212.38,301.77,59.959,1459497603,"274151322000083","219011344069620",0.00,3.30,0,287.95,303.58,0.0,0.0,0.000,625703.7,625703.7,18184,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497632,332363.00
04/01/2016 04:00,2,0.000,ALERT,212.61,300.57,60.002,1459497603,"274151322000076","219011344069620",0.00,3.30,0,287.95,303.88,0.0,0.0,0.000,666091.3,666091.3,18192,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497634,332364.00
04/01/2016 04:00,2,0.000,ALERT,212.61,303.58,59.986,1459497603,"201051344000868","219011344069620",0.00,3.00,0,290.05,305.98,0.0,0.0,0.000,345896.8,345896.8,24437,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459497636,332365.00
04/01/2016 04:00,2,0.000,ALERT,212.16,301.77,59.975,1459497603,"274151322000095","219011344069620",0.00,2.50,0,288.85,304.48,0.0,0.0,0.000,659489.8,659489.8,18084,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459497638,332366.00
04/01/2016 04:00,2,0.000,ALERT,212.61,302.98,59.975,1459497603,"201051344000988","219011344069620",0.00,3.00,0,287.05,304.78,0.0,0.0,0.000,343731.5,343731.5,24718,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497639,332367.00
04/01/2016 04:00,2,0.000,ALERT,212.83,301.17,59.970,1459497603,"201051344001025","219011344069620",0.00,2.50,0,287.65,304.18,0.0,0.0,0.000,356226.1,356226.1,29249,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497641,332368.00
04/01/2016 04:00,2,0.000,ALERT,212.61,302.98,59.975,1459497603,"201051344000458","219011344069620",0.00,4.00,0,289.75,305.68,0.0,0.0,0.000,353840.8,353840.8,24647,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497643,332369.00
04/01/2016 04:00,2,0.000,ALERT,213.06,302.68,59.970,1459497603,"201051344000853","219011344069620",0.00,2.50,0,289.45,305.08,0.0,0.0,0.000,352179.3,352179.3,24242,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459497645,332370.00
04/01/2016 04:00,2,0.000,ALERT,213.29,302.07,59.970,1459497603,"201051344000685","219011344069620",0.00,3.00,0,288.25,303.58,0.0,0.0,0.000,358481.3,358481.3,29069,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497647,332371.00
04/01/2016 04:00,2,0.000,ALERT,213.06,301.47,59.928,1459497603,"201051344000917","219011344069620",0.00,3.70,0,287.35,302.98,0.0,0.0,0.000,355574.6,355574.6,29072,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497648,332372.00
04/01/2016 04:00,2,0.000,ALERT,213.06,302.07,59.975,1459497603,"201051344001145","219011344069620",0.00,3.00,0,287.65,304.18,0.0,0.0,0.000,360833.9,360833.9,28931,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497650,332373.00
04/01/2016 04:00,2,0.000,ALERT,212.83,301.17,59.938,1459497603,"201051344000651","219011344069620",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,352591.9,352591.9,29299,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497652,332374.00
04/01/2016 04:00,2,0.000,ALERT,211.70,300.27,59.959,1459497603,"274151322000088","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,606407.1,606407.1,17879,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497654,332375.00
04/01/2016 04:00,2,0.000,ALERT,212.61,299.97,59.949,1459497603,"274151322000068","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,507294.2,507294.2,19043,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497656,332376.00
04/01/2016 04:00,2,0.000,ALERT,212.61,302.07,59.928,1459497603,"201051344001135","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,349028.4,349028.4,29260,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497657,332377.00
04/01/2016 04:00,2,0.000,ALERT,212.38,303.58,59.970,1459497603,"201051344000594","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,356201.1,356201.1,24680,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497659,332378.00
04/01/2016 04:00,2,0.000,ALERT,212.83,301.47,60.007,1459497603,"201051344001203","219011344069620",0.00,2.50,0,298.17,305.38,0.0,0.0,0.000,355413.1,355413.1,29253,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497661,332379.00
04/01/2016 04:00,2,0.000,ALERT,211.93,300.27,59.954,1459497603,"274151322000054","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,620049.3,620049.3,17905,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497663,332380.00
04/01/2016 04:00,2,0.000,ALERT,212.83,302.37,59.954,1459497603,"201051344000867","219011344069620",0.00,3.30,0,298.77,305.38,0.0,0.0,0.000,344976.1,344976.1,24684,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459497665,332381.00
04/01/2016 04:00,2,0.000,ALERT,212.83,301.77,59.959,1459497603,"201051344001093","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,354310.5,354310.5,29131,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497667,332382.00
04/01/2016 04:00,2,0.000,ALERT,212.61,302.68,59.965,1459497603,"201051344000900","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,360340.9,360340.9,24083,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497668,332383.00
04/01/2016 04:00,2,0.000,ALERT,212.83,302.07,60.007,1459497603,"201051344000648","219011344069620",0.00,2.00,0,298.77,305.08,0.0,0.0,0.000,353039.0,353039.0,24384,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497670,332384.00
04/01/2016 04:00,2,0.000,ALERT,212.61,303.28,59.954,1459497603,"201051344000569","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,361770.7,361770.7,24019,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497672,332385.00
04/01/2016 04:00,2,0.000,ALERT,212.83,302.98,59.970,1459497603,"201051344000983","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,353617.0,353617.0,24485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497674,332386.00
04/01/2016 04:00,2,0.000,ALERT,212.61,302.68,59.981,1459497603,"201051344001158","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,348924.1,348924.1,24728,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497675,332387.00
04/01/2016 04:00,2,0.000,ALERT,213.06,303.28,59.959,1459497603,"201051344000576","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,354835.8,354835.8,24155,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459497677,332388.00
04/01/2016 04:00,2,0.000,ALERT,212.16,299.67,59.975,1459497603,"274151322000087","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,594466.0,594466.0,17973,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459497679,332389.00
04/01/2016 04:15,2,0.000,ALERT,213.06,302.37,59.986,1459498504,"201051344000645","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,354476.4,354476.4,24300,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498506,332390.00
04/01/2016 04:15,2,0.000,ALERT,212.16,300.57,59.981,1459498504,"274151322000085","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,622941.3,622941.3,17919,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498508,332391.00
04/01/2016 04:15,2,0.000,ALERT,213.29,302.07,59.981,1459498504,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,345366.8,345366.8,24750,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459498510,332392.00
04/01/2016 04:15,2,0.000,ALERT,212.83,302.68,59.975,1459498504,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,346838.6,346838.6,24704,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498511,332393.00
04/01/2016 04:15,2,0.000,ALERT,212.16,300.87,59.986,1459498504,"201051344000646","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,350694.5,350694.5,29261,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498513,332394.00
04/01/2016 04:15,2,0.000,ALERT,211.93,299.97,59.981,1459498504,"274151322000052","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,631560.1,631560.1,18134,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498515,332395.00
04/01/2016 04:15,2,0.000,ALERT,212.38,301.47,59.991,1459498504,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,356263.7,356263.7,29271,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498517,332396.00
04/01/2016 04:15,2,0.000,ALERT,212.38,301.47,59.986,1459498504,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,354630.3,354630.3,29058,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498519,332397.00
04/01/2016 04:15,2,0.000,ALERT,212.83,302.07,59.986,1459498504,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,348118.4,348118.4,29239,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498520,332398.00
04/01/2016 04:15,2,0.000,ALERT,211.93,301.17,59.975,1459498504,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,359312.7,359312.7,29176,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498522,332399.00
04/01/2016 04:15,2,0.000,ALERT,212.16,299.67,59.970,1459498504,"274151322000094","219011344069620",0.00,3.00,0,299.07,301.77,0.0,0.0,0.000,507100.1,507100.1,18873,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498524,332400.00
