ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 04:15,2,0.000,ALERT,212.61,303.28,59.986,1459498504,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,360364.1,360364.1,4770,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498526,332401.00
04/01/2016 04:15,2,0.000,ALERT,212.16,301.77,60.034,1459498504,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,356672.6,356672.6,29200,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498528,332402.00
04/01/2016 04:15,2,0.000,ALERT,212.38,301.17,59.986,1459498504,"201051344000438","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,358784.0,358784.0,29197,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498529,332403.00
04/01/2016 04:15,2,0.000,ALERT,212.61,300.87,59.949,1459498504,"201051344000417","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,352329.7,352329.7,29351,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498531,332404.00
04/01/2016 04:15,2,0.000,ALERT,212.16,300.87,59.996,1459498504,"274151322000083","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,625703.7,625703.7,18186,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498533,332405.00
04/01/2016 04:15,2,0.000,ALERT,212.61,300.57,59.981,1459498504,"274151322000076","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,666091.3,666091.3,18194,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498535,332406.00
04/01/2016 04:15,2,0.000,ALERT,212.83,303.28,59.996,1459498504,"201051344000868","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,345896.8,345896.8,24439,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459498537,332407.00
04/01/2016 04:15,2,0.000,ALERT,212.16,301.47,59.986,1459498504,"274151322000095","219011344069620",0.00,3.00,0,300.27,303.28,0.0,0.0,0.000,659489.8,659489.8,18086,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498538,332408.00
04/01/2016 04:15,2,0.000,ALERT,212.38,302.37,59.944,1459498504,"201051344000988","219011344069620",0.00,3.00,0,298.77,304.48,0.0,0.0,0.000,343731.5,343731.5,24720,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498540,332409.00
04/01/2016 04:15,2,0.000,ALERT,212.16,300.57,59.996,1459498504,"201051344001025","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,356226.1,356226.1,29251,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498542,332410.00
04/01/2016 04:15,2,0.000,ALERT,212.61,302.68,60.007,1459498504,"201051344000458","219011344069620",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,353840.8,353840.8,24649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459498544,332411.00
04/01/2016 04:15,2,0.000,ALERT,213.29,302.37,59.996,1459498504,"201051344000853","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,352179.3,352179.3,24244,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498545,332412.00
04/01/2016 04:15,2,0.000,ALERT,212.83,301.47,59.986,1459498504,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,358481.3,358481.3,29071,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498547,332413.00
04/01/2016 04:15,2,0.000,ALERT,212.38,300.87,59.991,1459498504,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,355574.6,355574.6,29074,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459498549,332414.00
04/01/2016 04:15,2,0.000,ALERT,212.61,301.47,59.986,1459498504,"201051344001145","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,360833.9,360833.9,28933,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498551,332415.00
04/01/2016 04:15,2,0.000,ALERT,212.61,300.57,60.034,1459498504,"201051344000651","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,352591.9,352591.9,29301,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498553,332416.00
04/01/2016 04:15,2,0.000,ALERT,211.70,300.27,59.959,1459498504,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.07,0.0,0.0,0.000,606407.1,606407.1,17881,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498555,332417.00
04/01/2016 04:15,2,0.000,ALERT,212.83,300.27,59.991,1459498504,"274151322000068","219011344069620",0.00,4.00,0,298.77,301.47,0.0,0.0,0.000,507294.2,507294.2,19045,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498556,332418.00
04/01/2016 04:15,2,0.000,ALERT,212.16,301.47,59.996,1459498504,"201051344001135","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,349028.4,349028.4,29262,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459498558,332419.00
04/01/2016 04:15,2,0.000,ALERT,212.38,302.68,59.991,1459498504,"201051344000594","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,356201.1,356201.1,24682,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498560,332420.00
04/01/2016 04:15,2,0.000,ALERT,212.38,300.87,59.991,1459498504,"201051344001203","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,355413.1,355413.1,29255,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459498562,332421.00
04/01/2016 04:15,2,0.000,ALERT,212.16,300.57,59.991,1459498504,"274151322000054","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,620049.3,620049.3,17907,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498563,332422.00
04/01/2016 04:15,2,0.000,ALERT,213.06,302.07,59.991,1459498504,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,344976.1,344976.1,24686,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459498565,332423.00
04/01/2016 04:15,2,0.000,ALERT,212.38,301.47,60.002,1459498504,"201051344001093","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,354310.5,354310.5,29133,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498567,332424.00
04/01/2016 04:15,2,0.000,ALERT,212.61,302.68,59.991,1459498504,"201051344000900","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,360340.9,360340.9,24085,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459498569,332425.00
04/01/2016 04:15,2,0.000,ALERT,212.83,301.77,59.996,1459498504,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,353039.0,353039.0,24386,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498571,332426.00
04/01/2016 04:15,2,0.000,ALERT,212.83,302.98,59.959,1459498504,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,361770.7,361770.7,24021,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498573,332427.00
04/01/2016 04:15,2,0.000,ALERT,212.61,302.37,59.986,1459498504,"201051344000983","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,353617.0,353617.0,24487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498575,332428.00
04/01/2016 04:15,2,0.000,ALERT,212.61,302.37,59.949,1459498504,"201051344001158","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,348924.1,348924.1,24730,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498576,332429.00
04/01/2016 04:15,2,0.000,ALERT,213.29,302.98,59.996,1459498504,"201051344000576","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,354835.8,354835.8,24157,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459498578,332430.00
04/01/2016 04:15,2,0.000,ALERT,212.16,299.97,59.944,1459498504,"274151322000087","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,594466.0,594466.0,17975,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459498580,332431.00
04/01/2016 04:30,2,0.000,ALERT,213.06,302.37,59.938,1459499404,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,354476.4,354476.4,24302,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499406,332432.00
04/01/2016 04:30,2,0.000,ALERT,212.38,301.47,59.970,1459499404,"274151322000085","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,622941.3,622941.3,17921,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459499407,332433.00
04/01/2016 04:30,2,0.000,ALERT,213.29,302.37,59.965,1459499404,"201051344000633","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,345366.8,345366.8,24752,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499409,332434.00
04/01/2016 04:30,2,0.000,ALERT,212.83,302.37,59.970,1459499404,"201051344000469","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,346838.6,346838.6,24706,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499411,332435.00
04/01/2016 04:30,2,0.000,ALERT,212.38,301.77,59.965,1459499404,"201051344000646","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,350694.5,350694.5,29263,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499413,332436.00
04/01/2016 04:30,2,0.000,ALERT,211.93,300.87,59.954,1459499404,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,631560.1,631560.1,18136,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499414,332437.00
04/01/2016 04:30,2,0.000,ALERT,212.83,302.07,59.965,1459499404,"201051344000585","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,356263.7,356263.7,29273,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459499416,332438.00
04/01/2016 04:30,2,0.000,ALERT,212.61,302.07,60.007,1459499404,"201051344001230","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,354630.3,354630.3,29060,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459499418,332439.00
04/01/2016 04:30,2,0.000,ALERT,213.29,302.98,59.944,1459499404,"201051344000582","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,348118.4,348118.4,29241,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459499420,332440.00
04/01/2016 04:30,2,0.000,ALERT,212.38,302.07,59.959,1459499404,"201051344000955","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,359312.7,359312.7,29178,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459499422,332441.00
04/01/2016 04:30,2,0.000,ALERT,212.38,300.87,59.975,1459499404,"274151322000094","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,507100.1,507100.1,18875,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499423,332442.00
04/01/2016 04:30,2,0.000,ALERT,212.61,303.28,59.996,1459499404,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,360364.1,360364.1,4772,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459499425,332443.00
04/01/2016 04:30,2,0.000,ALERT,212.38,302.07,59.965,1459499404,"201051344000890","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,356672.6,356672.6,29202,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499427,332444.00
04/01/2016 04:30,2,0.000,ALERT,212.83,301.77,59.970,1459499404,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,358784.0,358784.0,29199,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459499429,332445.00
04/01/2016 04:30,2,0.000,ALERT,212.83,301.17,59.965,1459499404,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,352329.7,352329.7,29353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499431,332446.00
04/01/2016 04:30,2,0.000,ALERT,212.16,301.17,59.965,1459499404,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,625703.7,625703.7,18188,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459499433,332447.00
04/01/2016 04:30,2,0.000,ALERT,212.83,302.07,59.959,1459499404,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,666091.3,666091.3,18196,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499435,332448.00
04/01/2016 04:30,2,0.000,ALERT,212.61,303.28,59.928,1459499404,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,345896.8,345896.8,24441,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499437,332449.00
04/01/2016 04:30,2,0.000,ALERT,212.16,302.07,59.965,1459499404,"274151322000095","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,659489.8,659489.8,18088,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459499438,332450.00
04/01/2016 04:30,2,0.000,ALERT,212.16,302.37,59.965,1459499404,"201051344000988","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,343731.5,343731.5,24722,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499440,332451.00
04/01/2016 04:30,2,0.000,ALERT,212.38,301.17,60.002,1459499404,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.88,0.0,0.0,0.000,356226.1,356226.1,29253,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499442,332452.00
04/01/2016 04:30,2,0.000,ALERT,212.61,302.98,59.965,1459499404,"201051344000458","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,353840.8,353840.8,24651,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499444,332453.00
04/01/2016 04:30,2,0.000,ALERT,213.06,302.68,59.986,1459499404,"201051344000853","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,352179.3,352179.3,24246,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499446,332454.00
04/01/2016 04:30,2,0.000,ALERT,213.06,301.77,59.954,1459499404,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,358481.3,358481.3,29073,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499447,332455.00
04/01/2016 04:30,2,0.000,ALERT,213.06,301.47,59.954,1459499404,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,355574.6,355574.6,29076,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499449,332456.00
04/01/2016 04:30,2,0.000,ALERT,213.06,302.07,59.959,1459499404,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,360833.9,360833.9,28935,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499451,332457.00
04/01/2016 04:30,2,0.000,ALERT,212.83,301.17,59.965,1459499404,"201051344000651","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,352591.9,352591.9,29303,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459499453,332458.00
04/01/2016 04:30,2,0.000,ALERT,211.70,301.17,59.959,1459499404,"274151322000088","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,606407.1,606407.1,17883,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499455,332459.00
04/01/2016 04:30,2,0.000,ALERT,213.06,300.57,59.954,1459499404,"274151322000068","219011344069620",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,507294.2,507294.2,19047,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499456,332460.00
04/01/2016 04:30,2,0.000,ALERT,212.38,301.77,59.959,1459499404,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,349028.4,349028.4,29264,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499458,332461.00
04/01/2016 04:30,2,0.000,ALERT,212.16,303.28,59.944,1459499404,"201051344000594","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,356201.1,356201.1,24684,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499460,332462.00
04/01/2016 04:30,2,0.000,ALERT,212.61,301.47,59.954,1459499404,"201051344001203","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,355413.1,355413.1,29257,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499462,332463.00
04/01/2016 04:30,2,0.000,ALERT,212.16,301.77,59.954,1459499404,"274151322000054","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,620049.3,620049.3,17909,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499464,332464.00
04/01/2016 04:30,2,0.000,ALERT,212.83,302.07,59.949,1459499404,"201051344000867","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,344976.1,344976.1,24688,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499466,332465.00
04/01/2016 04:30,2,0.000,ALERT,212.61,301.47,59.949,1459499404,"201051344001093","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,354310.5,354310.5,29135,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499467,332466.00
04/01/2016 04:30,2,0.000,ALERT,212.61,302.68,59.954,1459499404,"201051344000900","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,360340.9,360340.9,24087,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459499469,332467.00
04/01/2016 04:30,2,0.000,ALERT,212.83,301.77,59.954,1459499404,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,353039.0,353039.0,24388,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499471,332468.00
04/01/2016 04:30,2,0.000,ALERT,212.83,303.28,59.981,1459499404,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,361770.7,361770.7,24023,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499473,332469.00
04/01/2016 04:30,2,0.000,ALERT,212.61,302.68,59.949,1459499404,"201051344000983","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,353617.0,353617.0,24489,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499475,332470.00
04/01/2016 04:30,2,0.000,ALERT,212.83,302.37,59.965,1459499404,"201051344001158","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,348924.1,348924.1,24732,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459499476,332471.00
04/01/2016 04:30,2,0.000,ALERT,213.06,302.98,59.954,1459499404,"201051344000576","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,354835.8,354835.8,24159,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459499478,332472.00
04/01/2016 04:30,2,0.000,ALERT,212.38,300.27,59.954,1459499404,"274151322000087","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,594466.0,594466.0,17977,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459499480,332473.00
04/01/2016 04:45,2,0.000,ALERT,213.29,302.98,60.018,1459500303,"201051344000645","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,354476.4,354476.4,24304,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500305,332474.00
04/01/2016 04:45,2,0.000,ALERT,212.16,301.77,59.986,1459500303,"274151322000085","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,622941.3,622941.3,17923,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500307,332475.00
04/01/2016 04:45,2,0.000,ALERT,213.29,302.68,59.996,1459500303,"201051344000633","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,345366.8,345366.8,24754,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500309,332476.00
04/01/2016 04:45,2,0.000,ALERT,212.83,303.28,60.034,1459500303,"201051344000469","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,346838.6,346838.6,24708,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459500311,332477.00
04/01/2016 04:45,2,0.000,ALERT,212.38,301.77,59.991,1459500303,"201051344000646","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,350694.5,350694.5,29265,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500313,332478.00
04/01/2016 04:45,2,0.000,ALERT,211.93,302.37,59.954,1459500303,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,631560.1,631560.1,18138,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500314,332479.00
04/01/2016 04:45,2,0.000,ALERT,212.83,302.07,60.002,1459500303,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,356263.7,356263.7,29275,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500316,332480.00
04/01/2016 04:45,2,0.000,ALERT,212.83,302.37,60.002,1459500303,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,354630.3,354630.3,29062,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459500318,332481.00
04/01/2016 04:45,2,0.000,ALERT,213.29,302.98,60.034,1459500303,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,348118.4,348118.4,29243,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500320,332482.00
04/01/2016 04:45,2,0.000,ALERT,212.38,301.77,60.002,1459500303,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,359312.7,359312.7,29180,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500322,332483.00
04/01/2016 04:45,2,0.000,ALERT,212.16,301.17,59.991,1459500303,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,507100.1,507100.1,18877,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500323,332484.00
04/01/2016 04:45,2,0.000,ALERT,212.83,304.18,59.996,1459500303,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,360364.1,360364.1,4774,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500325,332485.00
04/01/2016 04:45,2,0.000,ALERT,212.61,302.37,60.007,1459500303,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,356672.6,356672.6,29204,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500327,332486.00
04/01/2016 04:45,2,0.000,ALERT,212.83,301.77,59.996,1459500303,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,358784.0,358784.0,29201,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500329,332487.00
04/01/2016 04:45,2,0.000,ALERT,213.06,301.47,60.012,1459500303,"201051344000417","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,352329.7,352329.7,29355,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459500331,332488.00
04/01/2016 04:45,2,0.000,ALERT,212.38,301.77,60.002,1459500303,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,625703.7,625703.7,18190,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500333,332489.00
04/01/2016 04:45,2,0.000,ALERT,212.83,302.07,60.023,1459500303,"274151322000076","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,666091.3,666091.3,18198,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500334,332490.00
04/01/2016 04:45,2,0.000,ALERT,212.83,303.88,60.007,1459500303,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,345896.8,345896.8,24443,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500336,332491.00
04/01/2016 04:45,2,0.000,ALERT,212.16,302.68,60.028,1459500303,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,659489.8,659489.8,18090,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500338,332492.00
04/01/2016 04:45,2,0.000,ALERT,212.61,302.98,60.028,1459500303,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,343731.5,343731.5,24724,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500340,332493.00
04/01/2016 04:45,2,0.000,ALERT,212.61,301.47,60.012,1459500303,"201051344001025","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,356226.1,356226.1,29255,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500342,332494.00
04/01/2016 04:45,2,0.000,ALERT,212.61,302.98,60.012,1459500303,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,353840.8,353840.8,24653,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500343,332495.00
04/01/2016 04:45,2,0.000,ALERT,213.29,303.28,60.018,1459500303,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,352179.3,352179.3,24248,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500345,332496.00
04/01/2016 04:45,2,0.000,ALERT,213.06,302.07,60.018,1459500303,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,358481.3,358481.3,29075,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500347,332497.00
04/01/2016 04:45,2,0.000,ALERT,212.83,301.47,59.965,1459500303,"201051344000917","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,355574.6,355574.6,29078,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500349,332498.00
04/01/2016 04:45,2,0.000,ALERT,213.06,302.37,60.012,1459500303,"201051344001145","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,360833.9,360833.9,28937,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459500351,332499.00
04/01/2016 04:45,2,0.000,ALERT,212.83,301.47,60.039,1459500303,"201051344000651","219011344069620",0.00,1.50,0,299.37,302.68,0.0,0.0,0.000,352591.9,352591.9,29305,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500353,332500.00
04/01/2016 04:45,2,0.000,ALERT,211.70,301.77,60.018,1459500303,"274151322000088","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,606407.1,606407.1,17885,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500354,332501.00
04/01/2016 04:45,2,0.000,ALERT,212.61,300.87,60.012,1459500303,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,507294.2,507294.2,19049,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500356,332502.00
04/01/2016 04:45,2,0.000,ALERT,212.38,302.07,60.007,1459500303,"201051344001135","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,349028.4,349028.4,29266,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500358,332503.00
04/01/2016 04:45,2,0.000,ALERT,212.38,303.58,60.018,1459500303,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,356201.1,356201.1,24686,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459500360,332504.00
04/01/2016 04:45,2,0.000,ALERT,212.83,301.77,60.018,1459500303,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,355413.1,355413.1,29259,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500362,332505.00
04/01/2016 04:45,2,0.000,ALERT,211.70,302.07,60.012,1459500303,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,620049.3,620049.3,17911,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459500363,332506.00
04/01/2016 04:45,2,0.000,ALERT,213.06,302.68,60.018,1459500303,"201051344000867","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,344976.1,344976.1,24690,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459500365,332507.00
04/01/2016 04:45,2,0.000,ALERT,212.83,302.07,60.007,1459500303,"201051344001093","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,354310.5,354310.5,29137,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459500367,332508.00
04/01/2016 04:45,2,0.000,ALERT,212.61,302.98,60.018,1459500303,"201051344000900","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,360340.9,360340.9,24089,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500369,332509.00
04/01/2016 04:45,2,0.000,ALERT,213.06,302.37,60.007,1459500303,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,353039.0,353039.0,24390,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500370,332510.00
04/01/2016 04:45,2,0.000,ALERT,212.83,303.58,60.002,1459500303,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,361770.7,361770.7,24025,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500372,332511.00
04/01/2016 04:45,2,0.000,ALERT,212.61,303.28,60.039,1459500303,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,353617.0,353617.0,24491,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500374,332512.00
04/01/2016 04:45,2,0.000,ALERT,212.83,303.28,60.012,1459500303,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,348924.1,348924.1,24734,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500376,332513.00
04/01/2016 04:45,2,0.000,ALERT,213.29,303.58,60.028,1459500303,"201051344000576","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,354835.8,354835.8,24161,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500378,332514.00
04/01/2016 04:45,2,0.000,ALERT,212.38,301.17,60.002,1459500303,"274151322000087","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,594466.0,594466.0,17979,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459500380,332515.00
04/01/2016 05:00,2,0.000,ALERT,212.61,302.37,59.981,1459501203,"201051344000645","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,354476.4,354476.4,24306,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501205,332516.00
04/01/2016 05:00,2,0.000,ALERT,211.48,300.57,59.959,1459501203,"274151322000085","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,622941.3,622941.3,17925,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459501207,332517.00
04/01/2016 05:00,2,0.000,ALERT,212.83,302.07,59.981,1459501203,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,345366.8,345366.8,24756,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501209,332518.00
04/01/2016 05:00,2,0.000,ALERT,212.38,302.07,59.970,1459501203,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,346838.6,346838.6,24710,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501211,332519.00
04/01/2016 05:00,2,0.000,ALERT,212.16,301.77,59.965,1459501203,"201051344000646","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,350694.5,350694.5,29267,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459501213,332520.00
04/01/2016 05:00,2,0.000,ALERT,211.25,301.77,59.986,1459501203,"274151322000052","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,631560.1,631560.1,18140,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501214,332521.00
04/01/2016 05:00,2,0.000,ALERT,212.61,301.77,59.965,1459501203,"201051344000585","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,356263.7,356263.7,29277,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501216,332522.00
04/01/2016 05:00,2,0.000,ALERT,212.38,302.07,59.954,1459501203,"201051344001230","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,354630.3,354630.3,29064,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501218,332523.00
04/01/2016 05:00,2,0.000,ALERT,213.06,302.68,59.959,1459501203,"201051344000582","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,348118.4,348118.4,29245,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501220,332524.00
04/01/2016 05:00,2,0.000,ALERT,212.16,301.77,59.944,1459501203,"201051344000955","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,359312.7,359312.7,29182,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501221,332525.00
04/01/2016 05:00,2,0.000,ALERT,211.48,300.27,59.949,1459501203,"274151322000094","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,507100.1,507100.1,18879,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501223,332526.00
04/01/2016 05:00,2,0.000,ALERT,212.16,302.98,59.959,1459501203,"201051344000579","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,360364.1,360364.1,4776,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459501225,332527.00
04/01/2016 05:00,2,0.000,ALERT,212.38,302.37,59.922,1459501203,"201051344000890","219011344069620",0.00,3.30,0,300.57,306.58,0.0,0.0,0.000,356672.6,356672.6,29206,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501227,332528.00
04/01/2016 05:00,2,0.000,ALERT,212.61,302.07,59.944,1459501203,"201051344000438","219011344069620",0.00,2.50,0,300.27,305.98,0.0,0.0,0.000,358784.0,358784.0,29203,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501229,332529.00
04/01/2016 05:00,2,0.000,ALERT,212.61,301.47,59.959,1459501203,"201051344000417","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,352329.7,352329.7,29357,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501231,332530.00
04/01/2016 05:00,2,0.000,ALERT,211.70,301.17,59.944,1459501203,"274151322000083","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,625703.7,625703.7,18192,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501232,332531.00
04/01/2016 05:00,2,0.000,ALERT,211.93,301.77,59.928,1459501203,"274151322000076","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,666091.3,666091.3,18200,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501234,332532.00
04/01/2016 05:00,2,0.000,ALERT,212.16,303.28,59.949,1459501203,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,345896.8,345896.8,24445,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459501236,332533.00
04/01/2016 05:00,2,0.000,ALERT,211.48,302.37,59.944,1459501203,"274151322000095","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,659489.8,659489.8,18092,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501238,332534.00
04/01/2016 05:00,2,0.000,ALERT,211.93,301.77,59.944,1459501203,"201051344000988","219011344069620",0.00,3.30,0,298.17,304.78,0.0,0.0,0.000,343731.5,343731.5,24726,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459501240,332535.00
04/01/2016 05:00,2,0.000,ALERT,212.16,300.87,59.991,1459501203,"201051344001025","219011344069620",0.00,2.00,0,299.37,305.98,0.0,0.0,0.000,356226.1,356226.1,29257,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459501242,332536.00
04/01/2016 05:00,2,0.000,ALERT,211.93,301.77,59.949,1459501203,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,353840.8,353840.8,24655,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501243,332537.00
04/01/2016 05:00,2,0.000,ALERT,212.61,301.77,59.970,1459501203,"201051344000853","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,352179.3,352179.3,24250,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501245,332538.00
04/01/2016 05:00,2,0.000,ALERT,212.83,302.07,59.954,1459501203,"201051344000685","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,358481.3,358481.3,29077,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501247,332539.00
04/01/2016 05:00,2,0.000,ALERT,212.61,301.47,59.944,1459501203,"201051344000917","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,355574.6,355574.6,29080,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501249,332540.00
04/01/2016 05:00,2,0.000,ALERT,212.38,301.77,59.954,1459501203,"201051344001145","219011344069620",0.00,3.00,0,300.57,306.58,0.0,0.0,0.000,360833.9,360833.9,28939,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501250,332541.00
04/01/2016 05:00,2,0.000,ALERT,212.38,300.87,59.986,1459501203,"201051344000651","219011344069620",0.00,2.00,0,299.37,304.78,0.0,0.0,0.000,352591.9,352591.9,29307,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459501252,332542.00
04/01/2016 05:00,2,0.000,ALERT,211.03,301.17,59.949,1459501203,"274151322000088","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,606407.1,606407.1,17887,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501254,332543.00
04/01/2016 05:00,2,0.000,ALERT,212.16,300.27,59.954,1459501203,"274151322000068","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,507294.2,507294.2,19051,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501256,332544.00
04/01/2016 05:00,2,0.000,ALERT,212.16,301.77,59.917,1459501203,"201051344001135","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,349028.4,349028.4,29268,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501258,332545.00
