ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 05:00,2,0.000,ALERT,211.70,302.37,59.959,1459501203,"201051344000594","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,356201.1,356201.1,24688,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459501259,332546.00
04/01/2016 05:00,2,0.000,ALERT,212.38,301.47,59.959,1459501203,"201051344001203","219011344069620",0.00,2.50,0,299.67,306.88,0.0,0.0,0.000,355413.1,355413.1,29261,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501261,332547.00
04/01/2016 05:00,2,0.000,ALERT,211.25,301.17,59.991,1459501203,"274151322000054","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,620049.3,620049.3,17913,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501263,332548.00
04/01/2016 05:00,2,0.000,ALERT,212.38,301.47,60.007,1459501203,"201051344000867","219011344069620",0.00,3.70,0,299.97,305.38,0.0,0.0,0.000,344976.1,344976.1,24692,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501265,332549.00
04/01/2016 05:00,2,0.000,ALERT,212.61,301.77,59.965,1459501203,"201051344001093","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,354310.5,354310.5,29139,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501267,332550.00
04/01/2016 05:00,2,0.000,ALERT,211.93,302.07,59.959,1459501203,"201051344000900","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,360340.9,360340.9,24091,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501269,332551.00
04/01/2016 05:00,2,0.000,ALERT,212.38,301.47,59.970,1459501203,"201051344000648","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,353039.0,353039.0,24392,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501271,332552.00
04/01/2016 05:00,2,0.000,ALERT,212.38,302.68,59.954,1459501203,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,361770.7,361770.7,24027,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501272,332553.00
04/01/2016 05:00,2,0.000,ALERT,211.93,302.07,59.954,1459501203,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,353617.0,353617.0,24493,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501274,332554.00
04/01/2016 05:00,2,0.000,ALERT,212.16,302.07,59.965,1459501203,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,348924.1,348924.1,24736,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501276,332555.00
04/01/2016 05:00,2,0.000,ALERT,212.61,302.37,59.975,1459501203,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,354835.8,354835.8,24163,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459501278,332556.00
04/01/2016 05:00,2,0.000,ALERT,211.48,299.67,59.991,1459501203,"274151322000087","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,594466.0,594466.0,17981,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459501280,332557.00
04/01/2016 05:15,2,0.000,ALERT,212.61,302.68,59.970,1459502103,"201051344000645","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,354476.4,354476.4,24308,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502105,332558.00
04/01/2016 05:15,2,0.000,ALERT,211.70,300.87,59.975,1459502103,"274151322000085","219011344069620",0.00,3.70,0,299.37,305.68,0.0,0.0,0.000,622941.3,622941.3,17927,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459502107,332559.00
04/01/2016 05:15,2,0.000,ALERT,212.83,302.07,59.975,1459502103,"201051344000633","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,345366.8,345366.8,24758,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502109,332560.00
04/01/2016 05:15,2,0.000,ALERT,212.16,302.07,59.970,1459502103,"201051344000469","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,346838.6,346838.6,24712,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502110,332561.00
04/01/2016 05:15,2,0.000,ALERT,211.93,301.17,59.933,1459502103,"201051344000646","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,350694.5,350694.5,29269,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502112,332562.00
04/01/2016 05:15,2,0.000,ALERT,211.25,301.17,59.970,1459502103,"274151322000052","219011344069620",0.00,3.30,0,299.07,305.68,0.0,0.0,0.000,631560.1,631560.1,18142,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502114,332563.00
04/01/2016 05:15,2,0.000,ALERT,212.16,301.17,59.970,1459502103,"201051344000585","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,356263.7,356263.7,29279,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502116,332564.00
04/01/2016 05:15,2,0.000,ALERT,212.16,301.17,59.949,1459502103,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,354630.3,354630.3,29066,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502118,332565.00
04/01/2016 05:15,2,0.000,ALERT,212.61,301.77,59.949,1459502103,"201051344000582","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,348118.4,348118.4,29247,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502119,332566.00
04/01/2016 05:15,2,0.000,ALERT,211.70,300.87,59.954,1459502103,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,359312.7,359312.7,29184,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502121,332567.00
04/01/2016 05:15,2,0.000,ALERT,211.70,300.27,59.975,1459502103,"274151322000094","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,507100.1,507100.1,18881,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502123,332568.00
04/01/2016 05:15,2,0.000,ALERT,212.16,303.28,59.965,1459502103,"201051344000579","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,360364.1,360364.1,4778,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502125,332569.00
04/01/2016 05:15,2,0.000,ALERT,211.93,301.47,60.002,1459502103,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,356672.6,356672.6,29208,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502127,332570.00
04/01/2016 05:15,2,0.000,ALERT,212.38,301.17,59.970,1459502103,"201051344000438","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,358784.0,358784.0,29205,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459502128,332571.00
04/01/2016 05:15,2,0.000,ALERT,212.38,300.57,59.970,1459502103,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,352329.7,352329.7,29359,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459502130,332572.00
04/01/2016 05:15,2,0.000,ALERT,211.70,300.87,59.965,1459502103,"274151322000083","219011344069620",0.00,3.70,0,299.37,305.98,0.0,0.0,0.000,625703.7,625703.7,18194,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459502132,332573.00
04/01/2016 05:15,2,0.000,ALERT,212.38,301.17,59.970,1459502103,"274151322000076","219011344069620",0.00,3.30,0,299.37,305.98,0.0,0.0,0.000,666091.3,666091.3,18202,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502134,332574.00
04/01/2016 05:15,2,0.000,ALERT,212.16,303.28,59.975,1459502103,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,345896.8,345896.8,24447,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502136,332575.00
04/01/2016 05:15,2,0.000,ALERT,211.70,301.47,59.975,1459502103,"274151322000095","219011344069620",0.00,3.00,0,300.57,306.58,0.0,0.0,0.000,659489.8,659489.8,18094,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502138,332576.00
04/01/2016 05:15,2,0.000,ALERT,211.93,302.37,59.965,1459502103,"201051344000988","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,343731.5,343731.5,24728,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502140,332577.00
04/01/2016 05:15,2,0.000,ALERT,211.93,299.97,60.007,1459502103,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,356226.1,356226.1,29259,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502141,332578.00
04/01/2016 05:15,2,0.000,ALERT,212.16,302.68,59.965,1459502103,"201051344000458","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,353840.8,353840.8,24657,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502143,332579.00
04/01/2016 05:15,2,0.000,ALERT,212.83,302.37,59.965,1459502103,"201051344000853","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,352179.3,352179.3,24252,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502145,332580.00
04/01/2016 05:15,2,0.000,ALERT,212.38,301.17,59.970,1459502103,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,358481.3,358481.3,29079,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502147,332581.00
04/01/2016 05:15,2,0.000,ALERT,212.38,300.87,60.002,1459502103,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,355574.6,355574.6,29082,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502149,332582.00
04/01/2016 05:15,2,0.000,ALERT,212.38,301.17,59.970,1459502103,"201051344001145","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,360833.9,360833.9,28941,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502150,332583.00
04/01/2016 05:15,2,0.000,ALERT,212.16,300.57,59.981,1459502103,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,352591.9,352591.9,29309,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502152,332584.00
04/01/2016 05:15,2,0.000,ALERT,211.25,299.97,59.944,1459502103,"274151322000088","219011344069620",0.00,3.70,0,299.07,305.08,0.0,0.0,0.000,606407.1,606407.1,17889,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502154,332585.00
04/01/2016 05:15,2,0.000,ALERT,212.38,299.97,59.975,1459502103,"274151322000068","219011344069620",0.00,4.00,0,298.77,304.48,0.0,0.0,0.000,507294.2,507294.2,19053,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502156,332586.00
04/01/2016 05:15,2,0.000,ALERT,211.70,301.17,59.949,1459502103,"201051344001135","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,349028.4,349028.4,29270,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502157,332587.00
04/01/2016 05:15,2,0.000,ALERT,211.93,303.28,59.975,1459502103,"201051344000594","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,356201.1,356201.1,24690,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459502159,332588.00
04/01/2016 05:15,2,0.000,ALERT,212.16,300.87,59.975,1459502103,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,355413.1,355413.1,29263,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502161,332589.00
04/01/2016 05:15,2,0.000,ALERT,211.70,301.47,59.981,1459502103,"274151322000054","219011344069620",0.00,4.00,0,299.37,305.68,0.0,0.0,0.000,620049.3,620049.3,17915,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502163,332590.00
04/01/2016 05:15,2,0.000,ALERT,212.61,302.37,59.975,1459502103,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,344976.1,344976.1,24694,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502165,332591.00
04/01/2016 05:15,2,0.000,ALERT,212.16,300.57,59.965,1459502103,"201051344001093","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,354310.5,354310.5,29141,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502166,332592.00
04/01/2016 05:15,2,0.000,ALERT,212.16,302.68,59.970,1459502103,"201051344000900","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,360340.9,360340.9,24093,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502168,332593.00
04/01/2016 05:15,2,0.000,ALERT,212.38,302.07,59.970,1459502103,"201051344000648","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,353039.0,353039.0,24394,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459502170,332594.00
04/01/2016 05:15,2,0.000,ALERT,212.38,303.28,59.959,1459502103,"201051344000569","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,361770.7,361770.7,24029,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502172,332595.00
04/01/2016 05:15,2,0.000,ALERT,212.16,302.68,59.981,1459502103,"201051344000983","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,353617.0,353617.0,24495,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502174,332596.00
04/01/2016 05:15,2,0.000,ALERT,212.16,302.37,59.981,1459502103,"201051344001158","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,348924.1,348924.1,24738,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502176,332597.00
04/01/2016 05:15,2,0.000,ALERT,212.61,302.98,59.970,1459502103,"201051344000576","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,354835.8,354835.8,24165,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502177,332598.00
04/01/2016 05:15,2,0.000,ALERT,211.70,299.67,59.959,1459502103,"274151322000087","219011344069620",0.00,4.00,0,298.17,304.48,0.0,0.0,0.000,594466.0,594466.0,17983,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459502179,332599.00
04/01/2016 05:30,2,0.000,ALERT,211.93,301.47,59.981,1459503003,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,354476.4,354476.4,24310,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503006,332600.00
04/01/2016 05:30,2,0.000,ALERT,211.25,300.27,59.970,1459503003,"274151322000085","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,622941.3,622941.3,17929,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503007,332601.00
04/01/2016 05:30,2,0.000,ALERT,211.70,300.57,59.965,1459503003,"201051344000633","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,345366.8,345366.8,24760,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503009,332602.00
04/01/2016 05:30,2,0.000,ALERT,211.70,301.47,59.928,1459503003,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,346838.6,346838.6,24714,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503011,332603.00
04/01/2016 05:30,2,0.000,ALERT,211.48,300.27,59.970,1459503003,"201051344000646","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,350694.5,350694.5,29271,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503013,332604.00
04/01/2016 05:30,2,0.000,ALERT,210.57,298.77,59.959,1459503003,"274151322000052","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,631560.1,631560.1,18144,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503015,332605.00
04/01/2016 05:30,2,0.000,ALERT,211.70,300.27,59.959,1459503003,"201051344000585","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,356263.7,356263.7,29281,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503016,332606.00
04/01/2016 05:30,2,0.000,ALERT,211.70,300.57,59.965,1459503003,"201051344001230","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,354630.3,354630.3,29068,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503018,332607.00
04/01/2016 05:30,2,0.000,ALERT,212.16,300.87,59.965,1459503003,"201051344000582","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,348118.4,348118.4,29249,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503020,332608.00
04/01/2016 05:30,2,0.000,ALERT,211.25,299.97,59.965,1459503003,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,359312.7,359312.7,29186,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503022,332609.00
04/01/2016 05:30,2,0.000,ALERT,210.80,299.07,59.959,1459503003,"274151322000094","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,507100.1,507100.1,18883,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503023,332610.00
04/01/2016 05:30,2,0.000,ALERT,211.25,301.77,59.965,1459503003,"201051344000579","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,360364.1,360364.1,4780,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503025,332611.00
04/01/2016 05:30,2,0.000,ALERT,211.48,300.27,59.954,1459503003,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,356672.6,356672.6,29210,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503027,332612.00
04/01/2016 05:30,2,0.000,ALERT,211.70,300.27,59.954,1459503003,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,358784.0,358784.0,29207,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503029,332613.00
04/01/2016 05:30,2,0.000,ALERT,211.93,299.37,59.949,1459503003,"201051344000417","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,352329.7,352329.7,29361,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503031,332614.00
04/01/2016 05:30,2,0.000,ALERT,210.80,299.67,59.949,1459503003,"274151322000083","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,625703.7,625703.7,18196,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503032,332615.00
04/01/2016 05:30,2,0.000,ALERT,211.25,299.67,59.954,1459503003,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,666091.3,666091.3,18204,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503034,332616.00
04/01/2016 05:30,2,0.000,ALERT,211.48,301.47,59.949,1459503003,"201051344000868","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,345896.8,345896.8,24449,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503036,332617.00
04/01/2016 05:30,2,0.000,ALERT,210.57,300.57,59.944,1459503003,"274151322000095","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,659489.8,659489.8,18096,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503038,332618.00
04/01/2016 05:30,2,0.000,ALERT,211.25,300.87,59.954,1459503003,"201051344000988","219011344069620",0.00,3.30,0,297.57,303.88,0.0,0.0,0.000,343731.5,343731.5,24730,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503040,332619.00
04/01/2016 05:30,2,0.000,ALERT,211.25,299.37,59.912,1459503003,"201051344001025","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,356226.1,356226.1,29261,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503041,332620.00
04/01/2016 05:30,2,0.000,ALERT,211.25,301.47,59.954,1459503003,"201051344000458","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,353840.8,353840.8,24659,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503043,332621.00
04/01/2016 05:30,2,0.000,ALERT,212.16,301.17,59.933,1459503003,"201051344000853","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,352179.3,352179.3,24254,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503045,332622.00
04/01/2016 05:30,2,0.000,ALERT,211.93,300.27,59.912,1459503003,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,358481.3,358481.3,29081,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503047,332623.00
04/01/2016 05:30,2,0.000,ALERT,211.70,299.67,59.959,1459503003,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,355574.6,355574.6,29084,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503049,332624.00
04/01/2016 05:30,2,0.000,ALERT,211.93,300.57,59.970,1459503003,"201051344001145","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,360833.9,360833.9,28943,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503050,332625.00
04/01/2016 05:30,2,0.000,ALERT,211.70,299.67,59.959,1459503003,"201051344000651","219011344069620",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,352591.9,352591.9,29311,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503052,332626.00
04/01/2016 05:30,2,0.000,ALERT,210.57,299.67,59.949,1459503003,"274151322000088","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,606407.1,606407.1,17891,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503054,332627.00
04/01/2016 05:30,2,0.000,ALERT,211.48,298.77,59.959,1459503003,"274151322000068","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,507294.2,507294.2,19055,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503056,332628.00
04/01/2016 05:30,2,0.000,ALERT,211.48,300.57,59.991,1459503003,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,349028.4,349028.4,29272,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503058,332629.00
04/01/2016 05:30,2,0.000,ALERT,211.25,301.77,59.965,1459503003,"201051344000594","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,356201.1,356201.1,24692,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503060,332630.00
04/01/2016 05:30,2,0.000,ALERT,211.70,299.97,59.959,1459503003,"201051344001203","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,355413.1,355413.1,29265,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503061,332631.00
04/01/2016 05:30,2,0.000,ALERT,210.57,299.97,59.959,1459503003,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,620049.3,620049.3,17917,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503063,332632.00
04/01/2016 05:30,2,0.000,ALERT,211.70,300.57,60.012,1459503003,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,344976.1,344976.1,24696,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503065,332633.00
04/01/2016 05:30,2,0.000,ALERT,211.48,299.97,59.965,1459503003,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,354310.5,354310.5,29143,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503067,332634.00
04/01/2016 05:30,2,0.000,ALERT,211.25,301.17,59.970,1459503003,"201051344000900","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,360340.9,360340.9,24095,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503069,332635.00
04/01/2016 05:30,2,0.000,ALERT,211.70,300.57,59.986,1459503003,"201051344000648","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,353039.0,353039.0,24396,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503070,332636.00
04/01/2016 05:30,2,0.000,ALERT,211.48,301.77,59.959,1459503003,"201051344000569","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,361770.7,361770.7,24031,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503072,332637.00
04/01/2016 05:30,2,0.000,ALERT,211.48,301.47,59.965,1459503003,"201051344000983","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,353617.0,353617.0,24497,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503074,332638.00
04/01/2016 05:30,2,0.000,ALERT,211.48,301.17,59.965,1459503003,"201051344001158","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,348924.1,348924.1,24740,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503076,332639.00
04/01/2016 05:30,2,0.000,ALERT,211.93,301.47,59.928,1459503003,"201051344000576","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,354835.8,354835.8,24167,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503078,332640.00
04/01/2016 05:30,2,0.000,ALERT,211.03,299.07,59.959,1459503003,"274151322000087","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,594466.0,594466.0,17985,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503079,332641.00
04/01/2016 05:45,2,0.000,ALERT,211.70,300.87,60.007,1459503903,"201051344000645","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,354476.4,354476.4,24312,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503905,332642.00
04/01/2016 05:45,2,0.000,ALERT,210.57,298.77,59.970,1459503903,"274151322000085","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,622941.3,622941.3,17931,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503906,332643.00
04/01/2016 05:45,2,0.000,ALERT,211.93,300.87,59.965,1459503903,"201051344000633","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,345366.8,345366.8,24762,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503908,332644.00
04/01/2016 05:45,2,0.000,ALERT,211.48,300.87,59.981,1459503903,"201051344000469","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,346838.6,346838.6,24716,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503910,332645.00
04/01/2016 05:45,2,0.000,ALERT,211.03,299.97,59.986,1459503903,"201051344000646","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,350694.5,350694.5,29273,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503912,332646.00
04/01/2016 05:45,2,0.000,ALERT,210.35,299.67,59.965,1459503903,"274151322000052","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,631560.1,631560.1,18146,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503914,332647.00
04/01/2016 05:45,2,0.000,ALERT,211.25,299.97,59.975,1459503903,"201051344000585","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,356263.7,356263.7,29283,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503915,332648.00
04/01/2016 05:45,2,0.000,ALERT,211.03,300.27,59.981,1459503903,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,354630.3,354630.3,29070,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503917,332649.00
04/01/2016 05:45,2,0.000,ALERT,211.48,300.87,59.965,1459503903,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.37,0.0,0.0,0.000,348118.4,348118.4,29251,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503919,332650.00
04/01/2016 05:45,2,0.000,ALERT,210.57,299.97,59.970,1459503903,"201051344000955","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,359312.7,359312.7,29188,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503921,332651.00
04/01/2016 05:45,2,0.000,ALERT,210.57,298.17,59.959,1459503903,"274151322000094","219011344069620",0.00,3.00,0,297.26,300.57,0.0,0.0,0.000,507100.1,507100.1,18885,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503923,332652.00
04/01/2016 05:45,2,0.000,ALERT,211.25,301.47,59.965,1459503903,"201051344000579","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,360364.1,360364.1,4782,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503924,332653.00
04/01/2016 05:45,2,0.000,ALERT,210.80,300.27,59.965,1459503903,"201051344000890","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,356672.6,356672.6,29212,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503926,332654.00
04/01/2016 05:45,2,0.000,ALERT,211.25,299.67,59.928,1459503903,"201051344000438","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,358784.0,358784.0,29209,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503928,332655.00
04/01/2016 05:45,2,0.000,ALERT,211.25,299.37,59.981,1459503903,"201051344000417","219011344069620",0.00,3.00,0,297.57,300.87,0.0,0.0,0.000,352329.7,352329.7,29363,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503930,332656.00
04/01/2016 05:45,2,0.000,ALERT,210.80,299.37,59.986,1459503903,"274151322000083","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,625703.7,625703.7,18198,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503932,332657.00
04/01/2016 05:45,2,0.000,ALERT,211.25,299.07,59.965,1459503903,"274151322000076","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,666091.3,666091.3,18206,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503934,332658.00
04/01/2016 05:45,2,0.000,ALERT,211.25,301.47,59.965,1459503903,"201051344000868","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,345896.8,345896.8,24451,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503935,332659.00
04/01/2016 05:45,2,0.000,ALERT,210.57,300.27,59.959,1459503903,"274151322000095","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,659489.8,659489.8,18098,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503937,332660.00
04/01/2016 05:45,2,0.000,ALERT,211.03,300.57,59.975,1459503903,"201051344000988","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,343731.5,343731.5,24732,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503939,332661.00
04/01/2016 05:45,2,0.000,ALERT,210.80,299.37,59.975,1459503903,"201051344001025","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,356226.1,356226.1,29263,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503941,332662.00
04/01/2016 05:45,2,0.000,ALERT,211.25,300.87,60.002,1459503903,"201051344000458","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,353840.8,353840.8,24661,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503943,332663.00
04/01/2016 05:45,2,0.000,ALERT,211.70,300.57,59.907,1459503903,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,352179.3,352179.3,24256,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503944,332664.00
04/01/2016 05:45,2,0.000,ALERT,211.48,300.27,60.002,1459503903,"201051344000685","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,358481.3,358481.3,29083,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503946,332665.00
04/01/2016 05:45,2,0.000,ALERT,211.25,299.67,59.959,1459503903,"201051344000917","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,355574.6,355574.6,29086,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503948,332666.00
04/01/2016 05:45,2,0.000,ALERT,211.25,300.27,59.938,1459503903,"201051344001145","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,360833.9,360833.9,28945,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503950,332667.00
04/01/2016 05:45,2,0.000,ALERT,211.25,299.37,59.959,1459503903,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.17,0.0,0.0,0.000,352591.9,352591.9,29313,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503952,332668.00
04/01/2016 05:45,2,0.000,ALERT,210.35,298.77,59.959,1459503903,"274151322000088","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,606407.1,606407.1,17893,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503953,332669.00
04/01/2016 05:45,2,0.000,ALERT,211.25,298.47,59.928,1459503903,"274151322000068","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,507294.2,507294.2,19057,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503955,332670.00
04/01/2016 05:45,2,0.000,ALERT,210.80,299.97,59.959,1459503903,"201051344001135","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,349028.4,349028.4,29274,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503957,332671.00
04/01/2016 05:45,2,0.000,ALERT,211.03,301.17,59.959,1459503903,"201051344000594","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,356201.1,356201.1,24694,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503959,332672.00
04/01/2016 05:45,2,0.000,ALERT,211.03,299.67,59.991,1459503903,"201051344001203","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,355413.1,355413.1,29267,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503960,332673.00
04/01/2016 05:45,2,0.000,ALERT,210.57,299.07,59.954,1459503903,"274151322000054","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,620049.3,620049.3,17919,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503962,332674.00
04/01/2016 05:45,2,0.000,ALERT,211.70,300.27,59.959,1459503903,"201051344000867","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,344976.1,344976.1,24698,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503964,332675.00
04/01/2016 05:45,2,0.000,ALERT,211.03,299.97,59.965,1459503903,"201051344001093","219011344069620",0.00,3.70,0,298.17,301.47,0.0,0.0,0.000,354310.5,354310.5,29145,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503966,332676.00
04/01/2016 05:45,2,0.000,ALERT,211.25,301.17,59.996,1459503903,"201051344000900","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,360340.9,360340.9,24097,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503968,332677.00
04/01/2016 05:45,2,0.000,ALERT,211.48,299.97,59.965,1459503903,"201051344000648","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,353039.0,353039.0,24398,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503970,332678.00
04/01/2016 05:45,2,0.000,ALERT,211.48,301.47,59.970,1459503903,"201051344000569","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,361770.7,361770.7,24033,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459503971,332679.00
04/01/2016 05:45,2,0.000,ALERT,211.48,301.17,59.949,1459503903,"201051344000983","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,353617.0,353617.0,24499,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503973,332680.00
04/01/2016 05:45,2,0.000,ALERT,211.48,300.57,59.975,1459503903,"201051344001158","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,348924.1,348924.1,24742,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503975,332681.00
04/01/2016 05:45,2,0.000,ALERT,211.93,301.47,59.981,1459503903,"201051344000576","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,354835.8,354835.8,24169,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503977,332682.00
04/01/2016 05:45,2,0.000,ALERT,210.80,297.87,59.965,1459503903,"274151322000087","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,594466.0,594466.0,17987,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459503979,332683.00
04/01/2016 06:00,2,0.000,ALERT,210.80,299.07,59.975,1459504803,"201051344000645","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,354476.4,354476.4,24314,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504805,332684.00
04/01/2016 06:00,2,0.000,ALERT,209.90,297.87,59.975,1459504803,"274151322000085","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,622941.3,622941.3,17933,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504807,332685.00
04/01/2016 06:00,2,0.000,ALERT,211.25,299.07,60.012,1459504803,"201051344000633","219011344069620",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,345366.8,345366.8,24764,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459504809,332686.00
04/01/2016 06:00,2,0.000,ALERT,210.57,299.37,59.986,1459504803,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,346838.6,346838.6,24718,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504811,332687.00
04/01/2016 06:00,2,0.000,ALERT,210.12,299.67,59.991,1459504803,"201051344000646","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,350694.5,350694.5,29275,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459504812,332688.00
04/01/2016 06:00,2,0.000,ALERT,209.67,298.17,59.991,1459504803,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,631560.1,631560.1,18148,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459504814,332689.00
04/01/2016 06:00,2,0.000,ALERT,210.35,299.97,59.981,1459504803,"201051344000585","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,356263.7,356263.7,29285,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504816,332690.00
