ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 06:00,2,0.000,ALERT,210.12,299.37,59.986,1459504803,"201051344001230","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,354630.3,354630.3,29072,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504818,332691.00
04/01/2016 06:00,2,0.000,ALERT,210.80,299.97,59.981,1459504803,"201051344000582","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,348118.4,348118.4,29253,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504820,332692.00
04/01/2016 06:00,2,0.000,ALERT,209.90,299.37,59.996,1459504803,"201051344000955","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,359312.7,359312.7,29190,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504821,332693.00
04/01/2016 06:00,2,0.000,ALERT,209.90,297.57,59.975,1459504803,"274151322000094","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,507100.1,507100.1,18887,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504823,332694.00
04/01/2016 06:00,2,0.000,ALERT,210.35,300.27,59.975,1459504803,"201051344000579","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,360364.1,360364.1,4784,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504825,332695.00
04/01/2016 06:00,2,0.000,ALERT,210.12,299.97,59.970,1459504803,"201051344000890","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,356672.6,356672.6,29214,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504827,332696.00
04/01/2016 06:00,2,0.000,ALERT,210.35,299.67,59.981,1459504803,"201051344000438","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,358784.0,358784.0,29211,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504829,332697.00
04/01/2016 06:00,2,0.000,ALERT,210.35,299.07,59.975,1459504803,"201051344000417","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,352329.7,352329.7,29365,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504831,332698.00
04/01/2016 06:00,2,0.000,ALERT,209.90,298.17,59.975,1459504803,"274151322000083","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,625703.7,625703.7,18200,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504833,332699.00
04/01/2016 06:00,2,0.000,ALERT,210.57,298.17,59.975,1459504803,"274151322000076","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,666091.3,666091.3,18208,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504835,332700.00
04/01/2016 06:00,2,0.000,ALERT,210.35,299.97,59.965,1459504803,"201051344000868","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,345896.8,345896.8,24453,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504836,332701.00
04/01/2016 06:00,2,0.000,ALERT,209.67,299.37,59.959,1459504803,"274151322000095","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,659489.8,659489.8,18100,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504838,332702.00
04/01/2016 06:00,2,0.000,ALERT,210.35,299.07,59.996,1459504803,"201051344000988","219011344069620",0.00,3.00,0,295.76,302.37,0.0,0.0,0.000,343731.5,343731.5,24734,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504840,332703.00
04/01/2016 06:00,2,0.000,ALERT,210.12,298.77,59.965,1459504803,"201051344001025","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,356226.1,356226.1,29265,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504842,332704.00
04/01/2016 06:00,2,0.000,ALERT,210.35,299.37,59.970,1459504803,"201051344000458","219011344069620",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,353840.8,353840.8,24663,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504844,332705.00
04/01/2016 06:00,2,0.000,ALERT,211.03,299.07,59.959,1459504803,"201051344000853","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,352179.3,352179.3,24258,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504845,332706.00
04/01/2016 06:00,2,0.000,ALERT,210.57,299.67,59.933,1459504803,"201051344000685","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,358481.3,358481.3,29085,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504847,332707.00
04/01/2016 06:00,2,0.000,ALERT,210.57,299.37,59.965,1459504803,"201051344000917","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,355574.6,355574.6,29088,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504849,332708.00
04/01/2016 06:00,2,0.000,ALERT,210.57,299.97,59.981,1459504803,"201051344001145","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,360833.9,360833.9,28947,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459504851,332709.00
04/01/2016 06:00,2,0.000,ALERT,210.35,298.77,59.933,1459504803,"201051344000651","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,352591.9,352591.9,29315,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504853,332710.00
04/01/2016 06:00,2,0.000,ALERT,209.44,297.57,59.991,1459504803,"274151322000088","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,606407.1,606407.1,17895,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504854,332711.00
04/01/2016 06:00,2,0.000,ALERT,210.57,297.87,59.954,1459504803,"274151322000068","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,507294.2,507294.2,19059,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504856,332712.00
04/01/2016 06:00,2,0.000,ALERT,209.90,299.67,59.965,1459504803,"201051344001135","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,349028.4,349028.4,29276,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459504858,332713.00
04/01/2016 06:00,2,0.000,ALERT,210.12,299.97,59.991,1459504803,"201051344000594","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,356201.1,356201.1,24696,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504860,332714.00
04/01/2016 06:00,2,0.000,ALERT,210.35,299.67,59.959,1459504803,"201051344001203","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,355413.1,355413.1,29269,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504862,332715.00
04/01/2016 06:00,2,0.000,ALERT,209.67,298.17,59.959,1459504803,"274151322000054","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,620049.3,620049.3,17921,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504864,332716.00
04/01/2016 06:00,2,0.000,ALERT,210.57,298.77,59.965,1459504803,"201051344000867","219011344069620",0.00,3.30,0,297.26,303.88,0.0,0.0,0.000,344976.1,344976.1,24700,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504865,332717.00
04/01/2016 06:00,2,0.000,ALERT,210.12,299.67,59.959,1459504803,"201051344001093","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,354310.5,354310.5,29147,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504867,332718.00
04/01/2016 06:00,2,0.000,ALERT,211.03,300.57,59.954,1459504803,"201051344000900","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,360340.9,360340.9,24099,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504869,332719.00
04/01/2016 06:00,2,0.000,ALERT,211.25,299.67,59.954,1459504803,"201051344000648","219011344069620",0.00,2.00,0,297.26,303.28,0.0,0.0,0.000,353039.0,353039.0,24400,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504871,332720.00
04/01/2016 06:00,2,0.000,ALERT,211.25,300.87,59.959,1459504803,"201051344000569","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,361770.7,361770.7,24035,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504873,332721.00
04/01/2016 06:00,2,0.000,ALERT,211.25,300.87,59.954,1459504803,"201051344000983","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,353617.0,353617.0,24501,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504874,332722.00
04/01/2016 06:00,2,0.000,ALERT,211.48,300.57,59.954,1459504803,"201051344001158","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,348924.1,348924.1,24744,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459504876,332723.00
04/01/2016 06:00,2,0.000,ALERT,211.70,300.87,59.959,1459504803,"201051344000576","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,354835.8,354835.8,24171,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504878,332724.00
04/01/2016 06:00,2,0.000,ALERT,210.12,297.26,59.954,1459504803,"274151322000087","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,594466.0,594466.0,17989,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459504880,332725.00
04/01/2016 06:15,2,0.000,ALERT,211.48,300.27,60.012,1459505703,"201051344000645","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,354476.4,354476.4,24316,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505705,332726.00
04/01/2016 06:15,2,0.000,ALERT,210.57,299.37,59.959,1459505703,"274151322000085","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,622941.3,622941.3,17935,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459505707,332727.00
04/01/2016 06:15,2,0.000,ALERT,211.48,299.97,59.965,1459505703,"201051344000633","219011344069620",0.00,2.50,0,296.06,302.07,0.0,0.0,0.000,345366.8,345366.8,24766,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459505709,332728.00
04/01/2016 06:15,2,0.000,ALERT,211.25,300.27,59.970,1459505703,"201051344000469","219011344069620",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,346838.6,346838.6,24720,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459505711,332729.00
04/01/2016 06:15,2,0.000,ALERT,211.03,299.97,60.002,1459505703,"201051344000646","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,350694.5,350694.5,29277,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505713,332730.00
04/01/2016 06:15,2,0.000,ALERT,210.12,299.97,59.959,1459505703,"274151322000052","219011344069620",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,631560.1,631560.1,18150,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505714,332731.00
04/01/2016 06:15,2,0.000,ALERT,211.48,300.57,59.975,1459505703,"201051344000585","219011344069620",0.00,3.30,0,297.26,302.98,0.0,0.0,0.000,356263.7,356263.7,29287,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459505716,332732.00
04/01/2016 06:15,2,0.000,ALERT,211.48,300.87,59.975,1459505703,"201051344001230","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,354630.3,354630.3,29074,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459505718,332733.00
04/01/2016 06:15,2,0.000,ALERT,211.70,301.17,59.922,1459505703,"201051344000582","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,348118.4,348118.4,29255,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505720,332734.00
04/01/2016 06:15,2,0.000,ALERT,210.80,300.27,59.970,1459505703,"201051344000955","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,359312.7,359312.7,29192,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505721,332735.00
04/01/2016 06:15,2,0.000,ALERT,210.57,298.47,59.959,1459505703,"274151322000094","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,507100.1,507100.1,18889,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505723,332736.00
04/01/2016 06:15,2,0.000,ALERT,211.03,300.87,59.965,1459505703,"201051344000579","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,360364.1,360364.1,4786,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505725,332737.00
04/01/2016 06:15,2,0.000,ALERT,211.03,300.57,59.970,1459505703,"201051344000890","219011344069620",0.00,3.30,0,298.17,304.18,0.0,0.0,0.000,356672.6,356672.6,29216,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505727,332738.00
04/01/2016 06:15,2,0.000,ALERT,211.48,300.27,59.970,1459505703,"201051344000438","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,358784.0,358784.0,29213,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505729,332739.00
04/01/2016 06:15,2,0.000,ALERT,211.48,299.67,59.959,1459505703,"201051344000417","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,352329.7,352329.7,29367,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505730,332740.00
04/01/2016 06:15,2,0.000,ALERT,210.80,299.97,59.954,1459505703,"274151322000083","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,625703.7,625703.7,18202,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505732,332741.00
04/01/2016 06:15,2,0.000,ALERT,211.25,299.67,59.954,1459505703,"274151322000076","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,666091.3,666091.3,18210,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505734,332742.00
04/01/2016 06:15,2,0.000,ALERT,211.03,301.17,59.970,1459505703,"201051344000868","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,345896.8,345896.8,24455,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505736,332743.00
04/01/2016 06:15,2,0.000,ALERT,210.57,300.57,59.965,1459505703,"274151322000095","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,659489.8,659489.8,18102,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505738,332744.00
04/01/2016 06:15,2,0.000,ALERT,210.57,299.97,59.965,1459505703,"201051344000988","219011344069620",0.00,3.00,0,295.16,302.07,0.0,0.0,0.000,343731.5,343731.5,24736,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505740,332745.00
04/01/2016 06:15,2,0.000,ALERT,211.03,299.37,59.922,1459505703,"201051344001025","219011344069620",0.00,2.00,0,297.26,303.58,0.0,0.0,0.000,356226.1,356226.1,29267,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505741,332746.00
04/01/2016 06:15,2,0.000,ALERT,210.80,299.97,59.922,1459505703,"201051344000458","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,353840.8,353840.8,24665,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505743,332747.00
04/01/2016 06:15,2,0.000,ALERT,211.25,299.67,59.970,1459505703,"201051344000853","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,352179.3,352179.3,24260,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505745,332748.00
04/01/2016 06:15,2,0.000,ALERT,211.48,300.27,59.975,1459505703,"201051344000685","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,358481.3,358481.3,29087,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505747,332749.00
04/01/2016 06:15,2,0.000,ALERT,211.25,299.67,59.975,1459505703,"201051344000917","219011344069620",0.00,3.70,0,296.66,302.07,0.0,0.0,0.000,355574.6,355574.6,29090,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505749,332750.00
04/01/2016 06:15,2,0.000,ALERT,211.25,300.27,60.007,1459505703,"201051344001145","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,360833.9,360833.9,28949,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505750,332751.00
04/01/2016 06:15,2,0.000,ALERT,211.25,299.67,59.970,1459505703,"201051344000651","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,352591.9,352591.9,29317,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505752,332752.00
04/01/2016 06:15,2,0.000,ALERT,210.12,298.77,59.959,1459505703,"274151322000088","219011344069620",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,606407.1,606407.1,17897,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459505754,332753.00
04/01/2016 06:15,2,0.000,ALERT,211.25,298.47,59.954,1459505703,"274151322000068","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,507294.2,507294.2,19061,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459505756,332754.00
04/01/2016 06:15,2,0.000,ALERT,210.80,299.97,59.975,1459505703,"201051344001135","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,349028.4,349028.4,29278,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505758,332755.00
04/01/2016 06:15,2,0.000,ALERT,210.57,300.57,59.954,1459505703,"201051344000594","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,356201.1,356201.1,24698,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505759,332756.00
04/01/2016 06:15,2,0.000,ALERT,211.25,299.97,59.991,1459505703,"201051344001203","219011344069620",0.00,2.50,0,297.87,304.48,0.0,0.0,0.000,355413.1,355413.1,29271,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505761,332757.00
04/01/2016 06:15,2,0.000,ALERT,210.35,299.37,59.959,1459505703,"274151322000054","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,620049.3,620049.3,17923,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459505763,332758.00
04/01/2016 06:15,2,0.000,ALERT,211.03,299.67,59.965,1459505703,"201051344000867","219011344069620",0.00,3.30,0,296.36,302.98,0.0,0.0,0.000,344976.1,344976.1,24702,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459505765,332759.00
04/01/2016 06:15,2,0.000,ALERT,211.03,299.67,59.938,1459505703,"201051344001093","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,354310.5,354310.5,29149,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505767,332760.00
04/01/2016 06:15,2,0.000,ALERT,210.80,299.97,59.970,1459505703,"201051344000900","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,360340.9,360340.9,24101,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505768,332761.00
04/01/2016 06:15,2,0.000,ALERT,211.03,299.37,59.970,1459505703,"201051344000648","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,353039.0,353039.0,24402,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505770,332762.00
04/01/2016 06:15,2,0.000,ALERT,210.80,300.27,59.959,1459505703,"201051344000569","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,361770.7,361770.7,24037,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459505772,332763.00
04/01/2016 06:15,2,0.000,ALERT,210.80,300.27,59.970,1459505703,"201051344000983","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,353617.0,353617.0,24503,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505774,332764.00
04/01/2016 06:15,2,0.000,ALERT,210.80,299.97,60.012,1459505703,"201051344001158","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,348924.1,348924.1,24746,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459505776,332765.00
04/01/2016 06:15,2,0.000,ALERT,211.48,300.87,59.975,1459505703,"201051344000576","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,354835.8,354835.8,24173,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505777,332766.00
04/01/2016 06:15,2,0.000,ALERT,210.57,299.07,59.970,1459505703,"274151322000087","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,594466.0,594466.0,17991,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459505779,332767.00
04/01/2016 06:30,2,0.000,ALERT,210.80,299.67,59.954,1459506603,"201051344000645","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,354476.4,354476.4,24318,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506605,332768.00
04/01/2016 06:30,2,0.000,ALERT,210.35,298.77,59.954,1459506603,"274151322000085","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,622941.3,622941.3,17937,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506607,332769.00
04/01/2016 06:30,2,0.000,ALERT,211.25,299.67,59.965,1459506603,"201051344000633","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,345366.8,345366.8,24768,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459506608,332770.00
04/01/2016 06:30,2,0.000,ALERT,210.57,299.67,59.954,1459506603,"201051344000469","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,346838.6,346838.6,24722,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506610,332771.00
04/01/2016 06:30,2,0.000,ALERT,210.35,299.07,59.959,1459506603,"201051344000646","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,350694.5,350694.5,29279,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506612,332772.00
04/01/2016 06:30,2,0.000,ALERT,209.90,298.17,59.986,1459506603,"274151322000052","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,631560.1,631560.1,18152,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506614,332773.00
04/01/2016 06:30,2,0.000,ALERT,210.57,299.07,59.959,1459506603,"201051344000585","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,356263.7,356263.7,29289,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459506616,332774.00
04/01/2016 06:30,2,0.000,ALERT,210.35,299.67,59.959,1459506603,"201051344001230","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,354630.3,354630.3,29076,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506618,332775.00
04/01/2016 06:30,2,0.000,ALERT,211.03,299.67,59.954,1459506603,"201051344000582","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,348118.4,348118.4,29257,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459506619,332776.00
04/01/2016 06:30,2,0.000,ALERT,210.12,298.47,59.970,1459506603,"201051344000955","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,359312.7,359312.7,29194,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459506621,332777.00
04/01/2016 06:30,2,0.000,ALERT,210.12,297.87,59.975,1459506603,"274151322000094","219011344069620",0.00,3.00,0,296.96,300.27,0.0,0.0,0.000,507100.1,507100.1,18891,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506623,332778.00
04/01/2016 06:30,2,0.000,ALERT,210.57,300.27,59.996,1459506603,"201051344000579","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,360364.1,360364.1,4788,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506625,332779.00
04/01/2016 06:30,2,0.000,ALERT,210.35,299.37,59.970,1459506603,"201051344000890","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,356672.6,356672.6,29218,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506627,332780.00
04/01/2016 06:30,2,0.000,ALERT,210.57,298.77,59.959,1459506603,"201051344000438","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,358784.0,358784.0,29215,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506628,332781.00
04/01/2016 06:30,2,0.000,ALERT,210.80,298.47,59.938,1459506603,"201051344000417","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,352329.7,352329.7,29369,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459506630,332782.00
04/01/2016 06:30,2,0.000,ALERT,210.35,298.77,59.949,1459506603,"274151322000083","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,625703.7,625703.7,18204,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506632,332783.00
04/01/2016 06:30,2,0.000,ALERT,210.80,298.77,59.933,1459506603,"274151322000076","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,666091.3,666091.3,18212,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506634,332784.00
04/01/2016 06:30,2,0.000,ALERT,210.57,300.27,59.954,1459506603,"201051344000868","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,345896.8,345896.8,24457,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459506636,332785.00
04/01/2016 06:30,2,0.000,ALERT,210.12,299.37,59.959,1459506603,"274151322000095","219011344069620",0.00,3.00,0,298.77,301.77,0.0,0.0,0.000,659489.8,659489.8,18104,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506638,332786.00
04/01/2016 06:30,2,0.000,ALERT,210.35,299.37,59.986,1459506603,"201051344000988","219011344069620",0.00,3.00,0,295.46,302.07,0.0,0.0,0.000,343731.5,343731.5,24738,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506639,332787.00
04/01/2016 06:30,2,0.000,ALERT,210.35,298.17,59.949,1459506603,"201051344001025","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,356226.1,356226.1,29269,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506641,332788.00
04/01/2016 06:30,2,0.000,ALERT,210.35,299.67,59.938,1459506603,"201051344000458","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,353840.8,353840.8,24667,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459506643,332789.00
04/01/2016 06:30,2,0.000,ALERT,211.03,299.37,59.938,1459506603,"201051344000853","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,352179.3,352179.3,24262,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506645,332790.00
04/01/2016 06:30,2,0.000,ALERT,211.03,299.07,59.949,1459506603,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,358481.3,358481.3,29089,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506647,332791.00
04/01/2016 06:30,2,0.000,ALERT,210.80,298.47,59.933,1459506603,"201051344000917","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,355574.6,355574.6,29092,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506648,332792.00
04/01/2016 06:30,2,0.000,ALERT,210.80,299.07,59.944,1459506603,"201051344001145","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,360833.9,360833.9,28951,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506650,332793.00
04/01/2016 06:30,2,0.000,ALERT,210.57,298.17,59.938,1459506603,"201051344000651","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,352591.9,352591.9,29319,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506652,332794.00
04/01/2016 06:30,2,0.000,ALERT,209.67,298.47,59.901,1459506603,"274151322000088","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,606407.1,606407.1,17899,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506654,332795.00
04/01/2016 06:30,2,0.000,ALERT,210.80,297.87,59.938,1459506603,"274151322000068","219011344069620",0.00,4.00,0,296.96,299.97,0.0,0.0,0.000,507294.2,507294.2,19063,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506655,332796.00
04/01/2016 06:30,2,0.000,ALERT,210.35,298.77,59.917,1459506603,"201051344001135","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,349028.4,349028.4,29280,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506657,332797.00
04/01/2016 06:30,2,0.000,ALERT,210.35,299.97,59.896,1459506603,"201051344000594","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,356201.1,356201.1,24700,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506659,332798.00
04/01/2016 06:30,2,0.000,ALERT,210.57,298.77,59.907,1459506603,"201051344001203","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,355413.1,355413.1,29273,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459506661,332799.00
04/01/2016 06:30,2,0.000,ALERT,210.12,298.47,59.933,1459506603,"274151322000054","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,620049.3,620049.3,17925,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506663,332800.00
04/01/2016 06:30,2,0.000,ALERT,211.03,299.67,59.917,1459506603,"201051344000867","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,344976.1,344976.1,24704,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506664,332801.00
04/01/2016 06:30,2,0.000,ALERT,210.80,299.07,59.938,1459506603,"201051344001093","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,354310.5,354310.5,29151,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506666,332802.00
04/01/2016 06:30,2,0.000,ALERT,210.57,300.57,59.933,1459506603,"201051344000900","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,360340.9,360340.9,24103,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506668,332803.00
04/01/2016 06:30,2,0.000,ALERT,211.03,299.97,59.944,1459506603,"201051344000648","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,353039.0,353039.0,24404,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506670,332804.00
04/01/2016 06:30,2,0.000,ALERT,210.80,300.87,59.944,1459506603,"201051344000569","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,361770.7,361770.7,24039,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506672,332805.00
04/01/2016 06:30,2,0.000,ALERT,210.57,300.27,59.938,1459506603,"201051344000983","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,353617.0,353617.0,24505,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506674,332806.00
04/01/2016 06:30,2,0.000,ALERT,210.80,299.97,59.944,1459506603,"201051344001158","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,348924.1,348924.1,24748,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506676,332807.00
04/01/2016 06:30,2,0.000,ALERT,211.03,300.57,59.938,1459506603,"201051344000576","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,354835.8,354835.8,24175,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506677,332808.00
04/01/2016 06:30,2,0.000,ALERT,210.57,298.77,59.944,1459506603,"274151322000087","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,594466.0,594466.0,17993,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459506679,332809.00
04/01/2016 06:45,2,0.000,ALERT,211.48,300.87,59.981,1459507504,"201051344000645","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,354476.4,354476.4,24320,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507506,332810.00
04/01/2016 06:45,2,0.000,ALERT,210.57,299.07,59.954,1459507504,"274151322000085","219011344069620",0.00,3.70,0,296.36,300.57,0.0,0.0,0.000,622941.3,622941.3,17939,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459507507,332811.00
04/01/2016 06:45,2,0.000,ALERT,211.70,300.87,59.965,1459507504,"201051344000633","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,345366.8,345366.8,24770,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507509,332812.00
04/01/2016 06:45,2,0.000,ALERT,211.03,300.87,59.954,1459507504,"201051344000469","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,346838.6,346838.6,24724,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459507511,332813.00
04/01/2016 06:45,2,0.000,ALERT,209.67,297.87,59.959,1459507504,"201051344000646","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,350694.5,350694.5,29281,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459507513,332814.00
04/01/2016 06:45,2,0.000,ALERT,210.12,299.67,59.944,1459507504,"274151322000052","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,631560.1,631560.1,18154,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507515,332815.00
04/01/2016 06:45,2,0.000,ALERT,210.12,298.17,59.944,1459507504,"201051344000585","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,356263.7,356263.7,29291,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459507516,332816.00
04/01/2016 06:45,2,0.000,ALERT,210.12,298.47,59.954,1459507504,"201051344001230","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,354630.3,354630.3,29078,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507518,332817.00
04/01/2016 06:45,2,0.000,ALERT,210.57,299.07,59.949,1459507504,"201051344000582","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,348118.4,348118.4,29259,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507520,332818.00
04/01/2016 06:45,2,0.000,ALERT,209.67,297.87,59.965,1459507504,"201051344000955","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,359312.7,359312.7,29196,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507522,332819.00
04/01/2016 06:45,2,0.000,ALERT,210.57,298.77,59.986,1459507504,"274151322000094","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,507100.1,507100.1,18893,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507524,332820.00
04/01/2016 06:45,2,0.000,ALERT,211.03,301.47,59.959,1459507504,"201051344000579","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,360364.1,360364.1,4790,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507525,332821.00
04/01/2016 06:45,2,0.000,ALERT,209.90,298.17,59.912,1459507504,"201051344000890","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,356672.6,356672.6,29220,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507527,332822.00
04/01/2016 06:45,2,0.000,ALERT,210.35,298.17,59.965,1459507504,"201051344000438","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,358784.0,358784.0,29217,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507529,332823.00
04/01/2016 06:45,2,0.000,ALERT,210.57,297.87,59.954,1459507504,"201051344000417","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,352329.7,352329.7,29371,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507531,332824.00
04/01/2016 06:45,2,0.000,ALERT,210.57,299.97,59.938,1459507504,"274151322000083","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,625703.7,625703.7,18206,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507533,332825.00
04/01/2016 06:45,2,0.000,ALERT,211.03,299.07,59.954,1459507504,"274151322000076","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,666091.3,666091.3,18214,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507535,332826.00
04/01/2016 06:45,2,0.000,ALERT,211.03,301.77,59.965,1459507504,"201051344000868","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,345896.8,345896.8,24459,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507537,332827.00
04/01/2016 06:45,2,0.000,ALERT,210.57,300.57,59.944,1459507504,"274151322000095","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,659489.8,659489.8,18106,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507538,332828.00
04/01/2016 06:45,2,0.000,ALERT,211.03,300.87,59.933,1459507504,"201051344000988","219011344069620",0.00,3.30,0,295.16,302.07,0.0,0.0,0.000,343731.5,343731.5,24740,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507540,332829.00
04/01/2016 06:45,2,0.000,ALERT,209.90,296.96,59.970,1459507504,"201051344001025","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,356226.1,356226.1,29271,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459507542,332830.00
04/01/2016 06:45,2,0.000,ALERT,211.03,300.87,59.965,1459507504,"201051344000458","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,353840.8,353840.8,24669,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507544,332831.00
04/01/2016 06:45,2,0.000,ALERT,211.70,300.87,59.959,1459507504,"201051344000853","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,352179.3,352179.3,24264,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507546,332832.00
04/01/2016 06:45,2,0.000,ALERT,210.57,298.17,59.965,1459507504,"201051344000685","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,358481.3,358481.3,29091,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507547,332833.00
04/01/2016 06:45,2,0.000,ALERT,210.57,297.87,59.954,1459507504,"201051344000917","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,355574.6,355574.6,29094,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507549,332834.00
04/01/2016 06:45,2,0.000,ALERT,210.57,298.77,59.970,1459507504,"201051344001145","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,360833.9,360833.9,28953,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507551,332835.00
