ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 06:45,2,0.000,ALERT,210.35,297.57,60.007,1459507504,"201051344000651","219011344069620",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,352591.9,352591.9,29321,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507553,332836.00
04/01/2016 06:45,2,0.000,ALERT,210.35,299.07,59.959,1459507504,"274151322000088","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,606407.1,606407.1,17901,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507555,332837.00
04/01/2016 06:45,2,0.000,ALERT,211.48,298.77,59.959,1459507504,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,507294.2,507294.2,19065,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459507556,332838.00
04/01/2016 06:45,2,0.000,ALERT,210.12,298.47,60.018,1459507504,"201051344001135","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,349028.4,349028.4,29282,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507558,332839.00
04/01/2016 06:45,2,0.000,ALERT,211.03,301.77,59.965,1459507504,"201051344000594","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,356201.1,356201.1,24702,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507560,332840.00
04/01/2016 06:45,2,0.000,ALERT,210.57,298.17,59.965,1459507504,"201051344001203","219011344069620",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,355413.1,355413.1,29275,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459507562,332841.00
04/01/2016 06:45,2,0.000,ALERT,210.57,299.67,59.965,1459507504,"274151322000054","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,620049.3,620049.3,17927,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507564,332842.00
04/01/2016 06:45,2,0.000,ALERT,211.48,300.57,59.965,1459507504,"201051344000867","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,344976.1,344976.1,24706,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507566,332843.00
04/01/2016 06:45,2,0.000,ALERT,210.35,298.47,59.970,1459507504,"201051344001093","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,354310.5,354310.5,29153,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459507567,332844.00
04/01/2016 06:45,2,0.000,ALERT,211.03,300.87,59.991,1459507504,"201051344000900","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,360340.9,360340.9,24105,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459507569,332845.00
04/01/2016 06:45,2,0.000,ALERT,211.25,300.27,59.991,1459507504,"201051344000648","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,353039.0,353039.0,24406,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507571,332846.00
04/01/2016 06:45,2,0.000,ALERT,211.03,301.47,59.975,1459507504,"201051344000569","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,361770.7,361770.7,24041,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459507573,332847.00
04/01/2016 06:45,2,0.000,ALERT,211.25,301.17,59.965,1459507504,"201051344000983","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,353617.0,353617.0,24507,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459507575,332848.00
04/01/2016 06:45,2,0.000,ALERT,211.25,300.87,59.970,1459507504,"201051344001158","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,348924.1,348924.1,24750,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507576,332849.00
04/01/2016 06:45,2,0.000,ALERT,211.70,301.47,60.007,1459507504,"201051344000576","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,354835.8,354835.8,24177,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507578,332850.00
04/01/2016 06:45,2,0.000,ALERT,210.80,299.07,60.007,1459507504,"274151322000087","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,594466.0,594466.0,17995,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459507580,332851.00
04/01/2016 07:00,2,0.000,ALERT,211.25,299.67,60.034,1459508403,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,354476.4,354476.4,24322,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508405,332852.00
04/01/2016 07:00,2,0.000,ALERT,210.35,298.47,60.007,1459508403,"274151322000085","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,622941.3,622941.3,17941,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508407,332853.00
04/01/2016 07:00,2,0.000,ALERT,211.25,299.07,59.991,1459508403,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,345366.8,345366.8,24772,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508409,332854.00
04/01/2016 07:00,2,0.000,ALERT,210.80,299.37,59.991,1459508403,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,346838.6,346838.6,24726,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508411,332855.00
04/01/2016 07:00,2,0.000,ALERT,210.12,298.77,59.986,1459508403,"201051344000646","219011344069620",0.00,2.50,0,295.76,300.87,0.0,0.0,0.000,350694.5,350694.5,29283,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508413,332856.00
04/01/2016 07:00,2,0.000,ALERT,210.35,299.37,59.986,1459508403,"274151322000052","219011344069620",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,631560.1,631560.1,18156,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508414,332857.00
04/01/2016 07:00,2,0.000,ALERT,210.35,298.77,59.975,1459508403,"201051344000585","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,356263.7,356263.7,29293,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459508416,332858.00
04/01/2016 07:00,2,0.000,ALERT,210.12,298.77,59.975,1459508403,"201051344001230","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,354630.3,354630.3,29080,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459508418,332859.00
04/01/2016 07:00,2,0.000,ALERT,211.03,299.67,59.970,1459508403,"201051344000582","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,348118.4,348118.4,29261,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508420,332860.00
04/01/2016 07:00,2,0.000,ALERT,210.12,298.77,59.975,1459508403,"201051344000955","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,359312.7,359312.7,29198,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508422,332861.00
04/01/2016 07:00,2,0.000,ALERT,210.57,298.17,59.970,1459508403,"274151322000094","219011344069620",0.00,3.00,0,297.26,302.68,0.0,0.0,0.000,507100.1,507100.1,18895,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508423,332862.00
04/01/2016 07:00,2,0.000,ALERT,210.80,300.27,59.975,1459508403,"201051344000579","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,360364.1,360364.1,4792,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508425,332863.00
04/01/2016 07:00,2,0.000,ALERT,210.12,299.07,59.970,1459508403,"201051344000890","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,356672.6,356672.6,29222,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508427,332864.00
04/01/2016 07:00,2,0.000,ALERT,210.35,298.47,59.970,1459508403,"201051344000438","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,358784.0,358784.0,29219,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508429,332865.00
04/01/2016 07:00,2,0.000,ALERT,210.80,298.47,59.970,1459508403,"201051344000417","219011344069620",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,352329.7,352329.7,29373,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459508431,332866.00
04/01/2016 07:00,2,0.000,ALERT,210.57,299.37,59.959,1459508403,"274151322000083","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,625703.7,625703.7,18208,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459508432,332867.00
04/01/2016 07:00,2,0.000,ALERT,211.03,298.77,59.965,1459508403,"274151322000076","219011344069620",0.00,3.30,0,297.57,303.58,0.0,0.0,0.000,666091.3,666091.3,18216,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508434,332868.00
04/01/2016 07:00,2,0.000,ALERT,210.80,300.57,59.922,1459508403,"201051344000868","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,345896.8,345896.8,24461,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508436,332869.00
04/01/2016 07:00,2,0.000,ALERT,210.35,299.67,59.944,1459508403,"274151322000095","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,659489.8,659489.8,18108,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508438,332870.00
04/01/2016 07:00,2,0.000,ALERT,210.35,299.37,59.981,1459508403,"201051344000988","219011344069620",0.00,3.30,0,296.06,302.37,0.0,0.0,0.000,343731.5,343731.5,24742,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508439,332871.00
04/01/2016 07:00,2,0.000,ALERT,210.12,297.87,59.965,1459508403,"201051344001025","219011344069620",0.00,2.50,0,295.46,301.47,0.0,0.0,0.000,356226.1,356226.1,29273,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459508441,332872.00
04/01/2016 07:00,2,0.000,ALERT,210.35,299.37,59.991,1459508403,"201051344000458","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,353840.8,353840.8,24671,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508443,332873.00
04/01/2016 07:00,2,0.000,ALERT,211.03,299.37,59.922,1459508403,"201051344000853","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,352179.3,352179.3,24266,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459508445,332874.00
04/01/2016 07:00,2,0.000,ALERT,210.80,298.77,59.954,1459508403,"201051344000685","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,358481.3,358481.3,29093,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459508447,332875.00
04/01/2016 07:00,2,0.000,ALERT,210.35,297.87,59.959,1459508403,"201051344000917","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,355574.6,355574.6,29096,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459508448,332876.00
04/01/2016 07:00,2,0.000,ALERT,210.57,298.77,59.991,1459508403,"201051344001145","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,360833.9,360833.9,28955,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508450,332877.00
04/01/2016 07:00,2,0.000,ALERT,210.35,298.17,59.975,1459508403,"201051344000651","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,352591.9,352591.9,29323,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508452,332878.00
04/01/2016 07:00,2,0.000,ALERT,210.12,298.47,59.959,1459508403,"274151322000088","219011344069620",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,606407.1,606407.1,17903,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508454,332879.00
04/01/2016 07:00,2,0.000,ALERT,210.80,297.87,59.944,1459508403,"274151322000068","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,507294.2,507294.2,19067,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459508456,332880.00
04/01/2016 07:00,2,0.000,ALERT,210.12,298.77,59.965,1459508403,"201051344001135","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,349028.4,349028.4,29284,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508458,332881.00
04/01/2016 07:00,2,0.000,ALERT,210.12,299.97,59.959,1459508403,"201051344000594","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,356201.1,356201.1,24704,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508459,332882.00
04/01/2016 07:00,2,0.000,ALERT,210.57,298.47,59.970,1459508403,"201051344001203","219011344069620",0.00,2.50,0,296.36,302.68,0.0,0.0,0.000,355413.1,355413.1,29277,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508461,332883.00
04/01/2016 07:00,2,0.000,ALERT,210.12,298.17,59.954,1459508403,"274151322000054","219011344069620",0.00,4.00,0,297.57,302.98,0.0,0.0,0.000,620049.3,620049.3,17929,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508463,332884.00
04/01/2016 07:00,2,0.000,ALERT,210.80,299.07,59.970,1459508403,"201051344000867","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,344976.1,344976.1,24708,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459508465,332885.00
04/01/2016 07:00,2,0.000,ALERT,210.35,298.77,59.970,1459508403,"201051344001093","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,354310.5,354310.5,29155,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508467,332886.00
04/01/2016 07:00,2,0.000,ALERT,210.35,299.67,59.965,1459508403,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,360340.9,360340.9,24107,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508468,332887.00
04/01/2016 07:00,2,0.000,ALERT,210.80,298.77,59.965,1459508403,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,353039.0,353039.0,24408,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508470,332888.00
04/01/2016 07:00,2,0.000,ALERT,210.57,299.97,59.970,1459508403,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,361770.7,361770.7,24043,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508472,332889.00
04/01/2016 07:00,2,0.000,ALERT,210.57,299.67,59.944,1459508403,"201051344000983","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,353617.0,353617.0,24509,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508474,332890.00
04/01/2016 07:00,2,0.000,ALERT,210.57,299.37,59.959,1459508403,"201051344001158","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,348924.1,348924.1,24752,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508476,332891.00
04/01/2016 07:00,2,0.000,ALERT,211.03,299.97,59.933,1459508403,"201051344000576","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,354835.8,354835.8,24179,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459508477,332892.00
04/01/2016 07:00,2,0.000,ALERT,210.35,298.47,59.965,1459508403,"274151322000087","219011344069620",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,594466.0,594466.0,17997,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459508479,332893.00
04/01/2016 07:15,2,0.000,ALERT,211.70,300.87,59.954,1459509303,"201051344000645","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,354476.4,354476.4,24324,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459509305,332894.00
04/01/2016 07:15,2,0.000,ALERT,210.57,298.77,59.981,1459509303,"274151322000085","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,622941.3,622941.3,17943,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509307,332895.00
04/01/2016 07:15,2,0.000,ALERT,211.93,300.27,59.954,1459509303,"201051344000633","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,345366.8,345366.8,24774,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509309,332896.00
04/01/2016 07:15,2,0.000,ALERT,211.25,300.57,59.981,1459509303,"201051344000469","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,346838.6,346838.6,24728,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509311,332897.00
04/01/2016 07:15,2,0.000,ALERT,210.35,298.77,59.996,1459509303,"201051344000646","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,350694.5,350694.5,29285,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509312,332898.00
04/01/2016 07:15,2,0.000,ALERT,210.12,298.77,59.944,1459509303,"274151322000052","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,631560.1,631560.1,18158,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509314,332899.00
04/01/2016 07:15,2,0.000,ALERT,210.57,298.77,59.965,1459509303,"201051344000585","219011344069620",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,356263.7,356263.7,29295,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509316,332900.00
04/01/2016 07:15,2,0.000,ALERT,210.35,298.77,59.928,1459509303,"201051344001230","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,354630.3,354630.3,29082,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509318,332901.00
04/01/2016 07:15,2,0.000,ALERT,210.80,299.67,59.965,1459509303,"201051344000582","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,348118.4,348118.4,29263,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509320,332902.00
04/01/2016 07:15,2,0.000,ALERT,210.12,298.77,59.917,1459509303,"201051344000955","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,359312.7,359312.7,29200,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509322,332903.00
04/01/2016 07:15,2,0.000,ALERT,210.35,298.17,59.991,1459509303,"274151322000094","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,507100.1,507100.1,18897,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509324,332904.00
04/01/2016 07:15,2,0.000,ALERT,211.25,301.17,59.949,1459509303,"201051344000579","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,360364.1,360364.1,4794,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509325,332905.00
04/01/2016 07:15,2,0.000,ALERT,210.57,299.37,59.949,1459509303,"201051344000890","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,356672.6,356672.6,29224,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459509327,332906.00
04/01/2016 07:15,2,0.000,ALERT,210.57,298.77,59.938,1459509303,"201051344000438","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,358784.0,358784.0,29221,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509329,332907.00
04/01/2016 07:15,2,0.000,ALERT,210.80,298.17,59.928,1459509303,"201051344000417","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,352329.7,352329.7,29375,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459509331,332908.00
04/01/2016 07:15,2,0.000,ALERT,210.57,298.77,59.944,1459509303,"274151322000083","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,625703.7,625703.7,18210,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459509332,332909.00
04/01/2016 07:15,2,0.000,ALERT,210.80,298.47,59.944,1459509303,"274151322000076","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,666091.3,666091.3,18218,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509334,332910.00
04/01/2016 07:15,2,0.000,ALERT,211.25,301.17,59.954,1459509303,"201051344000868","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,345896.8,345896.8,24463,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459509336,332911.00
04/01/2016 07:15,2,0.000,ALERT,210.35,299.67,59.922,1459509303,"274151322000095","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,659489.8,659489.8,18110,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459509338,332912.00
04/01/2016 07:15,2,0.000,ALERT,211.25,300.57,59.938,1459509303,"201051344000988","219011344069620",0.00,3.00,0,295.16,302.07,0.0,0.0,0.000,343731.5,343731.5,24744,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509340,332913.00
04/01/2016 07:15,2,0.000,ALERT,210.57,298.47,59.954,1459509303,"201051344001025","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,356226.1,356226.1,29275,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509342,332914.00
04/01/2016 07:15,2,0.000,ALERT,211.25,300.87,59.954,1459509303,"201051344000458","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,353840.8,353840.8,24673,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509343,332915.00
04/01/2016 07:15,2,0.000,ALERT,211.70,300.27,59.959,1459509303,"201051344000853","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,352179.3,352179.3,24268,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459509345,332916.00
04/01/2016 07:15,2,0.000,ALERT,211.03,299.07,59.965,1459509303,"201051344000685","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,358481.3,358481.3,29095,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459509347,332917.00
04/01/2016 07:15,2,0.000,ALERT,210.80,298.47,59.965,1459509303,"201051344000917","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,355574.6,355574.6,29098,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509349,332918.00
04/01/2016 07:15,2,0.000,ALERT,210.80,299.37,59.965,1459509303,"201051344001145","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,360833.9,360833.9,28957,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509351,332919.00
04/01/2016 07:15,2,0.000,ALERT,210.57,298.17,59.959,1459509303,"201051344000651","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,352591.9,352591.9,29325,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459509352,332920.00
04/01/2016 07:15,2,0.000,ALERT,209.90,298.17,59.959,1459509303,"274151322000088","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,606407.1,606407.1,17905,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509354,332921.00
04/01/2016 07:15,2,0.000,ALERT,210.80,297.87,59.928,1459509303,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,507294.2,507294.2,19069,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509356,332922.00
04/01/2016 07:15,2,0.000,ALERT,210.35,298.77,59.944,1459509303,"201051344001135","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,349028.4,349028.4,29286,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509358,332923.00
04/01/2016 07:15,2,0.000,ALERT,210.80,301.17,59.907,1459509303,"201051344000594","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,356201.1,356201.1,24706,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509360,332924.00
04/01/2016 07:15,2,0.000,ALERT,210.57,298.47,59.954,1459509303,"201051344001203","219011344069620",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,355413.1,355413.1,29279,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459509361,332925.00
04/01/2016 07:15,2,0.000,ALERT,209.90,299.37,59.949,1459509303,"274151322000054","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,620049.3,620049.3,17931,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459509363,332926.00
04/01/2016 07:15,2,0.000,ALERT,211.48,299.97,59.933,1459509303,"201051344000867","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,344976.1,344976.1,24710,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509365,332927.00
04/01/2016 07:15,2,0.000,ALERT,210.57,298.47,59.954,1459509303,"201051344001093","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,354310.5,354310.5,29157,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509367,332928.00
04/01/2016 07:15,2,0.000,ALERT,211.03,300.27,59.954,1459509303,"201051344000900","219011344069620",0.00,2.50,0,297.26,302.37,0.0,0.0,0.000,360340.9,360340.9,24109,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509369,332929.00
04/01/2016 07:15,2,0.000,ALERT,211.25,299.67,59.959,1459509303,"201051344000648","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,353039.0,353039.0,24410,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459509371,332930.00
04/01/2016 07:15,2,0.000,ALERT,211.03,300.87,59.917,1459509303,"201051344000569","219011344069620",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,361770.7,361770.7,24045,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459509372,332931.00
04/01/2016 07:15,2,0.000,ALERT,211.03,300.27,59.949,1459509303,"201051344000983","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,353617.0,353617.0,24511,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509374,332932.00
04/01/2016 07:15,2,0.000,ALERT,211.25,299.97,59.949,1459509303,"201051344001158","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,348924.1,348924.1,24754,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459509376,332933.00
04/01/2016 07:15,2,0.000,ALERT,211.70,300.87,59.949,1459509303,"201051344000576","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,354835.8,354835.8,24181,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509378,332934.00
04/01/2016 07:15,2,0.000,ALERT,210.12,296.96,59.970,1459509303,"274151322000087","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,594466.0,594466.0,17999,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459509380,332935.00
04/01/2016 07:30,2,0.000,ALERT,211.48,300.27,59.996,1459510204,"201051344000645","219011344069620",0.00,3.00,0,296.36,302.68,0.0,0.0,0.000,354476.4,354476.4,24326,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510206,332936.00
04/01/2016 07:30,2,0.000,ALERT,210.12,298.17,59.986,1459510204,"274151322000085","219011344069620",0.00,3.30,0,294.86,300.57,0.0,0.0,0.000,622941.3,622941.3,17945,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510208,332937.00
04/01/2016 07:30,2,0.000,ALERT,211.48,299.97,60.002,1459510204,"201051344000633","219011344069620",0.00,2.50,0,294.56,301.77,0.0,0.0,0.000,345366.8,345366.8,24776,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510210,332938.00
04/01/2016 07:30,2,0.000,ALERT,211.03,300.27,59.986,1459510204,"201051344000469","219011344069620",0.00,1.50,0,295.46,302.07,0.0,0.0,0.000,346838.6,346838.6,24730,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510212,332939.00
04/01/2016 07:30,2,0.000,ALERT,209.67,298.17,59.986,1459510204,"201051344000646","219011344069620",0.00,2.50,0,294.26,300.57,0.0,0.0,0.000,350694.5,350694.5,29287,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459510213,332940.00
04/01/2016 07:30,2,0.000,ALERT,209.90,298.17,59.996,1459510204,"274151322000052","219011344069620",0.00,3.30,0,294.86,300.57,0.0,0.0,0.000,631560.1,631560.1,18160,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510215,332941.00
04/01/2016 07:30,2,0.000,ALERT,210.12,298.17,59.991,1459510204,"201051344000585","219011344069620",0.00,3.30,0,293.96,300.57,0.0,0.0,0.000,356263.7,356263.7,29297,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510217,332942.00
04/01/2016 07:30,2,0.000,ALERT,209.90,298.47,59.986,1459510204,"201051344001230","219011344069620",0.00,3.00,0,294.86,300.87,0.0,0.0,0.000,354630.3,354630.3,29084,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510219,332943.00
04/01/2016 07:30,2,0.000,ALERT,210.57,299.67,59.986,1459510204,"201051344000582","219011344069620",0.00,2.50,0,295.46,301.47,0.0,0.0,0.000,348118.4,348118.4,29265,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510221,332944.00
04/01/2016 07:30,2,0.000,ALERT,209.90,298.47,59.991,1459510204,"201051344000955","219011344069620",0.00,3.00,0,294.26,300.57,0.0,0.0,0.000,359312.7,359312.7,29202,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510222,332945.00
04/01/2016 07:30,2,0.000,ALERT,210.12,297.87,59.986,1459510204,"274151322000094","219011344069620",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,507100.1,507100.1,18899,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510224,332946.00
04/01/2016 07:30,2,0.000,ALERT,211.03,301.17,59.991,1459510204,"201051344000579","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,360364.1,360364.1,4796,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510226,332947.00
04/01/2016 07:30,2,0.000,ALERT,209.90,298.77,59.981,1459510204,"201051344000890","219011344069620",0.00,3.30,0,294.86,301.47,0.0,0.0,0.000,356672.6,356672.6,29226,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510228,332948.00
04/01/2016 07:30,2,0.000,ALERT,210.12,298.47,59.986,1459510204,"201051344000438","219011344069620",0.00,2.50,0,294.56,300.87,0.0,0.0,0.000,358784.0,358784.0,29223,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510230,332949.00
04/01/2016 07:30,2,0.000,ALERT,210.35,297.87,59.986,1459510204,"201051344000417","219011344069620",0.00,3.00,0,293.96,299.97,0.0,0.0,0.000,352329.7,352329.7,29377,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510231,332950.00
04/01/2016 07:30,2,0.000,ALERT,210.35,298.47,60.012,1459510204,"274151322000083","219011344069620",0.00,3.30,0,295.46,300.57,0.0,0.0,0.000,625703.7,625703.7,18212,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459510233,332951.00
04/01/2016 07:30,2,0.000,ALERT,210.80,298.77,59.981,1459510204,"274151322000076","219011344069620",0.00,3.30,0,295.16,300.87,0.0,0.0,0.000,666091.3,666091.3,18220,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510235,332952.00
04/01/2016 07:30,2,0.000,ALERT,211.03,300.87,59.981,1459510204,"201051344000868","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,345896.8,345896.8,24465,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459510237,332953.00
04/01/2016 07:30,2,0.000,ALERT,210.12,299.37,59.991,1459510204,"274151322000095","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,659489.8,659489.8,18112,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510239,332954.00
04/01/2016 07:30,2,0.000,ALERT,210.80,300.27,59.981,1459510204,"201051344000988","219011344069620",0.00,3.00,0,293.96,302.07,0.0,0.0,0.000,343731.5,343731.5,24746,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459510241,332955.00
04/01/2016 07:30,2,0.000,ALERT,209.90,297.87,59.991,1459510204,"201051344001025","219011344069620",0.00,2.00,0,293.66,301.17,0.0,0.0,0.000,356226.1,356226.1,29277,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510243,332956.00
04/01/2016 07:30,2,0.000,ALERT,210.80,300.57,59.991,1459510204,"201051344000458","219011344069620",0.00,3.70,0,296.36,302.98,0.0,0.0,0.000,353840.8,353840.8,24675,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510244,332957.00
04/01/2016 07:30,2,0.000,ALERT,211.48,300.27,59.991,1459510204,"201051344000853","219011344069620",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,352179.3,352179.3,24270,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510246,332958.00
04/01/2016 07:30,2,0.000,ALERT,210.57,298.47,59.996,1459510204,"201051344000685","219011344069620",0.00,3.00,0,294.56,300.57,0.0,0.0,0.000,358481.3,358481.3,29097,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510248,332959.00
04/01/2016 07:30,2,0.000,ALERT,210.35,298.17,59.991,1459510204,"201051344000917","219011344069620",0.00,4.00,0,293.36,299.97,0.0,0.0,0.000,355574.6,355574.6,29100,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510250,332960.00
04/01/2016 07:30,2,0.000,ALERT,210.35,298.77,59.991,1459510204,"201051344001145","219011344069620",0.00,3.00,0,294.56,301.17,0.0,0.0,0.000,360833.9,360833.9,28959,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510252,332961.00
04/01/2016 07:30,2,0.000,ALERT,210.12,297.87,59.996,1459510204,"201051344000651","219011344069620",0.00,1.50,0,293.66,300.27,0.0,0.0,0.000,352591.9,352591.9,29327,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459510253,332962.00
04/01/2016 07:30,2,0.000,ALERT,209.67,298.47,60.002,1459510204,"274151322000088","219011344069620",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,606407.1,606407.1,17907,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510255,332963.00
04/01/2016 07:30,2,0.000,ALERT,210.57,297.87,60.002,1459510204,"274151322000068","219011344069620",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,507294.2,507294.2,19071,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510257,332964.00
04/01/2016 07:30,2,0.000,ALERT,209.90,298.47,59.996,1459510204,"201051344001135","219011344069620",0.00,3.00,0,294.26,301.17,0.0,0.0,0.000,349028.4,349028.4,29288,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510259,332965.00
04/01/2016 07:30,2,0.000,ALERT,210.57,300.87,59.975,1459510204,"201051344000594","219011344069620",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,356201.1,356201.1,24708,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510260,332966.00
04/01/2016 07:30,2,0.000,ALERT,210.12,298.47,60.028,1459510204,"201051344001203","219011344069620",0.00,2.50,0,294.26,302.07,0.0,0.0,0.000,355413.1,355413.1,29281,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510262,332967.00
04/01/2016 07:30,2,0.000,ALERT,209.90,299.07,59.981,1459510204,"274151322000054","219011344069620",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,620049.3,620049.3,17933,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510264,332968.00
04/01/2016 07:30,2,0.000,ALERT,211.25,299.97,59.986,1459510204,"201051344000867","219011344069620",0.00,3.30,0,295.76,302.37,0.0,0.0,0.000,344976.1,344976.1,24712,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459510266,332969.00
04/01/2016 07:30,2,0.000,ALERT,210.12,298.47,59.986,1459510204,"201051344001093","219011344069620",0.00,3.70,0,294.26,300.57,0.0,0.0,0.000,354310.5,354310.5,29159,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459510268,332970.00
04/01/2016 07:30,2,0.000,ALERT,210.80,300.57,59.981,1459510204,"201051344000900","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,360340.9,360340.9,24111,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510269,332971.00
04/01/2016 07:30,2,0.000,ALERT,211.03,299.37,59.996,1459510204,"201051344000648","219011344069620",0.00,2.00,0,295.76,302.07,0.0,0.0,0.000,353039.0,353039.0,24412,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459510271,332972.00
04/01/2016 07:30,2,0.000,ALERT,211.03,301.17,60.034,1459510204,"201051344000569","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,361770.7,361770.7,24047,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510273,332973.00
04/01/2016 07:30,2,0.000,ALERT,211.03,300.57,60.012,1459510204,"201051344000983","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,353617.0,353617.0,24513,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459510275,332974.00
04/01/2016 07:30,2,0.000,ALERT,211.03,300.27,59.991,1459510204,"201051344001158","219011344069620",0.00,2.00,0,295.76,301.77,0.0,0.0,0.000,348924.1,348924.1,24756,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459510277,332975.00
04/01/2016 07:30,2,0.000,ALERT,211.48,300.87,59.986,1459510204,"201051344000576","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,354835.8,354835.8,24183,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459510279,332976.00
04/01/2016 07:30,2,0.000,ALERT,210.35,297.57,59.986,1459510204,"274151322000087","219011344069620",0.00,4.00,0,293.96,299.37,0.0,0.0,0.000,594466.0,594466.0,18001,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459510280,332977.00
04/01/2016 07:45,2,0.000,ALERT,211.25,300.27,59.981,1459511104,"201051344000645","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,354476.4,354476.4,24328,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511106,332978.00
04/01/2016 07:45,2,0.000,ALERT,210.35,298.47,59.981,1459511104,"274151322000085","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,622941.3,622941.3,17947,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511108,332979.00
04/01/2016 07:45,2,0.000,ALERT,211.70,300.27,59.981,1459511104,"201051344000633","219011344069620",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,345366.8,345366.8,24778,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511109,332980.00
