ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 07:45,2,0.000,ALERT,211.25,300.57,59.986,1459511104,"201051344000469","219011344069620",0.00,1.50,0,297.26,302.37,0.0,0.0,0.000,346838.6,346838.6,24732,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511111,332981.00
04/01/2016 07:45,2,0.000,ALERT,209.90,299.37,59.975,1459511104,"201051344000646","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,350694.5,350694.5,29289,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511113,332982.00
04/01/2016 07:45,2,0.000,ALERT,209.90,298.17,59.970,1459511104,"274151322000052","219011344069620",0.00,3.30,0,296.06,300.87,0.0,0.0,0.000,631560.1,631560.1,18162,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511115,332983.00
04/01/2016 07:45,2,0.000,ALERT,210.12,299.07,59.933,1459511104,"201051344000585","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,356263.7,356263.7,29299,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511117,332984.00
04/01/2016 07:45,2,0.000,ALERT,210.12,299.37,59.970,1459511104,"201051344001230","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,354630.3,354630.3,29086,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459511118,332985.00
04/01/2016 07:45,2,0.000,ALERT,210.57,299.67,59.975,1459511104,"201051344000582","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,348118.4,348118.4,29267,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511120,332986.00
04/01/2016 07:45,2,0.000,ALERT,209.67,299.07,59.975,1459511104,"201051344000955","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,359312.7,359312.7,29204,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511122,332987.00
04/01/2016 07:45,2,0.000,ALERT,210.35,297.87,59.970,1459511104,"274151322000094","219011344069620",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,507100.1,507100.1,18901,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511124,332988.00
04/01/2016 07:45,2,0.000,ALERT,211.03,301.17,60.018,1459511104,"201051344000579","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,360364.1,360364.1,4798,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459511126,332989.00
04/01/2016 07:45,2,0.000,ALERT,209.90,299.67,59.986,1459511104,"201051344000890","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,356672.6,356672.6,29228,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511127,332990.00
04/01/2016 07:45,2,0.000,ALERT,210.12,298.77,59.986,1459511104,"201051344000438","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,358784.0,358784.0,29225,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511129,332991.00
04/01/2016 07:45,2,0.000,ALERT,210.12,298.17,59.996,1459511104,"201051344000417","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,352329.7,352329.7,29379,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511131,332992.00
04/01/2016 07:45,2,0.000,ALERT,210.57,299.07,59.996,1459511104,"274151322000083","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,625703.7,625703.7,18214,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511133,332993.00
04/01/2016 07:45,2,0.000,ALERT,211.03,298.77,60.018,1459511104,"274151322000076","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,666091.3,666091.3,18222,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511134,332994.00
04/01/2016 07:45,2,0.000,ALERT,211.03,301.17,60.044,1459511104,"201051344000868","219011344069620",0.00,2.50,0,298.47,303.58,0.0,0.0,0.000,345896.8,345896.8,24467,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511136,332995.00
04/01/2016 07:45,2,0.000,ALERT,210.35,299.97,60.028,1459511104,"274151322000095","219011344069620",0.00,2.50,0,297.87,301.17,0.0,0.0,0.000,659489.8,659489.8,18114,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511138,332996.00
04/01/2016 07:45,2,0.000,ALERT,211.03,300.57,59.996,1459511104,"201051344000988","219011344069620",0.00,2.50,0,296.06,302.37,0.0,0.0,0.000,343731.5,343731.5,24748,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511140,332997.00
04/01/2016 07:45,2,0.000,ALERT,209.90,298.47,60.002,1459511104,"201051344001025","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,356226.1,356226.1,29279,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511142,332998.00
04/01/2016 07:45,2,0.000,ALERT,211.03,300.87,59.991,1459511104,"201051344000458","219011344069620",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,353840.8,353840.8,24677,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511144,332999.00
04/01/2016 07:45,2,0.000,ALERT,211.70,300.57,59.996,1459511104,"201051344000853","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,352179.3,352179.3,24272,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511145,333000.00
04/01/2016 07:45,2,0.000,ALERT,210.57,299.07,59.996,1459511104,"201051344000685","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,358481.3,358481.3,29099,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511147,333001.00
04/01/2016 07:45,2,0.000,ALERT,210.35,298.47,60.007,1459511104,"201051344000917","219011344069620",0.00,3.70,0,295.16,299.67,0.0,0.0,0.000,355574.6,355574.6,29102,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511149,333002.00
04/01/2016 07:45,2,0.000,ALERT,210.35,299.37,59.975,1459511104,"201051344001145","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,360833.9,360833.9,28961,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511151,333003.00
04/01/2016 07:45,2,0.000,ALERT,210.12,298.47,60.002,1459511104,"201051344000651","219011344069620",0.00,1.50,0,296.36,299.67,0.0,0.0,0.000,352591.9,352591.9,29329,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511152,333004.00
04/01/2016 07:45,2,0.000,ALERT,209.67,298.17,59.970,1459511104,"274151322000088","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,606407.1,606407.1,17909,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511154,333005.00
04/01/2016 07:45,2,0.000,ALERT,211.03,297.87,60.007,1459511104,"274151322000068","219011344069620",0.00,3.70,0,296.36,299.67,0.0,0.0,0.000,507294.2,507294.2,19073,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511156,333006.00
04/01/2016 07:45,2,0.000,ALERT,209.90,299.07,60.007,1459511104,"201051344001135","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,349028.4,349028.4,29290,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511158,333007.00
04/01/2016 07:45,2,0.000,ALERT,210.80,301.17,60.012,1459511104,"201051344000594","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,356201.1,356201.1,24710,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459511160,333008.00
04/01/2016 07:45,2,0.000,ALERT,210.12,298.77,60.002,1459511104,"201051344001203","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,355413.1,355413.1,29283,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511162,333009.00
04/01/2016 07:45,2,0.000,ALERT,210.35,299.07,59.991,1459511104,"274151322000054","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,620049.3,620049.3,17935,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511164,333010.00
04/01/2016 07:45,2,0.000,ALERT,211.25,299.97,59.996,1459511104,"201051344000867","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,344976.1,344976.1,24714,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459511165,333011.00
04/01/2016 07:45,2,0.000,ALERT,210.12,298.77,59.954,1459511104,"201051344001093","219011344069620",0.00,3.30,0,296.66,299.97,0.0,0.0,0.000,354310.5,354310.5,29161,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511167,333012.00
04/01/2016 07:45,2,0.000,ALERT,211.03,300.87,59.970,1459511104,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,360340.9,360340.9,24113,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511169,333013.00
04/01/2016 07:45,2,0.000,ALERT,211.25,299.97,60.028,1459511104,"201051344000648","219011344069620",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,353039.0,353039.0,24414,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511171,333014.00
04/01/2016 07:45,2,0.000,ALERT,211.03,301.17,60.002,1459511104,"201051344000569","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,361770.7,361770.7,24049,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459511173,333015.00
04/01/2016 07:45,2,0.000,ALERT,211.03,300.87,59.986,1459511104,"201051344000983","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,353617.0,353617.0,24515,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511175,333016.00
04/01/2016 07:45,2,0.000,ALERT,211.25,300.27,60.012,1459511104,"201051344001158","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,348924.1,348924.1,24758,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511176,333017.00
04/01/2016 07:45,2,0.000,ALERT,211.70,301.17,59.949,1459511104,"201051344000576","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,354835.8,354835.8,24185,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459511178,333018.00
04/01/2016 07:45,2,0.000,ALERT,210.35,297.87,59.991,1459511104,"274151322000087","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,594466.0,594466.0,18003,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459511180,333019.00
04/01/2016 08:00,2,0.137,ALERT,211.48,301.47,59.965,1459512003,"201051344000645","219011344069620",21.09,3.00,0,298.47,302.98,2.9,0.9,0.000,354476.5,354476.5,24330,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1459512005,333020.00
04/01/2016 08:00,2,0.062,ALERT,209.67,298.17,59.949,1459512003,"274151322000085","219011344069620",20.95,3.70,0,296.36,302.07,1.3,0.0,0.000,622941.3,622941.3,17949,0,0,0,L,1151911521,0,120.88,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1459512007,333021.00
04/01/2016 08:00,2,0.148,ALERT,211.48,300.87,59.981,1459512003,"201051344000633","219011344069620",20.52,2.00,0,296.96,302.37,3.1,1.1,0.000,345366.9,345366.9,24780,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1459512009,333022.00
04/01/2016 08:00,2,0.180,ALERT,211.03,301.17,59.981,1459512003,"201051344000469","219011344069620",20.93,2.00,0,297.87,302.37,3.8,1.8,0.000,346838.8,346838.8,24734,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1459512010,333023.00
04/01/2016 08:00,2,0.143,ALERT,210.12,299.97,59.981,1459512003,"201051344000646","219011344069620",20.14,2.50,0,296.66,301.17,2.9,0.9,0.000,350694.6,350694.6,29291,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1459512012,333024.00
04/01/2016 08:00,2,0.086,ALERT,209.67,299.07,59.954,1459512003,"274151322000052","219011344069620",20.52,3.30,0,296.36,302.68,1.8,0.0,0.000,631560.1,631560.1,18164,0,0,0,L,1151911521,0,119.52,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1459512014,333025.00
04/01/2016 08:00,2,0.145,ALERT,210.57,300.57,59.981,1459512003,"201051344000585","219011344069620",20.20,3.00,0,296.36,301.47,3.0,1.0,0.000,356263.8,356263.8,29301,0,0,0,L,1122011218,0,120.42,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1459512016,333026.00
04/01/2016 08:00,2,0.141,ALERT,210.35,300.27,59.975,1459512003,"201051344001230","219011344069620",18.25,2.50,0,297.26,301.47,2.6,0.6,0.000,354630.4,354630.4,29088,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1459512018,333027.00
04/01/2016 08:00,2,0.160,ALERT,211.03,301.17,59.975,1459512003,"201051344000582","219011344069620",20.69,2.00,0,297.87,302.07,3.4,1.3,0.000,348118.6,348118.6,29269,0,0,0,L,1122011218,0,120.88,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1459512019,333028.00
04/01/2016 08:00,2,0.180,ALERT,210.12,300.27,59.975,1459512003,"201051344000955","219011344069620",19.46,2.50,0,296.96,301.17,3.6,1.5,0.000,359312.9,359312.9,29206,0,0,0,L,1122011218,0,120.20,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1459512021,333029.00
04/01/2016 08:00,2,0.000,ALERT,209.90,297.87,59.965,1459512003,"274151322000094","219011344069620",41.07,2.50,0,296.06,397.66,0.0,0.0,0.000,507100.1,507100.1,18903,0,0,0,L,1151911521,0,120.20,121.55,0100,0,0,0,0,0,0,0,58,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1459512023,333030.00
04/01/2016 08:00,2,0.176,ALERT,211.03,302.37,60.023,1459512003,"201051344000579","219011344069620",20.54,2.50,0,299.37,303.58,3.7,1.6,0.000,360364.3,360364.3,4800,0,0,0,L,1122011218,0,120.42,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1459512025,333031.00
04/01/2016 08:00,2,0.166,ALERT,210.35,300.57,59.981,1459512003,"201051344000890","219011344069620",20.59,3.00,0,297.57,302.37,3.5,1.4,0.000,356672.8,356672.8,29230,0,0,0,L,1122011218,0,120.88,119.97,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1459512027,333032.00
04/01/2016 08:00,2,0.170,ALERT,210.57,299.97,59.965,1459512003,"201051344000438","219011344069620",20.02,2.50,0,296.96,301.47,3.5,1.4,0.000,358784.2,358784.2,29227,0,0,0,L,1122011218,0,121.10,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1459512029,333033.00
04/01/2016 08:00,2,0.209,ALERT,210.57,299.67,59.975,1459512003,"201051344000417","219011344069620",19.96,2.50,0,296.36,300.87,4.3,2.2,0.000,352330.1,352330.1,29381,0,0,0,L,1122011218,0,120.65,120.42,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1459512030,333034.00
04/01/2016 08:00,2,0.062,ALERT,210.12,298.77,59.965,1459512003,"274151322000083","219011344069620",20.50,3.30,0,296.66,302.68,1.3,0.0,0.000,625703.7,625703.7,18216,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1459512032,333035.00
04/01/2016 08:00,2,0.062,ALERT,210.35,298.77,59.965,1459512003,"274151322000076","219011344069620",21.09,3.00,0,296.36,302.37,1.3,0.0,0.000,666091.3,666091.3,18224,0,0,0,L,1151911521,0,120.88,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1459512034,333036.00
04/01/2016 08:00,2,0.141,ALERT,211.03,302.07,59.949,1459512003,"201051344000868","219011344069620",19.78,2.50,0,299.37,303.88,2.8,0.8,0.000,345896.9,345896.9,24469,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1459512036,333037.00
04/01/2016 08:00,2,0.055,ALERT,209.90,299.37,59.970,1459512003,"274151322000095","219011344069620",20.97,2.50,0,297.57,302.98,1.2,0.0,0.000,659489.8,659489.8,18116,0,0,0,L,1151911521,0,120.88,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1459512038,333038.00
04/01/2016 08:00,2,0.125,ALERT,210.80,301.17,59.975,1459512003,"201051344000988","219011344069620",20.54,3.00,0,296.36,302.68,2.6,0.6,0.000,343731.5,343731.5,24750,0,0,0,L,1122011218,0,120.20,121.10,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1459512040,333039.00
04/01/2016 08:00,2,0.137,ALERT,210.12,299.37,59.970,1459512003,"201051344001025","219011344069620",20.65,2.00,0,296.66,301.77,2.9,0.9,0.000,356226.3,356226.3,29281,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1459512041,333040.00
04/01/2016 08:00,2,0.154,ALERT,211.03,301.47,59.970,1459512003,"201051344000458","219011344069620",20.30,3.70,0,299.07,303.58,3.2,1.2,0.000,353841.0,353841.0,24679,0,0,0,L,1122011218,0,120.42,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1459512043,333041.00
04/01/2016 08:00,2,0.133,ALERT,211.70,301.47,59.938,1459512003,"201051344000853","219011344069620",18.75,2.50,0,298.77,302.98,2.5,0.5,0.000,352179.4,352179.4,24274,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1459512045,333042.00
04/01/2016 08:00,2,0.143,ALERT,210.57,299.97,59.933,1459512003,"201051344000685","219011344069620",19.44,2.50,0,296.96,301.47,2.8,0.8,0.000,358481.4,358481.4,29101,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1459512047,333043.00
04/01/2016 08:00,2,0.135,ALERT,210.35,299.37,59.981,1459512003,"201051344000917","219011344069620",18.67,3.70,0,295.76,300.87,2.6,0.6,0.000,355574.7,355574.7,29104,0,0,0,L,1122011218,0,120.65,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1459512049,333044.00
04/01/2016 08:00,2,0.125,ALERT,210.80,300.27,59.981,1459512003,"201051344001145","219011344069620",19.50,3.00,0,297.57,302.07,2.5,0.5,0.000,360833.9,360833.9,28963,0,0,0,L,1122011218,0,120.88,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1459512050,333045.00
04/01/2016 08:00,2,0.166,ALERT,210.57,299.37,59.970,1459512003,"201051344000651","219011344069620",19.70,1.50,0,296.36,300.87,3.3,1.3,0.000,352592.1,352592.1,29331,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1459512052,333046.00
04/01/2016 08:00,2,0.043,ALERT,209.67,298.47,59.981,1459512003,"274151322000088","219011344069620",19.22,3.70,0,296.36,302.07,0.8,0.0,0.000,606407.1,606407.1,17911,0,0,0,L,1151911521,0,120.88,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1459512054,333047.00
04/01/2016 08:00,2,0.008,ALERT,210.57,378.72,59.981,1459512003,"274151322000068","219011344069620",41.27,3.70,0,296.06,403.07,0.0,0.0,0.000,507294.2,507294.2,19075,0,0,0,L,1151911521,0,120.65,121.78,0100,3,0,0,0,0,0,0,62,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1459512056,333048.00
04/01/2016 08:00,2,0.131,ALERT,210.12,299.97,59.975,1459512003,"201051344001135","219011344069620",20.04,2.50,0,297.26,301.77,2.6,0.6,0.000,349028.5,349028.5,29292,0,0,0,L,1122011218,0,120.65,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1459512058,333049.00
04/01/2016 08:00,2,0.150,ALERT,210.80,301.77,59.970,1459512003,"201051344000594","219011344069620",20.38,2.50,0,298.47,302.98,3.1,1.1,0.000,356201.3,356201.3,24712,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1459512060,333050.00
04/01/2016 08:00,2,0.143,ALERT,210.35,299.67,59.981,1459512003,"201051344001203","219011344069620",18.73,2.50,0,296.96,302.98,2.7,0.7,0.000,355413.2,355413.2,29285,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1459512061,333051.00
04/01/2016 08:00,2,0.055,ALERT,209.90,299.07,59.975,1459512003,"274151322000054","219011344069620",19.54,3.70,0,296.66,302.37,1.1,0.0,0.000,620049.3,620049.3,17937,0,0,0,L,1151911521,0,120.42,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1459512063,333052.00
04/01/2016 08:00,2,0.131,ALERT,211.48,300.87,59.975,1459512003,"201051344000867","219011344069620",19.48,3.30,0,297.87,303.28,2.6,0.6,0.000,344976.2,344976.2,24716,0,0,0,L,1122011218,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1459512065,333053.00
04/01/2016 08:00,2,0.189,ALERT,210.35,299.97,59.970,1459512003,"201051344001093","219011344069620",17.99,3.70,0,296.66,301.17,3.5,1.4,0.000,354310.8,354310.8,29163,0,0,0,L,1122011218,0,120.65,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1459512067,333054.00
04/01/2016 08:00,2,0.072,ALERT,211.03,301.47,59.965,1459512003,"201051344000900","219011344069620",18.53,2.50,0,298.47,302.68,1.4,0.0,0.000,360340.9,360340.9,24115,0,0,0,L,1122011218,0,120.42,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1459512068,333055.00
04/01/2016 08:00,2,0.156,ALERT,211.25,300.57,59.933,1459512003,"201051344000648","219011344069620",19.50,1.50,0,298.17,302.68,3.1,1.1,0.000,353039.1,353039.1,24416,0,0,0,L,1122011218,0,120.20,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1459512070,333056.00
04/01/2016 08:00,2,0.146,ALERT,211.25,302.07,59.965,1459512003,"201051344000569","219011344069620",19.12,2.50,0,299.37,303.58,2.9,0.8,0.000,361770.8,361770.8,24051,0,0,0,L,1122011218,0,119.97,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1459512072,333057.00
04/01/2016 08:00,2,0.129,ALERT,211.25,301.47,59.949,1459512003,"201051344000983","219011344069620",18.98,3.00,0,299.07,303.28,2.5,0.5,0.000,353617.1,353617.1,24517,0,0,0,L,1122011218,0,120.42,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1459512074,333058.00
04/01/2016 08:00,2,0.123,ALERT,211.48,301.47,59.954,1459512003,"201051344001158","219011344069620",19.00,2.00,0,298.47,302.37,2.4,0.4,0.000,348924.2,348924.2,24760,0,0,0,L,1122011218,0,120.42,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1459512076,333059.00
04/01/2016 08:00,2,0.152,ALERT,211.93,302.37,59.965,1459512003,"201051344000576","219011344069620",17.91,2.00,0,298.77,302.98,2.8,0.7,0.000,354836.0,354836.0,24187,0,0,0,L,1122011218,0,120.65,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1459512078,333060.00
04/01/2016 08:00,2,0.066,ALERT,209.90,297.57,59.954,1459512003,"274151322000087","219011344069620",17.35,4.00,0,295.46,301.47,1.2,0.0,0.000,594466.0,594466.0,18005,0,0,0,L,1151911521,0,120.42,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1459512080,333061.00
04/01/2016 08:15,2,0.205,ALERT,211.93,338.74,59.975,1459512903,"201051344000645","219011344069620",26.62,3.30,0,299.67,357.38,5.6,3.4,0.009,354476.8,354476.8,24332,0,0,0,L,1122011218,0,121.10,121.33,0100,0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1459512905,333062.00
04/01/2016 08:15,2,0.115,ALERT,210.57,336.64,59.965,1459512903,"274151322000085","219011344069620",26.12,4.00,0,296.66,349.56,3.1,1.0,0.000,622941.3,622941.3,17951,0,0,0,L,1151911521,0,121.33,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1459512907,333063.00
04/01/2016 08:15,2,0.229,ALERT,211.93,340.85,59.959,1459512903,"201051344000633","219011344069620",24.99,2.50,0,297.57,361.89,5.8,3.7,0.000,345367.3,345367.3,24782,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1459512908,333064.00
04/01/2016 08:15,2,0.236,ALERT,211.25,338.74,59.949,1459512903,"201051344000469","219011344069620",27.55,2.00,0,298.47,350.17,6.6,4.4,0.004,346839.3,346839.3,24736,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1459512910,333065.00
04/01/2016 08:15,2,0.223,ALERT,210.12,336.04,59.975,1459512903,"201051344000646","219011344069620",26.22,2.50,0,297.26,354.37,6.0,3.8,0.000,350694.9,350694.9,29293,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1459512912,333066.00
04/01/2016 08:15,2,0.137,ALERT,209.90,336.64,59.970,1459512903,"274151322000052","219011344069620",27.47,4.00,0,296.36,348.96,3.8,1.8,0.013,631560.2,631560.2,18166,0,0,0,L,1151911521,0,119.97,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1459512914,333067.00
04/01/2016 08:15,2,0.217,ALERT,210.35,336.64,59.981,1459512903,"201051344000585","219011344069620",25.64,3.30,0,297.26,348.36,5.7,3.5,0.000,356264.1,356264.1,29303,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1459512916,333068.00
04/01/2016 08:15,2,0.213,ALERT,210.35,335.74,59.975,1459512903,"201051344001230","219011344069620",24.29,3.00,0,297.57,353.47,5.3,3.2,0.004,354630.6,354630.6,29090,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1459512918,333069.00
04/01/2016 08:15,2,0.236,ALERT,210.80,336.64,59.975,1459512903,"201051344000582","219011344069620",26.14,3.00,0,298.47,349.26,6.3,4.1,0.009,348119.0,348119.0,29271,0,0,0,L,1122011218,0,121.10,120.65,0100,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1459512919,333070.00
04/01/2016 08:15,2,0.258,ALERT,209.90,335.44,59.975,1459512903,"201051344000955","219011344069620",25.31,3.00,0,297.57,354.07,6.6,4.5,0.004,359313.4,359313.4,29208,0,0,0,L,1122011218,0,120.42,120.20,0100,1,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1459512921,333071.00
04/01/2016 08:15,2,0.062,ALERT,210.35,332.73,59.986,1459512903,"274151322000094","219011344069620",28.25,3.00,0,296.66,408.18,1.8,0.0,0.000,507100.1,507100.1,18905,0,0,0,L,1151911521,0,120.20,121.78,0002,1,0,0,0,0,0,0,134,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1459512923,333072.00
04/01/2016 08:15,2,0.229,ALERT,211.48,338.14,59.975,1459512903,"201051344000579","219011344069620",28.90,3.00,0,300.27,351.07,6.8,4.6,0.009,360364.8,360364.8,4802,0,0,0,L,1122011218,0,120.65,120.65,0100,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1459512925,333073.00
04/01/2016 08:15,2,0.219,ALERT,210.35,336.04,59.986,1459512903,"201051344000890","219011344069620",28.67,3.30,0,298.17,344.45,6.4,4.2,0.009,356673.3,356673.3,29232,0,0,0,L,1122011218,0,121.10,119.75,0100,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1459512927,333074.00
04/01/2016 08:15,2,0.250,ALERT,210.80,337.24,59.991,1459512903,"201051344000438","219011344069620",25.72,2.50,0,297.57,354.67,6.5,4.4,0.009,358784.7,358784.7,29229,0,0,0,L,1122011218,0,121.33,120.42,0100,2,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1459512928,333075.00
04/01/2016 08:15,2,0.285,ALERT,210.80,337.24,59.991,1459512903,"201051344000417","219011344069620",26.20,3.00,0,296.96,358.58,7.6,5.4,0.009,352330.7,352330.7,29383,0,0,0,L,1122011218,0,120.88,120.42,0100,1,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1459512930,333076.00
04/01/2016 08:15,2,0.121,ALERT,210.35,337.54,59.986,1459512903,"274151322000083","219011344069620",26.84,4.00,0,297.26,347.16,3.3,1.3,0.013,625703.7,625703.7,18218,0,0,0,L,1151911521,0,120.65,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1459512932,333077.00
04/01/2016 08:15,2,0.125,ALERT,211.03,337.54,59.991,1459512903,"274151322000076","219011344069620",27.87,4.00,0,297.26,345.36,3.5,1.5,0.013,666091.4,666091.4,18226,0,0,0,L,1151911521,0,120.88,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1459512934,333078.00
04/01/2016 08:15,2,0.199,ALERT,211.25,339.04,59.991,1459512903,"201051344000868","219011344069620",27.87,3.00,0,300.27,346.86,5.7,3.5,0.004,345897.2,345897.2,24471,0,0,0,L,1122011218,0,120.65,121.33,0100,0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1459512936,333079.00
04/01/2016 08:15,2,0.117,ALERT,210.12,337.54,59.986,1459512903,"274151322000095","219011344069620",27.47,3.30,0,298.17,343.25,3.3,1.2,0.009,659489.8,659489.8,18118,0,0,0,L,1151911521,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1459512938,333080.00
04/01/2016 08:15,2,0.197,ALERT,211.25,339.65,59.996,1459512903,"201051344000988","219011344069620",26.28,3.30,0,296.96,351.07,5.3,3.2,0.004,343731.8,343731.8,24752,0,0,0,L,1122011218,0,120.42,121.10,0100,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1459512940,333081.00
04/01/2016 08:15,2,0.211,ALERT,210.35,335.44,59.991,1459512903,"201051344001025","219011344069620",27.12,2.50,0,296.96,348.36,5.8,3.7,0.009,356226.6,356226.6,29283,0,0,0,L,1122011218,0,120.65,120.42,0100,0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1459512942,333082.00
04/01/2016 08:15,2,0.240,ALERT,211.25,337.84,59.991,1459512903,"201051344000458","219011344069620",26.40,4.00,0,299.67,349.56,6.4,4.3,0.009,353841.5,353841.5,24681,0,0,0,L,1122011218,0,120.88,121.10,0100,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1459512944,333083.00
04/01/2016 08:15,2,0.215,ALERT,211.93,339.34,59.986,1459512903,"201051344000853","219011344069620",26.00,3.00,0,299.67,359.18,5.7,3.6,0.009,352179.7,352179.7,24276,0,0,0,L,1122011218,0,121.33,121.33,0100,3,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1459512945,333084.00
04/01/2016 08:15,2,0.240,ALERT,210.80,337.84,59.954,1459512903,"201051344000685","219011344069620",25.43,3.00,0,297.57,341.75,6.2,4.1,0.009,358481.7,358481.7,29103,0,0,0,L,1122011218,0,121.78,120.20,0002,0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1459512947,333085.00
04/01/2016 08:15,2,0.223,ALERT,210.80,337.54,59.986,1459512903,"201051344000917","219011344069620",24.87,4.00,0,295.76,351.37,5.6,3.5,0.004,355575.0,355575.0,29106,0,0,0,L,1122011218,0,120.88,120.65,0100,1,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1459512949,333086.00
04/01/2016 08:15,2,0.199,ALERT,210.80,337.54,60.012,1459512903,"201051344001145","219011344069620",26.52,3.00,0,297.87,351.37,5.4,3.3,0.013,360834.2,360834.2,28965,0,0,0,L,1122011218,0,121.10,120.42,0100,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1459512951,333087.00
04/01/2016 08:15,2,0.256,ALERT,210.57,337.24,59.938,1459512903,"201051344000651","219011344069620",25.56,2.00,0,296.96,356.48,6.7,4.5,0.009,352592.5,352592.5,29333,0,0,0,L,1122011218,0,121.33,120.20,0100,0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1459512953,333088.00
04/01/2016 08:15,2,0.111,ALERT,209.90,336.94,59.981,1459512903,"274151322000088","219011344069620",24.75,4.50,0,296.36,348.66,2.8,0.8,0.013,606407.1,606407.1,17913,0,0,0,L,1151911521,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1459512954,333089.00
04/01/2016 08:15,2,0.084,ALERT,211.25,348.06,59.991,1459512903,"274151322000068","219011344069620",29.78,4.00,0,296.66,414.19,2.6,0.6,0.004,507294.2,507294.2,19077,0,0,0,L,1151911521,0,121.10,121.78,0002,2,0,0,0,0,0,0,136,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1459512956,333090.00
04/01/2016 08:15,2,0.203,ALERT,210.12,335.74,59.986,1459512903,"201051344001135","219011344069620",27.77,3.00,0,297.57,348.36,5.7,3.6,0.009,349028.8,349028.8,29294,0,0,0,L,1122011218,0,120.88,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1459512958,333091.00
04/01/2016 08:15,2,0.238,ALERT,210.80,337.84,60.012,1459512903,"201051344000594","219011344069620",26.60,3.00,0,299.37,353.47,6.5,4.3,0.009,356201.7,356201.7,24714,0,0,0,L,1122011218,0,120.65,120.42,0100,0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1459512960,333092.00
04/01/2016 08:15,2,0.229,ALERT,210.57,336.34,59.986,1459512903,"201051344001203","219011344069620",26.00,2.50,0,297.26,349.86,6.0,3.9,0.009,355413.5,355413.5,29287,0,0,0,L,1122011218,0,121.33,120.20,0002,0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1459512962,333093.00
04/01/2016 08:15,2,0.121,ALERT,210.12,336.94,59.975,1459512903,"274151322000054","219011344069620",27.31,5.00,0,297.26,350.77,3.4,1.3,0.004,620049.4,620049.4,17939,0,0,0,L,1151911521,0,120.65,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1459512963,333094.00
04/01/2016 08:15,2,0.219,ALERT,211.70,337.84,59.981,1459512903,"201051344000867","219011344069620",25.64,3.70,0,299.07,353.47,5.7,3.6,0.009,344976.5,344976.5,24718,0,0,0,L,1122011218,0,121.10,120.88,0100,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1459512965,333095.00
04/01/2016 08:15,2,0.273,ALERT,210.35,336.94,59.981,1459512903,"201051344001093","219011344069620",25.33,4.00,0,297.26,351.67,7.0,4.8,0.009,354311.5,354311.5,29165,0,0,0,L,1122011218,0,120.88,120.42,0100,3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1459512967,333096.00
04/01/2016 08:15,2,0.154,ALERT,211.25,338.44,59.959,1459512903,"201051344000900","219011344069620",26.02,2.50,0,299.07,357.38,4.1,2.0,0.009,360341.0,360341.0,24117,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1459512969,333097.00
04/01/2016 08:15,2,0.246,ALERT,211.25,337.84,59.975,1459512903,"201051344000648","219011344069620",27.19,2.00,0,298.77,346.56,6.8,4.7,0.009,353039.6,353039.6,24418,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1459512971,333098.00
04/01/2016 08:15,2,0.211,ALERT,211.48,338.74,59.981,1459512903,"201051344000569","219011344069620",29.48,3.30,0,300.27,351.07,6.4,4.2,0.009,361771.3,361771.3,24053,0,0,0,L,1122011218,0,120.42,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1459512973,333099.00
04/01/2016 08:15,2,0.219,ALERT,211.25,337.84,59.965,1459512903,"201051344000983","219011344069620",26.62,3.30,0,299.97,354.07,5.9,3.8,0.009,353617.5,353617.5,24519,0,0,0,L,1122011218,0,120.88,120.65,0100,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1459512974,333100.00
04/01/2016 08:15,2,0.215,ALERT,211.25,338.44,59.970,1459512903,"201051344001158","219011344069620",26.40,2.00,0,299.07,362.19,5.8,3.6,0.013,348924.5,348924.5,24762,0,0,0,L,1122011218,0,120.65,120.88,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1459512976,333101.00
04/01/2016 08:15,2,0.260,ALERT,211.93,339.34,59.954,1459512903,"201051344000576","219011344069620",25.45,3.00,0,299.67,353.17,6.7,4.6,0.009,354836.4,354836.4,24189,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1459512978,333102.00
04/01/2016 08:15,2,0.141,ALERT,210.35,337.24,59.965,1459512903,"274151322000087","219011344069620",25.98,5.50,0,296.06,352.87,3.7,1.6,0.004,594466.0,594466.0,18007,0,0,0,L,1151911521,0,120.88,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1459512980,333103.00
04/01/2016 08:30,2,0.197,ACTIVE,211.70,339.04,59.970,1459513804,"201051344000645","219011344069620",26.24,4.00,0,300.27,342.95,5.2,3.1,0.000,354477.8,354477.8,24334,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513805,333104.00
04/01/2016 08:30,2,0.119,ACTIVE,209.90,336.04,60.007,1459513804,"274151322000085","219011344069620",27.55,5.50,0,307.78,367.90,3.4,1.3,0.004,622941.8,622941.8,17953,0,0,0,L,1151911521,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513806,333105.00
04/01/2016 08:30,2,0.189,ACTIVE,211.70,339.95,59.981,1459513804,"201051344000633","219011344069620",27.47,3.30,0,297.87,344.45,5.3,3.2,0.000,345368.4,345368.4,24784,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513806,333106.00
04/01/2016 08:30,2,0.236,ACTIVE,211.25,338.44,59.954,1459513804,"201051344000469","219011344069620",26.02,3.00,0,298.47,342.65,6.2,4.1,0.000,346840.5,346840.5,24738,0,0,0,L,1122011218,0,119.97,121.33,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513807,333107.00
04/01/2016 08:30,2,0.217,ACTIVE,210.35,336.34,59.970,1459513804,"201051344000646","219011344069620",25.15,3.30,0,296.66,340.85,5.6,3.4,0.004,350696.0,350696.0,29295,0,0,0,L,1122011218,0,121.10,120.20,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513808,333108.00
04/01/2016 08:30,2,0.127,ACTIVE,210.12,335.14,59.981,1459513804,"274151322000052","219011344069620",26.66,5.00,0,327.32,346.26,3.5,1.4,0.009,631560.7,631560.7,18168,0,0,0,L,1151911521,0,119.97,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513809,333109.00
04/01/2016 08:30,2,0.189,ACTIVE,210.57,336.94,59.975,1459513804,"201051344000585","219011344069620",27.59,3.70,0,297.57,340.85,5.3,3.2,0.004,356265.1,356265.1,29305,0,0,0,L,1122011218,0,120.65,120.65,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513810,333110.00
04/01/2016 08:30,2,0.199,ACTIVE,210.35,335.74,60.002,1459513804,"201051344001230","219011344069620",24.51,3.70,0,297.87,340.85,5.0,2.9,0.000,354631.6,354631.6,29092,0,0,0,L,1122011218,0,121.10,119.75,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513811,333111.00
04/01/2016 08:30,2,0.227,ACTIVE,211.03,336.94,59.949,1459513804,"201051344000582","219011344069620",25.03,3.30,0,298.77,340.85,5.8,3.6,0.004,348120.2,348120.2,29273,0,0,0,L,1122011218,0,121.10,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513812,333112.00
04/01/2016 08:30,2,0.234,ACTIVE,210.12,335.74,60.012,1459513804,"201051344000955","219011344069620",25.27,3.70,0,297.87,340.25,6.0,3.9,0.004,359314.6,359314.6,29210,0,0,0,L,1122011218,0,120.42,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513813,333113.00
04/01/2016 08:30,2,0.057,ALERT,209.90,326.72,59.970,1459513804,"274151322000094","219011344069620",25.84,4.00,0,296.36,413.29,1.4,0.0,0.000,507100.2,507100.2,18907,0,0,0,L,1151911521,0,120.20,121.55,0002,2,0,0,0,0,0,0,34,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513815,333114.00
04/01/2016 08:30,2,0.248,ACTIVE,211.25,337.84,59.959,1459513804,"201051344000579","219011344069620",24.85,3.70,0,300.87,342.65,6.2,4.1,0.004,360366.1,360366.1,4804,0,0,0,L,1122011218,0,120.42,120.88,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513815,333115.00
04/01/2016 08:30,2,0.209,ACTIVE,210.35,335.44,59.986,1459513804,"201051344000890","219011344069620",28.01,3.70,0,298.47,339.95,6.0,3.8,0.004,356674.5,356674.5,29234,0,0,0,L,1122011218,0,121.10,119.75,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513816,333116.00
04/01/2016 08:30,2,0.234,ACTIVE,210.57,336.94,59.981,1459513804,"201051344000438","219011344069620",24.59,3.00,0,297.87,341.15,5.8,3.7,0.004,358785.9,358785.9,29231,0,0,0,L,1122011218,0,121.33,120.42,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513817,333117.00
04/01/2016 08:30,2,0.275,ACTIVE,210.80,336.34,59.991,1459513804,"201051344000417","219011344069620",24.85,3.30,0,297.57,341.75,7.0,4.8,0.000,352332.2,352332.2,29385,0,0,0,L,1122011218,0,120.88,120.20,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513818,333118.00
04/01/2016 08:30,2,0.102,ACTIVE,209.90,335.74,59.975,1459513804,"274151322000083","219011344069620",27.55,5.50,0,310.49,367.60,2.9,0.8,0.000,625704.1,625704.1,18220,0,0,0,L,1151911521,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513819,333119.00
04/01/2016 08:30,2,0.107,ACTIVE,210.35,336.94,59.965,1459513804,"274151322000076","219011344069620",27.47,5.00,0,334.54,342.05,3.0,1.0,0.004,666091.9,666091.9,18228,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513820,333120.00
04/01/2016 08:30,2,0.184,ACTIVE,211.03,337.84,59.981,1459513804,"201051344000868","219011344069620",27.43,3.30,0,300.87,341.75,5.1,3.0,0.004,345898.2,345898.2,24473,0,0,0,L,1122011218,0,120.42,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513821,333121.00
04/01/2016 08:30,2,0.100,ACTIVE,209.90,335.74,59.981,1459513804,"274151322000095","219011344069620",27.69,4.50,0,322.21,354.37,2.8,0.8,0.004,659490.2,659490.2,18120,0,0,0,L,1151911521,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513822,333122.00
04/01/2016 08:30,2,0.174,ACTIVE,211.03,338.74,60.023,1459513804,"201051344000988","219011344069620",27.15,3.70,0,297.57,342.65,4.8,2.7,0.000,343732.7,343732.7,24754,0,0,0,L,1122011218,0,120.20,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513823,333123.00
04/01/2016 08:30,2,0.182,ACTIVE,210.35,336.34,59.991,1459513804,"201051344001025","219011344069620",28.45,3.30,0,297.57,340.55,5.3,3.2,0.000,356227.6,356227.6,29285,0,0,0,L,1122011218,0,120.65,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513824,333124.00
