ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 08:30,2,0.225,ACTIVE,211.03,337.84,59.991,1459513804,"201051344000458","219011344069620",25.50,5.00,0,300.57,342.35,5.8,3.7,0.004,353842.6,353842.6,24683,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513825,333125.00
04/01/2016 08:30,2,0.188,ACTIVE,211.70,339.95,59.986,1459513804,"201051344000853","219011344069620",26.30,3.30,0,300.27,344.45,5.0,2.9,0.004,352180.7,352180.7,24278,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513826,333126.00
04/01/2016 08:30,2,0.221,ACTIVE,211.03,337.84,60.002,1459513804,"201051344000685","219011344069620",23.97,3.70,0,298.17,341.45,5.4,3.3,0.004,358482.8,358482.8,29105,0,0,0,L,1122011218,0,121.78,120.42,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513826,333127.00
04/01/2016 08:30,2,0.184,ACTIVE,210.80,337.84,59.970,1459513804,"201051344000917","219011344069620",26.38,5.00,0,296.96,341.45,5.0,2.9,0.004,355575.9,355575.9,29108,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513827,333128.00
04/01/2016 08:30,2,0.176,ACTIVE,210.80,337.54,59.986,1459513804,"201051344001145","219011344069620",26.62,3.30,0,298.47,341.15,4.8,2.7,0.004,360835.1,360835.1,28967,0,0,0,L,1122011218,0,121.10,120.42,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513828,333129.00
04/01/2016 08:30,2,0.242,ACTIVE,210.80,337.54,59.949,1459513804,"201051344000651","219011344069620",24.39,3.00,0,297.87,340.55,6.0,3.9,0.004,352593.7,352593.7,29335,0,0,0,L,1122011218,0,121.33,120.20,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513829,333130.00
04/01/2016 08:30,2,0.105,ACTIVE,209.67,335.74,59.970,1459513804,"274151322000088","219011344069620",25.86,5.50,0,323.41,351.97,2.8,0.7,0.009,606407.4,606407.4,17915,0,0,0,L,1151911521,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513830,333131.00
04/01/2016 08:30,2,0.006,ALERT,210.35,296.96,59.981,1459513804,"274151322000068","219011344069620",43.08,5.00,0,296.36,414.49,0.0,0.0,0.000,507294.3,507294.3,19079,0,0,0,L,1151911521,0,120.88,121.55,0002,4,0,0,0,0,0,0,48,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513832,333132.00
04/01/2016 08:30,2,0.195,ACTIVE,210.35,335.44,59.981,1459513804,"201051344001135","219011344069620",25.05,3.70,0,311.39,365.49,5.0,2.9,0.004,349029.7,349029.7,29296,0,0,0,L,1122011218,0,120.88,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513833,333133.00
04/01/2016 08:30,2,0.209,ACTIVE,210.80,337.84,59.944,1459513804,"201051344000594","219011344069620",26.06,3.70,0,299.67,342.05,5.6,3.4,0.000,356202.8,356202.8,24716,0,0,0,L,1122011218,0,120.42,120.65,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513834,333134.00
04/01/2016 08:30,2,0.205,ACTIVE,210.57,336.34,59.959,1459513804,"201051344001203","219011344069620",24.75,3.30,0,297.87,341.45,5.1,3.0,0.000,355414.5,355414.5,29289,0,0,0,L,1122011218,0,121.33,119.97,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513835,333135.00
04/01/2016 08:30,2,0.115,ACTIVE,209.90,335.74,59.975,1459513804,"274151322000054","219011344069620",27.83,6.00,0,332.13,340.85,3.3,1.2,0.009,620049.9,620049.9,17941,0,0,0,L,1151911521,0,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513836,333136.00
04/01/2016 08:30,2,0.201,ACTIVE,211.48,337.84,59.981,1459513804,"201051344000867","219011344069620",24.35,4.00,0,298.77,341.75,5.0,2.9,0.004,344977.5,344977.5,24720,0,0,0,L,1122011218,0,120.88,120.88,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513837,333137.00
04/01/2016 08:30,2,0.238,ACTIVE,210.57,336.94,59.975,1459513804,"201051344001093","219011344069620",26.38,4.50,0,297.57,342.05,6.4,4.3,0.004,354312.7,354312.7,29167,0,0,0,L,1122011218,0,120.88,120.20,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513838,333138.00
04/01/2016 08:30,2,0.129,ACTIVE,211.03,338.14,59.986,1459513804,"201051344000900","219011344069620",25.47,3.30,0,299.07,342.05,3.4,1.3,0.000,360341.5,360341.5,24119,0,0,0,L,1122011218,0,120.65,120.88,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513838,333139.00
04/01/2016 08:30,2,0.217,ACTIVE,211.25,337.84,59.986,1459513804,"201051344000648","219011344069620",26.30,3.00,0,299.37,342.35,5.8,3.7,0.004,353040.8,353040.8,24420,0,0,0,L,1122011218,0,120.20,121.33,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513839,333140.00
04/01/2016 08:30,2,0.215,ACTIVE,211.25,337.54,59.981,1459513804,"201051344000569","219011344069620",25.58,3.70,0,315.00,365.19,5.6,3.5,0.009,361772.3,361772.3,24055,0,0,0,L,1122011218,0,120.20,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513840,333141.00
04/01/2016 08:30,2,0.182,ACTIVE,211.25,337.54,59.949,1459513804,"201051344000983","219011344069620",26.72,3.70,0,300.57,341.15,5.0,2.9,0.004,353618.4,353618.4,24521,0,0,0,L,1122011218,0,120.65,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513841,333142.00
04/01/2016 08:30,2,0.193,ACTIVE,211.25,337.84,59.981,1459513804,"201051344001158","219011344069620",24.29,3.00,0,299.67,341.75,4.8,2.7,0.004,348925.3,348925.3,24764,0,0,0,L,1122011218,0,120.42,120.88,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513842,333143.00
04/01/2016 08:30,2,0.236,ACTIVE,211.70,338.74,59.981,1459513804,"201051344000576","219011344069620",23.95,3.30,0,299.67,344.45,5.8,3.6,0.000,354837.5,354837.5,24191,0,0,0,L,1122011218,0,120.88,121.10,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513843,333144.00
04/01/2016 08:30,2,0.125,ACTIVE,210.12,336.34,59.975,1459513804,"274151322000087","219011344069620",26.90,6.70,0,326.42,348.36,3.4,1.4,0.004,594466.5,594466.5,18009,0,0,0,L,1151911521,0,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459513844,333145.00
04/01/2016 08:45,2,0.215,ALERT,211.70,337.84,59.944,1459514704,"201051344000645","219011344069620",28.90,4.00,0,299.37,342.05,6.3,4.2,0.009,354478.7,354478.7,24335,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514706,333146.00
04/01/2016 08:45,2,0.160,ACTIVE,211.25,337.24,59.949,1459514704,"274151322000085","219011344069620",29.70,6.00,0,324.32,345.66,4.8,2.7,0.018,622942.4,622942.4,17954,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514707,333147.00
04/01/2016 08:45,2,0.244,ALERT,211.93,339.34,59.986,1459514704,"201051344000633","219011344069620",27.33,3.30,0,297.26,343.55,6.8,4.6,0.009,345369.4,345369.4,24785,0,0,0,L,1122011218,0,121.55,121.33,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514708,333148.00
04/01/2016 08:45,2,0.264,ALERT,211.70,336.94,59.959,1459514704,"201051344000469","219011344069620",27.99,3.30,0,298.77,341.75,7.5,5.3,0.013,346841.8,346841.8,24739,0,0,0,L,1122011218,0,120.65,121.33,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514710,333149.00
04/01/2016 08:45,2,0.238,ALERT,211.03,337.54,59.986,1459514704,"201051344000646","219011344069620",27.67,4.00,0,297.57,341.15,6.7,4.5,0.009,350697.1,350697.1,29296,0,0,0,L,1122011218,0,121.10,120.88,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514712,333150.00
04/01/2016 08:45,2,0.164,ACTIVE,210.57,336.94,59.944,1459514704,"274151322000052","219011344069620",27.57,6.00,0,315.90,350.77,4.6,2.5,0.009,631561.3,631561.3,18169,0,0,0,L,1151911521,0,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514713,333151.00
04/01/2016 08:45,2,0.236,ALERT,211.25,338.44,59.949,1459514704,"201051344000585","219011344069620",27.47,4.00,0,297.57,341.75,6.6,4.4,0.018,356266.1,356266.1,29306,0,0,0,L,1122011218,0,120.65,121.33,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514715,333152.00
04/01/2016 08:45,2,0.232,ALERT,211.03,336.94,59.944,1459514704,"201051344001230","219011344069620",26.48,4.00,0,298.17,340.85,6.2,4.1,0.013,354632.6,354632.6,29093,0,0,0,L,1122011218,0,121.10,120.65,0002,1,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514716,333153.00
04/01/2016 08:45,2,0.248,ALERT,211.70,338.74,59.965,1459514704,"201051344000582","219011344069620",28.39,3.30,0,298.77,341.75,7.2,5.0,0.013,348121.3,348121.3,29274,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514718,333154.00
04/01/2016 08:45,2,0.268,ALERT,210.80,336.64,59.954,1459514704,"201051344000955","219011344069620",27.33,4.00,0,297.57,340.55,7.5,5.3,0.009,359315.8,359315.8,29211,0,0,0,L,1122011218,0,120.42,120.88,0002,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514720,333155.00
04/01/2016 08:45,2,0.080,ALERT,210.80,337.24,59.996,1459514704,"274151322000094","219011344069620",29.42,4.50,0,296.06,408.18,2.4,0.4,0.004,507100.3,507100.3,18909,0,0,0,L,1151911521,0,120.88,121.78,0002,1,0,0,0,0,0,0,47,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514722,333156.00
04/01/2016 08:45,2,0.266,ALERT,211.48,337.24,59.959,1459514704,"201051344000579","219011344069620",28.51,4.00,0,299.97,341.45,7.7,5.5,0.013,360367.4,360367.4,4805,0,0,0,L,1122011218,0,120.88,120.88,0002,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514724,333157.00
04/01/2016 08:45,2,0.260,ALERT,210.80,336.64,59.933,1459514704,"201051344000890","219011344069620",27.43,4.00,0,298.47,340.85,7.2,5.1,0.013,356675.7,356675.7,29235,0,0,0,L,1122011218,0,121.10,120.42,0002,4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514726,333158.00
04/01/2016 08:45,2,0.258,ALERT,211.03,337.54,59.933,1459514704,"201051344000438","219011344069620",27.73,3.70,0,297.87,341.15,7.3,5.1,0.013,358787.0,358787.0,29232,0,0,0,L,1122011218,0,121.33,120.88,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514728,333159.00
04/01/2016 08:45,2,0.295,ALERT,211.48,337.54,59.965,1459514704,"201051344000417","219011344069620",28.09,4.00,0,297.57,341.45,8.4,6.2,0.009,352333.7,352333.7,29386,0,0,0,L,1122011218,0,120.88,120.88,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514729,333160.00
04/01/2016 08:45,2,0.137,ALERT,210.80,337.24,59.965,1459514704,"274151322000083","219011344069620",27.87,6.00,0,296.96,340.85,3.9,1.8,0.013,625704.6,625704.6,18221,0,0,0,L,1151911521,0,121.10,121.55,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514731,333161.00
04/01/2016 08:45,2,0.146,ACTIVE,211.70,338.14,59.965,1459514704,"274151322000076","219011344069620",27.95,5.50,0,319.81,349.86,4.2,2.1,0.018,666092.3,666092.3,18229,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514732,333162.00
04/01/2016 08:45,2,0.221,ALERT,211.25,337.24,59.959,1459514704,"201051344000868","219011344069620",27.55,3.70,0,300.27,341.45,6.2,4.0,0.009,345899.2,345899.2,24474,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514734,333163.00
04/01/2016 08:45,2,0.139,ALERT,211.03,337.24,59.959,1459514704,"274151322000095","219011344069620",27.53,5.00,0,298.47,340.85,3.9,1.8,0.009,659490.7,659490.7,18121,0,0,0,L,1151911521,0,121.33,121.33,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514736,333164.00
04/01/2016 08:45,2,0.213,ALERT,211.25,338.14,59.975,1459514704,"201051344000988","219011344069620",27.85,4.00,0,297.26,343.25,6.0,3.9,0.009,343733.6,343733.6,24755,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514738,333165.00
04/01/2016 08:45,2,0.229,ALERT,211.03,336.64,59.975,1459514704,"201051344001025","219011344069620",27.73,3.30,0,297.26,341.15,6.5,4.3,0.013,356228.7,356228.7,29286,0,0,0,L,1122011218,0,120.65,120.88,0002,1,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514739,333166.00
04/01/2016 08:45,2,0.250,ALERT,211.25,336.64,59.981,1459514704,"201051344000458","219011344069620",27.95,5.00,0,299.97,341.15,7.1,4.9,0.018,353843.8,353843.8,24684,0,0,0,L,1122011218,0,121.10,121.10,0002,2,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514741,333167.00
04/01/2016 08:45,2,0.236,ALERT,211.93,338.74,59.944,1459514704,"201051344000853","219011344069620",26.28,3.70,0,299.97,342.65,6.3,4.1,0.013,352181.6,352181.6,24279,0,0,0,L,1122011218,0,121.55,121.33,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514743,333168.00
04/01/2016 08:45,2,0.242,ALERT,211.48,339.04,59.981,1459514704,"201051344000685","219011344069620",27.23,3.70,0,297.87,341.75,6.7,4.5,0.013,358483.9,358483.9,29106,0,0,0,L,1122011218,0,121.78,120.88,0002,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514745,333169.00
04/01/2016 08:45,2,0.232,ALERT,211.48,338.74,59.970,1459514704,"201051344000917","219011344069620",26.84,5.00,0,297.26,341.45,6.3,4.2,0.013,355576.9,355576.9,29109,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514747,333170.00
04/01/2016 08:45,2,0.207,ALERT,211.25,338.14,59.975,1459514704,"201051344001145","219011344069620",28.27,3.70,0,298.17,342.35,6.0,3.8,0.013,360836.0,360836.0,28968,0,0,0,L,1122011218,0,121.10,120.88,0002,3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514748,333171.00
04/01/2016 08:45,2,0.258,ALERT,211.25,339.04,59.991,1459514704,"201051344000651","219011344069620",27.87,3.00,0,297.57,342.05,7.3,5.1,0.018,352595.0,352595.0,29336,0,0,0,L,1122011218,0,121.33,120.65,0002,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514750,333172.00
04/01/2016 08:45,2,0.145,ACTIVE,210.57,337.24,59.996,1459514704,"274151322000088","219011344069620",28.57,6.00,0,321.01,347.16,4.2,2.1,0.018,606407.9,606407.9,17916,0,0,0,L,1151911521,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514751,333173.00
04/01/2016 08:45,2,0.094,ALERT,211.70,337.84,59.959,1459514704,"274151322000068","219011344069620",29.46,6.00,0,295.76,414.19,2.8,0.8,0.004,507294.5,507294.5,19081,0,0,0,L,1151911521,0,121.55,122.01,0002,4,0,0,0,0,0,0,49,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514753,333174.00
04/01/2016 08:45,2,0.221,ALERT,210.57,336.04,59.965,1459514704,"201051344001135","219011344069620",27.65,3.70,0,298.17,340.55,6.2,4.0,0.013,349030.7,349030.7,29297,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514755,333175.00
04/01/2016 08:45,2,0.248,ALERT,211.03,336.94,59.986,1459514704,"201051344000594","219011344069620",27.00,3.70,0,299.67,341.45,6.8,4.7,0.013,356203.9,356203.9,24717,0,0,0,L,1122011218,0,120.65,120.65,0002,1,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514756,333176.00
04/01/2016 08:45,2,0.236,ALERT,211.25,337.84,59.975,1459514704,"201051344001203","219011344069620",26.98,3.70,0,298.47,342.35,6.5,4.3,0.018,355415.5,355415.5,29290,0,0,0,L,1122011218,0,121.55,120.65,0002,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514758,333177.00
04/01/2016 08:45,2,0.150,ACTIVE,210.80,336.04,59.981,1459514704,"274151322000054","219011344069620",29.30,6.30,0,328.82,342.35,4.5,2.4,0.009,620050.4,620050.4,17942,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514759,333178.00
04/01/2016 08:45,2,0.207,ALERT,211.70,337.24,60.012,1459514704,"201051344000867","219011344069620",28.67,4.50,0,299.07,341.45,6.1,3.9,0.013,344978.4,344978.4,24721,0,0,0,L,1122011218,0,121.33,121.10,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514761,333179.00
04/01/2016 08:45,2,0.277,ALERT,211.25,338.44,59.981,1459514704,"201051344001093","219011344069620",27.25,5.00,0,297.87,341.45,7.6,5.4,0.009,354314.0,354314.0,29168,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514763,333180.00
04/01/2016 08:45,2,0.152,ALERT,211.25,337.54,59.970,1459514704,"201051344000900","219011344069620",28.19,3.30,0,299.67,341.45,4.4,2.3,0.004,360342.1,360342.1,24120,0,0,0,L,1122011218,0,121.10,120.88,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514765,333181.00
04/01/2016 08:45,2,0.242,ALERT,211.48,338.14,59.965,1459514704,"201051344000648","219011344069620",28.13,3.00,0,299.07,341.45,7.0,4.8,0.013,353042.0,353042.0,24421,0,0,0,L,1122011218,0,120.65,121.33,0002,0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514766,333182.00
04/01/2016 08:45,2,0.230,ALERT,211.48,337.24,59.949,1459514704,"201051344000569","219011344069620",28.51,4.00,0,300.27,340.85,6.7,4.5,0.013,361773.4,361773.4,24056,0,0,0,L,1122011218,0,120.65,121.10,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514768,333183.00
04/01/2016 08:45,2,0.225,ALERT,211.25,336.64,59.970,1459514704,"201051344000983","219011344069620",26.76,4.00,0,299.97,341.15,6.1,4.0,0.013,353619.4,353619.4,24522,0,0,0,L,1122011218,0,120.88,120.65,0002,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514770,333184.00
04/01/2016 08:45,2,0.217,ALERT,211.48,338.14,59.965,1459514704,"201051344001158","219011344069620",27.00,3.00,0,299.37,341.45,6.0,3.8,0.009,348926.3,348926.3,24765,0,0,0,L,1122011218,0,120.88,120.88,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514772,333185.00
04/01/2016 08:45,2,0.260,ALERT,211.93,338.44,59.965,1459514704,"201051344000576","219011344069620",26.58,3.30,0,299.97,342.65,7.0,4.9,0.009,354838.7,354838.7,24192,0,0,0,L,1122011218,0,121.10,120.88,0002,0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514774,333186.00
04/01/2016 08:45,2,0.162,ACTIVE,211.03,337.54,59.928,1459514704,"274151322000087","219011344069620",29.62,7.00,0,316.20,351.07,4.9,2.8,0.013,594467.1,594467.1,18010,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459514775,333187.00
04/01/2016 09:00,2,0.225,ACTIVE,212.38,338.74,59.986,1459515603,"201051344000645","219011344069620",29.02,4.00,0,318.91,359.78,6.6,4.5,0.013,354479.6,354479.6,24337,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515605,333188.00
04/01/2016 09:00,2,0.170,ACTIVE,211.25,338.14,60.018,1459515603,"274151322000085","219011344069620",29.90,6.30,0,334.54,340.85,5.1,3.0,0.022,622942.9,622942.9,17955,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515605,333189.00
04/01/2016 09:00,2,0.250,ACTIVE,212.16,340.55,59.981,1459515603,"201051344000633","219011344069620",27.37,3.70,0,296.96,343.55,7.0,4.8,0.009,345370.4,345370.4,24787,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515606,333190.00
04/01/2016 09:00,2,0.271,ACTIVE,211.93,338.74,59.986,1459515603,"201051344000469","219011344069620",28.75,3.30,0,314.40,360.69,8.0,5.8,0.022,346843.0,346843.0,24741,0,0,0,L,1122011218,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515607,333191.00
04/01/2016 09:00,2,0.236,ACTIVE,211.25,338.14,60.007,1459515603,"201051344000646","219011344069620",29.04,4.00,0,317.40,359.48,7.0,4.8,0.013,350698.1,350698.1,29298,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515608,333192.00
04/01/2016 09:00,2,0.180,ACTIVE,211.03,337.84,59.981,1459515603,"274151322000052","219011344069620",27.83,6.00,0,333.63,340.55,5.1,3.0,0.009,631561.8,631561.8,18170,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515609,333193.00
04/01/2016 09:00,2,0.248,ACTIVE,211.70,338.74,59.981,1459515603,"201051344000585","219011344069620",28.29,4.50,0,318.61,357.68,7.1,4.9,0.018,356267.1,356267.1,29308,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515610,333194.00
04/01/2016 09:00,2,0.256,ACTIVE,211.70,338.14,59.991,1459515603,"201051344001230","219011344069620",27.12,4.50,0,316.20,359.78,7.0,4.9,0.013,354633.5,354633.5,29095,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515611,333195.00
04/01/2016 09:00,2,0.260,ACTIVE,211.93,338.74,59.981,1459515603,"201051344000582","219011344069620",28.94,3.70,0,329.73,350.17,7.7,5.5,0.022,348122.4,348122.4,29276,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515612,333196.00
04/01/2016 09:00,2,0.277,ACTIVE,211.25,337.24,59.986,1459515603,"201051344000955","219011344069620",28.35,4.00,0,315.60,359.18,8.0,5.8,0.009,359317.0,359317.0,29213,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515613,333197.00
04/01/2016 09:00,2,0.086,ALERT,211.25,336.94,59.981,1459515603,"274151322000094","219011344069620",29.70,5.00,0,297.26,414.49,2.6,0.6,0.000,507100.3,507100.3,18911,0,0,0,L,1151911521,0,121.10,122.01,0002,2,0,0,0,0,0,0,78,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515614,333198.00
04/01/2016 09:00,2,0.273,ACTIVE,211.70,337.84,59.981,1459515603,"201051344000579","219011344069620",28.47,4.00,0,324.62,353.77,7.9,5.7,0.013,360368.6,360368.6,4807,0,0,0,L,1122011218,0,120.88,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515615,333199.00
04/01/2016 09:00,2,0.266,ACTIVE,211.48,338.14,59.981,1459515603,"201051344000890","219011344069620",29.36,4.50,0,318.91,359.18,8.0,5.7,0.022,356676.8,356676.8,29237,0,0,0,L,1122011218,0,121.33,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515616,333200.00
04/01/2016 09:00,2,0.266,ACTIVE,211.70,338.44,59.975,1459515603,"201051344000438","219011344069620",29.00,4.00,0,318.00,360.08,7.8,5.6,0.018,358788.2,358788.2,29234,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515617,333201.00
04/01/2016 09:00,2,0.299,ACTIVE,211.93,338.74,59.975,1459515603,"201051344000417","219011344069620",29.18,4.50,0,322.81,356.78,8.8,6.6,0.018,352335.0,352335.0,29388,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515618,333202.00
04/01/2016 09:00,2,0.148,ACTIVE,211.25,338.44,59.981,1459515603,"274151322000083","219011344069620",27.83,6.30,0,333.03,342.95,4.2,2.2,0.009,625704.9,625704.9,18223,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515619,333203.00
04/01/2016 09:00,2,0.168,ACTIVE,211.70,339.04,59.981,1459515603,"274151322000076","219011344069620",27.81,6.00,0,335.44,341.45,4.7,2.6,0.018,666092.7,666092.7,18230,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515620,333204.00
04/01/2016 09:00,2,0.221,ACTIVE,211.70,337.84,59.975,1459515603,"201051344000868","219011344069620",28.98,3.70,0,313.50,362.79,6.5,4.4,0.013,345900.0,345900.0,24476,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515621,333205.00
04/01/2016 09:00,2,0.146,ACTIVE,211.25,338.44,59.970,1459515603,"274151322000095","219011344069620",27.93,6.00,0,334.24,340.85,4.1,2.0,0.009,659491.0,659491.0,18123,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515622,333206.00
04/01/2016 09:00,2,0.227,ACTIVE,211.70,339.34,59.981,1459515603,"201051344000988","219011344069620",28.59,4.00,0,322.51,355.88,6.6,4.4,0.022,343734.4,343734.4,24757,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515623,333207.00
04/01/2016 09:00,2,0.244,ACTIVE,211.48,337.24,59.949,1459515603,"201051344001025","219011344069620",28.17,3.70,0,323.72,354.37,7.0,4.8,0.018,356229.6,356229.6,29288,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515624,333208.00
04/01/2016 09:00,2,0.254,ACTIVE,211.93,338.14,59.986,1459515603,"201051344000458","219011344069620",28.80,5.00,0,318.30,359.48,7.5,5.3,0.013,353844.8,353844.8,24686,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515625,333209.00
04/01/2016 09:00,2,0.250,ACTIVE,212.38,339.65,59.970,1459515603,"201051344000853","219011344069620",27.39,3.70,0,320.41,357.08,7.0,4.8,0.013,352182.5,352182.5,24281,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515626,333210.00
04/01/2016 09:00,2,0.252,ACTIVE,211.93,339.04,59.975,1459515603,"201051344000685","219011344069620",28.47,4.50,0,298.77,342.65,7.3,5.1,0.018,358484.9,358484.9,29108,0,0,0,L,1122011218,0,122.01,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515626,333211.00
04/01/2016 09:00,2,0.246,ACTIVE,211.93,339.34,59.975,1459515603,"201051344000917","219011344069620",28.33,5.50,0,316.50,360.38,7.1,4.9,0.022,355577.9,355577.9,29111,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515627,333212.00
04/01/2016 09:00,2,0.229,ACTIVE,211.70,338.74,59.959,1459515603,"201051344001145","219011344069620",28.61,4.00,0,319.81,362.19,6.7,4.5,0.018,360836.8,360836.8,28970,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515628,333213.00
04/01/2016 09:00,2,0.268,ACTIVE,211.70,338.44,59.981,1459515603,"201051344000651","219011344069620",28.82,3.30,0,326.12,355.28,7.8,5.6,0.022,352596.1,352596.1,29338,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515629,333214.00
04/01/2016 09:00,2,0.156,ACTIVE,210.80,336.64,59.970,1459515603,"274151322000088","219011344069620",30.89,6.30,0,333.33,340.55,4.9,2.8,0.013,606408.3,606408.3,17917,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515630,333215.00
04/01/2016 09:00,2,0.105,ALERT,211.93,339.04,59.986,1459515603,"274151322000068","219011344069620",29.96,6.00,0,296.96,414.49,3.2,1.2,0.000,507294.6,507294.6,19083,0,0,0,L,1151911521,0,121.78,122.01,0002,4,0,0,0,0,0,0,61,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515632,333216.00
04/01/2016 09:00,2,0.234,ACTIVE,211.48,336.94,59.970,1459515603,"201051344001135","219011344069620",28.03,4.00,0,326.42,350.47,6.7,4.5,0.018,349031.6,349031.6,29299,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515633,333217.00
04/01/2016 09:00,2,0.227,ACTIVE,211.48,338.14,59.975,1459515603,"201051344000594","219011344069620",29.86,4.00,0,313.50,360.99,6.9,4.7,0.013,356204.9,356204.9,24719,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515634,333218.00
04/01/2016 09:00,2,0.246,ACTIVE,211.93,338.74,59.954,1459515603,"201051344001203","219011344069620",27.91,3.70,0,320.11,358.58,7.0,4.8,0.018,355416.5,355416.5,29292,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515635,333219.00
04/01/2016 09:00,2,0.164,ACTIVE,211.25,338.44,59.970,1459515603,"274151322000054","219011344069620",30.06,6.70,0,333.63,340.55,5.0,2.9,0.018,620050.9,620050.9,17943,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515635,333220.00
04/01/2016 09:00,2,0.229,ACTIVE,212.16,337.84,59.944,1459515603,"201051344000867","219011344069620",28.27,5.00,0,298.17,341.75,6.6,4.4,0.013,344979.3,344979.3,24723,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515636,333221.00
04/01/2016 09:00,2,0.287,ACTIVE,211.48,338.14,59.965,1459515603,"201051344001093","219011344069620",28.35,5.00,0,313.50,365.80,8.2,6.0,0.013,354315.3,354315.3,29170,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515637,333222.00
04/01/2016 09:00,2,0.166,ACTIVE,211.70,338.44,59.922,1459515603,"201051344000900","219011344069620",27.19,3.70,0,313.20,366.70,4.6,2.5,0.013,360342.5,360342.5,24122,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515638,333223.00
04/01/2016 09:00,2,0.252,ACTIVE,212.16,338.44,59.975,1459515603,"201051344000648","219011344069620",28.03,3.00,0,313.50,368.20,7.2,5.0,0.013,353043.0,353043.0,24423,0,0,0,L,1122011218,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515639,333224.00
04/01/2016 09:00,2,0.238,ACTIVE,211.93,338.14,59.996,1459515603,"201051344000569","219011344069620",29.52,4.00,0,323.41,353.47,7.2,5.0,0.013,361774.4,361774.4,24058,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515640,333225.00
04/01/2016 09:00,2,0.234,ACTIVE,211.70,337.84,59.965,1459515603,"201051344000983","219011344069620",28.61,4.00,0,319.21,356.78,6.8,4.7,0.013,353620.2,353620.2,24524,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515641,333226.00
04/01/2016 09:00,2,0.229,ACTIVE,211.93,338.44,59.954,1459515603,"201051344001158","219011344069620",28.29,3.30,0,313.80,361.29,6.6,4.4,0.018,348927.1,348927.1,24767,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515642,333227.00
04/01/2016 09:00,2,0.268,ACTIVE,212.16,339.65,59.965,1459515603,"201051344000576","219011344069620",27.27,3.70,0,298.47,343.25,7.4,5.2,0.018,354839.7,354839.7,24194,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515643,333228.00
04/01/2016 09:00,2,0.186,ACTIVE,211.03,339.65,59.965,1459515603,"274151322000087","219011344069620",30.34,7.30,0,333.93,341.45,5.7,3.6,0.018,594467.7,594467.7,18011,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459515644,333229.00
04/01/2016 09:15,2,0.209,ACTIVE,212.38,338.74,59.975,1459516503,"201051344000645","219011344069620",28.80,4.50,0,333.33,345.06,6.1,4.0,0.013,354480.5,354480.5,24338,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516504,333230.00
04/01/2016 09:15,2,0.148,ACTIVE,211.25,337.54,59.970,1459516503,"274151322000085","219011344069620",30.79,6.70,0,334.84,341.75,4.7,2.6,0.018,622943.4,622943.4,17956,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516505,333231.00
04/01/2016 09:15,2,0.238,ACTIVE,212.16,340.25,59.970,1459516503,"201051344000633","219011344069620",26.10,4.00,0,312.29,359.78,6.3,4.2,0.013,345371.3,345371.3,24788,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516506,333232.00
04/01/2016 09:15,2,0.264,ACTIVE,211.93,338.14,59.975,1459516503,"201051344000469","219011344069620",27.39,3.30,0,328.82,346.56,7.3,5.2,0.004,346844.1,346844.1,24742,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516507,333233.00
04/01/2016 09:15,2,0.232,ACTIVE,211.25,337.54,59.965,1459516503,"201051344000646","219011344069620",27.67,4.50,0,330.93,345.36,6.5,4.3,0.009,350699.1,350699.1,29299,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516508,333234.00
04/01/2016 09:15,2,0.160,ACTIVE,211.03,338.14,59.981,1459516503,"274151322000052","219011344069620",27.75,6.70,0,333.93,341.45,4.5,2.4,0.018,631562.3,631562.3,18171,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516509,333235.00
04/01/2016 09:15,2,0.230,ACTIVE,211.70,338.74,59.965,1459516503,"201051344000585","219011344069620",27.15,4.50,0,331.83,342.65,6.3,4.2,0.013,356268.0,356268.0,29309,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516510,333236.00
04/01/2016 09:15,2,0.244,ACTIVE,211.48,336.94,59.954,1459516503,"201051344001230","219011344069620",25.54,4.50,0,332.13,341.75,6.3,4.2,0.009,354634.4,354634.4,29096,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516511,333237.00
04/01/2016 09:15,2,0.246,ACTIVE,211.93,338.44,59.970,1459516503,"201051344000582","219011344069620",28.35,3.70,0,333.03,342.65,7.1,4.9,0.004,348123.5,348123.5,29277,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516512,333238.00
04/01/2016 09:15,2,0.266,ACTIVE,210.80,337.24,59.965,1459516503,"201051344000955","219011344069620",27.23,4.50,0,332.13,342.05,7.4,5.2,0.009,359318.2,359318.2,29214,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516513,333239.00
04/01/2016 09:15,2,0.074,ALERT,211.03,337.54,59.965,1459516503,"274151322000094","219011344069620",29.20,5.50,0,298.47,408.78,2.2,0.2,0.004,507100.3,507100.3,18913,0,0,0,L,1151911521,0,121.10,122.01,0002,2,0,0,0,0,0,0,62,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516514,333240.00
04/01/2016 09:15,2,0.268,ACTIVE,211.70,337.24,59.954,1459516503,"201051344000579","219011344069620",27.71,4.50,0,332.73,341.75,7.5,5.4,0.013,360369.8,360369.8,4808,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516515,333241.00
04/01/2016 09:15,2,0.258,ACTIVE,211.25,337.24,60.002,1459516503,"201051344000890","219011344069620",27.93,5.00,0,331.83,343.55,7.3,5.1,0.013,356678.0,356678.0,29238,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516516,333242.00
04/01/2016 09:15,2,0.260,ACTIVE,211.70,338.14,59.944,1459516503,"201051344000438","219011344069620",27.55,4.50,0,333.03,343.25,7.3,5.1,0.004,358789.3,358789.3,29235,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516517,333243.00
04/01/2016 09:15,2,0.291,ACTIVE,211.70,337.84,59.922,1459516503,"201051344000417","219011344069620",27.69,5.00,0,332.13,342.95,8.2,6.0,0.013,352336.4,352336.4,29389,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516518,333244.00
04/01/2016 09:15,2,0.133,ACTIVE,211.25,338.74,59.959,1459516503,"274151322000083","219011344069620",27.85,6.70,0,334.54,340.85,3.7,1.6,0.004,625705.2,625705.2,18224,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516519,333245.00
04/01/2016 09:15,2,0.148,ACTIVE,211.93,338.74,59.959,1459516503,"274151322000076","219011344069620",27.85,6.30,0,336.04,341.75,4.2,2.1,0.013,666093.1,666093.1,18231,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516520,333246.00
04/01/2016 09:15,2,0.205,ACTIVE,211.70,338.74,59.965,1459516503,"201051344000868","219011344069620",28.84,3.70,0,325.22,349.86,6.0,3.9,0.018,345900.8,345900.8,24477,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516521,333247.00
04/01/2016 09:15,2,0.131,ACTIVE,211.25,337.54,59.975,1459516503,"274151322000095","219011344069620",27.81,6.00,0,335.14,340.85,3.7,1.6,0.009,659491.3,659491.3,18124,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516522,333248.00
04/01/2016 09:15,2,0.213,ACTIVE,211.70,339.04,59.965,1459516503,"201051344000988","219011344069620",27.73,4.50,0,332.13,344.15,6.0,3.9,0.009,343735.3,343735.3,24758,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516523,333249.00
04/01/2016 09:15,2,0.209,ACTIVE,211.48,337.24,59.975,1459516503,"201051344001025","219011344069620",29.98,3.70,0,332.73,343.25,6.4,4.2,0.009,356230.5,356230.5,29289,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516524,333250.00
04/01/2016 09:15,2,0.246,ACTIVE,211.93,337.24,59.975,1459516503,"201051344000458","219011344069620",28.03,5.50,0,333.63,342.65,7.0,4.8,0.013,353845.9,353845.9,24687,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516524,333251.00
04/01/2016 09:15,2,0.236,ACTIVE,212.38,338.74,59.938,1459516503,"201051344000853","219011344069620",26.90,4.00,0,334.84,344.15,6.5,4.3,0.013,352183.5,352183.5,24282,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516525,333252.00
04/01/2016 09:15,2,0.242,ACTIVE,211.70,338.74,59.949,1459516503,"201051344000685","219011344069620",27.47,5.00,0,332.13,346.26,6.8,4.6,0.013,358485.8,358485.8,29109,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516526,333253.00
04/01/2016 09:15,2,0.236,ACTIVE,211.93,338.74,59.970,1459516503,"201051344000917","219011344069620",27.23,6.00,0,331.53,343.85,6.5,4.3,0.009,355578.8,355578.8,29112,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516527,333254.00
04/01/2016 09:15,2,0.217,ACTIVE,211.70,338.44,59.975,1459516503,"201051344001145","219011344069620",27.81,4.50,0,333.93,343.55,6.1,4.0,0.013,360837.7,360837.7,28971,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516528,333255.00
04/01/2016 09:15,2,0.262,ACTIVE,211.93,338.74,59.975,1459516503,"201051344000651","219011344069620",27.47,3.30,0,332.43,342.65,7.3,5.1,0.013,352597.3,352597.3,29339,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516529,333256.00
04/01/2016 09:15,2,0.145,ACTIVE,210.57,338.74,59.965,1459516503,"274151322000088","219011344069620",30.61,7.00,0,334.24,340.85,4.5,2.4,0.013,606408.7,606408.7,17918,0,0,0,L,1151911521,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516530,333257.00
04/01/2016 09:15,2,0.096,ALERT,212.16,338.74,59.970,1459516503,"274151322000068","219011344069620",29.62,6.70,0,298.17,414.49,2.9,0.9,0.009,507294.7,507294.7,19085,0,0,0,L,1151911521,0,122.01,122.23,0002,5,0,0,0,0,0,0,38,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516532,333258.00
04/01/2016 09:15,2,0.221,ACTIVE,211.25,337.54,59.965,1459516503,"201051344001135","219011344069620",27.85,4.50,0,332.43,341.75,6.3,4.1,0.013,349032.5,349032.5,29300,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516533,333259.00
04/01/2016 09:15,2,0.215,ACTIVE,211.48,337.84,59.928,1459516503,"201051344000594","219011344069620",29.34,4.50,0,326.12,348.06,6.5,4.3,0.018,356205.8,356205.8,24720,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516534,333260.00
04/01/2016 09:15,2,0.238,ACTIVE,211.70,338.14,59.986,1459516503,"201051344001203","219011344069620",26.26,3.70,0,333.33,344.15,6.4,4.2,0.009,355417.4,355417.4,29293,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516535,333261.00
04/01/2016 09:15,2,0.148,ACTIVE,211.25,337.84,59.975,1459516503,"274151322000054","219011344069620",30.57,7.30,0,334.54,340.85,4.6,2.5,0.022,620051.3,620051.3,17944,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516535,333262.00
04/01/2016 09:15,2,0.221,ACTIVE,212.16,337.84,59.965,1459516503,"201051344000867","219011344069620",27.39,5.00,0,319.51,354.67,6.1,4.0,0.009,344980.1,344980.1,24724,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516536,333263.00
04/01/2016 09:15,2,0.277,ACTIVE,211.70,338.44,59.944,1459516503,"201051344001093","219011344069620",26.94,5.00,0,331.83,344.76,7.6,5.4,0.013,354316.5,354316.5,29171,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516537,333264.00
04/01/2016 09:15,2,0.156,ACTIVE,211.70,338.44,60.012,1459516503,"201051344000900","219011344069620",27.00,4.00,0,320.41,351.97,4.3,2.2,0.009,360342.9,360342.9,24123,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516538,333265.00
04/01/2016 09:15,2,0.227,ACTIVE,211.93,337.84,59.933,1459516503,"201051344000648","219011344069620",29.60,3.30,0,320.11,354.67,6.8,4.7,0.009,353044.0,353044.0,24424,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516539,333266.00
04/01/2016 09:15,2,0.232,ACTIVE,211.93,337.54,59.970,1459516503,"201051344000569","219011344069620",28.29,4.50,0,333.33,343.25,6.7,4.5,0.013,361775.4,361775.4,24059,0,0,0,L,1122011218,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516540,333267.00
04/01/2016 09:15,2,0.232,ACTIVE,211.93,337.54,59.981,1459516503,"201051344000983","219011344069620",27.53,4.50,0,333.03,342.95,6.5,4.3,0.018,353621.1,353621.1,24525,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516541,333268.00
04/01/2016 09:15,2,0.219,ACTIVE,211.93,338.14,59.959,1459516503,"201051344001158","219011344069620",27.61,3.70,0,331.53,343.85,6.2,4.0,0.013,348927.9,348927.9,24768,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516542,333269.00
