ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 09:15,2,0.260,ACTIVE,212.38,339.34,59.975,1459516503,"201051344000576","219011344069620",26.78,4.00,0,320.41,354.97,7.0,4.9,0.013,354840.7,354840.7,24195,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516543,333270.00
04/01/2016 09:15,2,0.193,ACTIVE,211.25,339.34,59.986,1459516503,"274151322000087","219011344069620",30.42,7.30,0,334.84,341.75,6.0,3.9,0.027,594468.4,594468.4,18012,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459516544,333271.00
04/01/2016 09:30,2,0.229,ACTIVE,212.61,339.34,59.965,1459517404,"201051344000645","219011344069620",30.06,5.00,0,312.59,359.78,7.0,4.8,0.018,354481.7,354481.7,24339,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517405,333272.00
04/01/2016 09:30,2,0.186,ACTIVE,211.70,352.87,59.965,1459517404,"274151322000085","219011344069620",32.82,7.00,0,335.44,355.28,6.2,4.0,0.018,622944.3,622944.3,17957,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517406,333273.00
04/01/2016 09:30,2,0.256,ALERT,212.83,341.15,59.970,1459517404,"201051344000633","219011344069620",28.09,4.50,0,297.26,344.76,7.3,5.1,0.018,345372.5,345372.5,24789,0,0,0,L,1122011218,0,121.78,122.01,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517407,333274.00
04/01/2016 09:30,2,0.271,ACTIVE,212.16,339.04,59.981,1459517404,"201051344000469","219011344069620",29.48,3.70,0,309.29,360.69,8.1,5.9,0.018,346845.6,346845.6,24743,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517408,333275.00
04/01/2016 09:30,2,0.244,ACTIVE,211.48,338.14,59.965,1459517404,"201051344000646","219011344069620",29.74,5.00,0,312.59,356.78,7.4,5.2,0.022,350700.3,350700.3,29300,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517409,333276.00
04/01/2016 09:30,2,0.197,ACTIVE,211.03,338.14,59.965,1459517404,"274151322000052","219011344069620",27.89,7.00,0,333.33,341.45,5.6,3.5,0.022,631563.1,631563.1,18172,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517410,333277.00
04/01/2016 09:30,2,0.246,ACTIVE,211.93,339.04,60.002,1459517404,"201051344000585","219011344069620",29.64,5.00,0,313.80,357.38,7.5,5.3,0.018,356269.3,356269.3,29310,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517411,333278.00
04/01/2016 09:30,2,0.264,ACTIVE,211.70,337.84,59.970,1459517404,"201051344001230","219011344069620",27.93,5.00,0,312.29,357.08,7.5,5.3,0.022,354635.6,354635.6,29097,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517412,333279.00
04/01/2016 09:30,2,0.266,ACTIVE,212.38,339.34,59.970,1459517404,"201051344000582","219011344069620",29.98,4.00,0,328.22,346.86,8.1,5.9,0.018,348124.9,348124.9,29278,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517413,333280.00
04/01/2016 09:30,2,0.287,ACTIVE,211.25,337.54,59.975,1459517404,"201051344000955","219011344069620",29.00,5.00,0,313.80,356.18,8.4,6.2,0.022,359319.7,359319.7,29215,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517414,333281.00
04/01/2016 09:30,2,0.096,ACTIVE,211.70,338.74,59.959,1459517404,"274151322000094","219011344069620",29.98,6.00,0,297.87,413.89,2.9,0.9,0.009,507100.5,507100.5,18915,0,0,0,L,1151911521,0,121.33,122.23,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517415,333282.00
04/01/2016 09:30,2,0.275,ACTIVE,212.38,339.04,59.981,1459517404,"201051344000579","219011344069620",30.12,5.00,0,319.81,352.57,8.5,6.2,0.018,360371.3,360371.3,4809,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517415,333283.00
04/01/2016 09:30,2,0.277,ACTIVE,211.70,337.84,59.970,1459517404,"201051344000890","219011344069620",30.12,5.50,0,318.00,354.37,8.5,6.3,0.027,356679.4,356679.4,29239,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517416,333284.00
04/01/2016 09:30,2,0.270,ACTIVE,211.93,338.74,59.975,1459517404,"201051344000438","219011344069620",30.12,4.50,0,318.30,354.07,8.2,6.0,0.018,358790.7,358790.7,29236,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517417,333285.00
04/01/2016 09:30,2,0.303,ACTIVE,211.93,338.74,59.975,1459517404,"201051344000417","219011344069620",30.14,5.00,0,318.91,354.07,9.3,7.0,0.022,352338.1,352338.1,29390,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517418,333286.00
04/01/2016 09:30,2,0.168,ACTIVE,211.48,339.04,59.965,1459517404,"274151322000083","219011344069620",27.83,7.00,0,330.63,345.36,4.7,2.6,0.018,625705.7,625705.7,18225,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517419,333287.00
04/01/2016 09:30,2,0.186,ACTIVE,212.16,338.74,59.959,1459517404,"274151322000076","219011344069620",28.63,7.00,0,335.14,341.75,5.4,3.3,0.022,666093.8,666093.8,18232,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517420,333288.00
04/01/2016 09:30,2,0.229,ACTIVE,212.16,338.74,59.986,1459517404,"201051344000868","219011344069620",29.46,4.00,0,308.99,360.38,6.8,4.7,0.018,345901.9,345901.9,24478,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517421,333289.00
04/01/2016 09:30,2,0.174,ACTIVE,211.48,338.44,60.002,1459517404,"274151322000095","219011344069620",27.87,6.70,0,333.93,341.15,4.9,2.8,0.018,659491.9,659491.9,18125,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517422,333290.00
04/01/2016 09:30,2,0.234,ACTIVE,211.93,339.95,59.981,1459517404,"201051344000988","219011344069620",29.26,5.00,0,324.92,349.56,7.0,4.8,0.018,343736.4,343736.4,24759,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517423,333291.00
04/01/2016 09:30,2,0.244,ACTIVE,211.70,337.54,59.986,1459517404,"201051344001025","219011344069620",30.02,4.00,0,324.32,350.17,7.5,5.3,0.022,356231.8,356231.8,29290,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517424,333292.00
04/01/2016 09:30,2,0.264,ACTIVE,212.16,338.44,59.986,1459517404,"201051344000458","219011344069620",29.86,6.00,0,317.70,355.28,8.0,5.8,0.018,353847.2,353847.2,24688,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517425,333293.00
04/01/2016 09:30,2,0.264,ACTIVE,212.61,340.25,60.007,1459517404,"201051344000853","219011344069620",27.21,4.50,0,325.52,349.86,7.3,5.1,0.022,352184.7,352184.7,24283,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517426,333294.00
04/01/2016 09:30,2,0.256,ACTIVE,212.16,339.95,59.938,1459517404,"201051344000685","219011344069620",29.72,5.00,0,312.89,359.48,7.7,5.5,0.022,358487.1,358487.1,29110,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517427,333295.00
04/01/2016 09:30,2,0.258,ACTIVE,211.93,339.04,59.975,1459517404,"201051344000917","219011344069620",29.02,6.00,0,322.21,350.77,7.7,5.5,0.027,355580.1,355580.1,29113,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517428,333296.00
04/01/2016 09:30,2,0.236,ACTIVE,212.16,338.74,60.007,1459517404,"201051344001145","219011344069620",29.92,4.50,0,323.72,352.87,7.2,5.0,0.018,360838.8,360838.8,28972,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517429,333297.00
04/01/2016 09:30,2,0.281,ACTIVE,211.93,338.74,59.981,1459517404,"201051344000651","219011344069620",29.02,3.70,0,328.22,346.86,8.3,6.1,0.018,352598.7,352598.7,29340,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517430,333298.00
04/01/2016 09:30,2,0.180,ACTIVE,211.25,350.47,59.975,1459517404,"274151322000088","219011344069620",32.56,7.30,0,334.24,353.17,6.0,3.8,0.022,606409.5,606409.5,17919,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517431,333299.00
04/01/2016 09:30,2,0.119,ACTIVE,212.16,339.04,59.981,1459517404,"274151322000068","219011344069620",30.26,7.30,0,314.40,370.60,3.6,1.6,0.013,507295.0,507295.0,19087,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517431,333300.00
04/01/2016 09:30,2,0.244,ACTIVE,211.48,337.24,59.996,1459517404,"201051344001135","219011344069620",29.28,4.50,0,328.22,345.96,7.3,5.1,0.022,349033.6,349033.6,29301,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517432,333301.00
04/01/2016 09:30,2,0.244,ACTIVE,211.93,339.04,59.944,1459517404,"201051344000594","219011344069620",30.26,5.00,0,315.60,354.97,7.5,5.3,0.022,356207.0,356207.0,24721,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517433,333302.00
04/01/2016 09:30,2,0.254,ACTIVE,211.70,337.54,59.970,1459517404,"201051344001203","219011344069620",29.14,4.00,0,320.71,354.37,7.5,5.3,0.018,355418.6,355418.6,29294,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517434,333303.00
04/01/2016 09:30,2,0.184,ACTIVE,211.48,347.76,59.986,1459517404,"274151322000054","219011344069620",32.34,7.70,0,334.24,350.77,6.0,3.9,0.018,620052.2,620052.2,17945,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517435,333304.00
04/01/2016 09:30,2,0.240,ALERT,212.38,338.14,59.981,1459517404,"201051344000867","219011344069620",29.56,5.50,0,299.37,343.85,7.2,5.0,0.018,344981.3,344981.3,24725,0,0,0,L,1122011218,0,121.55,121.33,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517437,333305.00
04/01/2016 09:30,2,0.293,ACTIVE,211.70,338.44,59.981,1459517404,"201051344001093","219011344069620",29.96,5.50,0,312.89,358.28,8.9,6.7,0.022,354318.0,354318.0,29172,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517438,333306.00
04/01/2016 09:30,2,0.170,ALERT,212.16,338.74,59.986,1459517404,"201051344000900","219011344069620",29.88,4.50,0,300.57,341.75,5.2,3.1,0.018,360343.6,360343.6,24124,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517439,333307.00
04/01/2016 09:30,2,0.260,ACTIVE,212.16,338.44,59.949,1459517404,"201051344000648","219011344069620",29.84,3.70,0,315.30,356.18,7.9,5.7,0.018,353045.3,353045.3,24425,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517440,333308.00
04/01/2016 09:30,2,0.250,ACTIVE,212.38,338.74,59.991,1459517404,"201051344000569","219011344069620",30.47,5.00,0,325.22,349.56,7.8,5.6,0.022,361776.7,361776.7,24060,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517441,333309.00
04/01/2016 09:30,2,0.248,ACTIVE,211.93,337.84,59.991,1459517404,"201051344000983","219011344069620",30.02,5.00,0,327.62,346.56,7.6,5.4,0.022,353622.3,353622.3,24526,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517442,333310.00
04/01/2016 09:30,2,0.244,ACTIVE,212.16,338.74,59.986,1459517404,"201051344001158","219011344069620",29.22,4.00,0,319.51,352.87,7.3,5.1,0.022,348929.1,348929.1,24769,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517443,333311.00
04/01/2016 09:30,2,0.281,ACTIVE,212.61,339.95,59.975,1459517404,"201051344000576","219011344069620",28.59,4.50,0,311.09,361.89,8.2,5.9,0.018,354842.1,354842.1,24196,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517444,333312.00
04/01/2016 09:30,2,0.273,ACTIVE,211.48,351.37,59.981,1459517404,"274151322000087","219011344069620",32.52,8.00,0,335.44,357.68,9.0,6.8,0.044,594469.7,594469.7,18013,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459517445,333313.00
04/01/2016 09:45,2,0.236,ACTIVE,212.38,338.14,60.002,1459518303,"201051344000645","219011344069620",30.53,5.50,0,334.24,343.85,7.3,5.2,0.022,354483.2,354483.2,24340,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518304,333314.00
04/01/2016 09:45,2,0.242,ACTIVE,211.70,344.76,59.996,1459518303,"274151322000085","219011344069620",31.89,7.30,0,335.74,363.69,7.8,5.6,0.035,622945.9,622945.9,17958,0,0,0,L,1151911521,0,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518305,333315.00
04/01/2016 09:45,2,0.275,ACTIVE,212.38,340.25,59.991,1459518303,"201051344000633","219011344069620",30.65,4.50,0,327.92,355.28,8.6,6.3,0.027,345374.1,345374.1,24791,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518306,333316.00
04/01/2016 09:45,2,0.318,ACTIVE,212.16,338.44,59.981,1459518303,"201051344000469","219011344069620",31.11,3.70,0,332.13,343.55,10.2,7.9,0.031,346847.4,346847.4,24744,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518307,333317.00
04/01/2016 09:45,2,0.258,ACTIVE,211.48,337.24,59.991,1459518303,"201051344000646","219011344069620",30.79,5.00,0,332.13,351.67,8.1,5.9,0.027,350701.9,350701.9,29301,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518308,333318.00
04/01/2016 09:45,2,0.201,ACTIVE,211.03,338.14,59.965,1459518303,"274151322000052","219011344069620",29.96,7.30,0,334.24,342.35,6.1,3.9,0.027,631564.3,631564.3,18173,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518309,333319.00
04/01/2016 09:45,2,0.262,ACTIVE,211.93,337.84,60.023,1459518303,"201051344000585","219011344069620",30.77,5.50,0,333.03,348.66,8.2,6.0,0.022,356270.9,356270.9,29311,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518310,333320.00
04/01/2016 09:45,2,0.273,ACTIVE,211.93,336.94,59.991,1459518303,"201051344001230","219011344069620",29.32,5.00,0,331.83,342.65,8.1,5.9,0.027,354637.3,354637.3,29098,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518310,333321.00
04/01/2016 09:45,2,0.279,ACTIVE,212.38,338.14,59.981,1459518303,"201051344000582","219011344069620",30.47,4.00,0,333.03,344.45,8.6,6.4,0.031,348126.7,348126.7,29279,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518311,333322.00
04/01/2016 09:45,2,0.299,ACTIVE,211.48,336.94,60.007,1459518303,"201051344000955","219011344069620",30.12,5.00,0,331.53,342.05,9.1,6.9,0.031,359321.5,359321.5,29216,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518312,333323.00
04/01/2016 09:45,2,0.105,ACTIVE,211.48,338.14,59.996,1459518303,"274151322000094","219011344069620",30.18,6.30,0,335.44,354.97,3.2,1.2,0.009,507100.9,507100.9,18916,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518313,333324.00
04/01/2016 09:45,2,0.312,ACTIVE,211.93,339.95,59.938,1459518303,"201051344000579","219011344069620",31.41,5.50,0,333.63,353.47,9.9,7.7,0.035,360373.2,360373.2,4810,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518314,333325.00
04/01/2016 09:45,2,0.295,ACTIVE,211.70,336.94,59.917,1459518303,"201051344000890","219011344069620",30.93,6.00,0,332.43,354.07,9.2,7.0,0.027,356681.3,356681.3,29240,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518315,333326.00
04/01/2016 09:45,2,0.287,ACTIVE,211.93,339.95,59.986,1459518303,"201051344000438","219011344069620",31.43,5.00,0,333.63,348.06,9.2,7.0,0.027,358792.6,358792.6,29237,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518316,333327.00
04/01/2016 09:45,2,0.318,ACTIVE,211.93,337.54,60.007,1459518303,"201051344000417","219011344069620",30.95,5.50,0,332.73,344.15,10.0,7.7,0.027,352340.1,352340.1,29391,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518317,333328.00
04/01/2016 09:45,2,0.174,ACTIVE,211.25,339.04,59.986,1459518303,"274151322000083","219011344069620",29.74,7.30,0,334.84,342.65,5.2,3.1,0.022,625706.7,625706.7,18226,0,0,0,L,1151911521,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518318,333329.00
04/01/2016 09:45,2,0.199,ACTIVE,212.16,339.65,59.970,1459518303,"274151322000076","219011344069620",30.40,7.30,0,335.74,343.55,6.2,4.0,0.031,666095.0,666095.0,18233,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518319,333330.00
04/01/2016 09:45,2,0.260,ACTIVE,211.93,337.84,59.938,1459518303,"201051344000868","219011344069620",29.64,4.00,0,333.33,344.45,7.8,5.6,0.027,345903.4,345903.4,24479,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518320,333331.00
04/01/2016 09:45,2,0.188,ACTIVE,211.48,338.44,59.981,1459518303,"274151322000095","219011344069620",29.58,6.70,0,334.84,342.05,5.7,3.5,0.027,659492.9,659492.9,18126,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518321,333332.00
04/01/2016 09:45,2,0.238,ACTIVE,211.70,339.65,59.975,1459518303,"201051344000988","219011344069620",30.85,5.00,0,331.83,345.36,7.5,5.3,0.022,343737.9,343737.9,24760,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518321,333333.00
04/01/2016 09:45,2,0.264,ACTIVE,211.48,336.64,59.996,1459518303,"201051344001025","219011344069620",31.13,4.50,0,333.03,349.86,8.4,6.2,0.022,356233.4,356233.4,29291,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518322,333334.00
04/01/2016 09:45,2,0.299,ACTIVE,211.48,339.65,59.933,1459518303,"201051344000458","219011344069620",31.41,6.30,0,333.33,349.56,9.6,7.3,0.035,353849.0,353849.0,24689,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518323,333335.00
04/01/2016 09:45,2,0.297,ACTIVE,212.16,343.25,60.018,1459518303,"201051344000853","219011344069620",31.75,5.00,0,333.93,352.87,9.5,7.3,0.040,352186.4,352186.4,24284,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518324,333336.00
04/01/2016 09:45,2,0.271,ACTIVE,212.16,338.14,59.959,1459518303,"201051344000685","219011344069620",30.95,5.00,0,332.73,352.87,8.5,6.3,0.031,358488.8,358488.8,29111,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518325,333337.00
04/01/2016 09:45,2,0.271,ACTIVE,211.93,338.14,60.002,1459518303,"201051344000917","219011344069620",30.24,6.00,0,332.43,351.97,8.3,6.1,0.027,355581.7,355581.7,29114,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518326,333338.00
04/01/2016 09:45,2,0.256,ACTIVE,211.93,338.14,59.981,1459518303,"201051344001145","219011344069620",31.17,4.50,0,334.24,351.97,8.1,5.9,0.031,360840.4,360840.4,28973,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518327,333339.00
04/01/2016 09:45,2,0.297,ACTIVE,211.93,337.84,60.007,1459518303,"201051344000651","219011344069620",30.34,3.70,0,333.33,343.55,9.2,6.9,0.031,352600.5,352600.5,29341,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518328,333340.00
04/01/2016 09:45,2,0.250,ACTIVE,210.80,347.16,59.975,1459518303,"274151322000088","219011344069620",32.05,7.70,0,333.63,376.31,8.2,5.9,0.040,606410.7,606410.7,17920,0,0,0,L,1151911521,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518329,333341.00
04/01/2016 09:45,2,0.133,ACTIVE,211.93,338.74,59.965,1459518303,"274151322000068","219011344069620",30.49,7.70,0,336.34,368.50,4.1,2.0,0.013,507295.7,507295.7,19088,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518330,333342.00
04/01/2016 09:45,2,0.262,ACTIVE,211.48,336.04,59.991,1459518303,"201051344001135","219011344069620",30.97,4.50,0,331.83,353.77,8.2,6.0,0.031,349035.2,349035.2,29302,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518331,333343.00
04/01/2016 09:45,2,0.289,ACTIVE,211.48,338.74,60.012,1459518303,"201051344000594","219011344069620",31.19,5.00,0,331.83,352.87,9.2,6.9,0.027,356208.7,356208.7,24722,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518331,333344.00
04/01/2016 09:45,2,0.270,ACTIVE,211.70,336.94,59.938,1459518303,"201051344001203","219011344069620",30.65,4.50,0,333.03,346.56,8.3,6.1,0.031,355420.3,355420.3,29295,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518332,333345.00
04/01/2016 09:45,2,0.191,ACTIVE,211.03,357.98,59.981,1459518303,"274151322000054","219011344069620",33.48,8.00,0,335.14,369.70,6.5,4.3,0.018,620053.3,620053.3,17946,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518333,333346.00
04/01/2016 09:45,2,0.271,ACTIVE,212.16,346.26,59.981,1459518303,"201051344000867","219011344069620",32.08,6.00,0,332.73,350.17,8.8,6.6,0.031,344982.8,344982.8,24727,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518334,333347.00
04/01/2016 09:45,2,0.314,ACTIVE,211.93,337.54,59.991,1459518303,"201051344001093","219011344069620",30.97,5.50,0,332.43,350.77,9.9,7.6,0.031,354320.0,354320.0,29173,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518335,333348.00
04/01/2016 09:45,2,0.221,ACTIVE,211.70,339.04,59.986,1459518303,"201051344000900","219011344069620",29.50,4.50,0,332.73,343.85,6.6,4.5,0.027,360344.6,360344.6,24126,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518336,333349.00
04/01/2016 09:45,2,0.285,ACTIVE,212.16,338.44,59.981,1459518303,"201051344000648","219011344069620",31.05,3.70,0,333.63,350.47,9.0,6.7,0.027,353047.0,353047.0,24426,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518337,333350.00
04/01/2016 09:45,2,0.297,ACTIVE,211.93,351.07,59.991,1459518303,"201051344000569","219011344069620",32.56,5.00,0,333.63,360.08,9.8,7.5,0.040,361778.4,361778.4,24061,0,0,0,L,1122011218,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518338,333351.00
04/01/2016 09:45,2,0.264,ACTIVE,211.93,338.44,59.996,1459518303,"201051344000983","219011344069620",31.07,5.00,0,332.43,344.15,8.3,6.1,0.031,353623.9,353623.9,24527,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518339,333352.00
04/01/2016 09:45,2,0.271,ACTIVE,211.93,352.27,60.012,1459518303,"201051344001158","219011344069620",32.68,4.00,0,332.73,356.78,9.1,6.8,0.035,348930.7,348930.7,24770,0,0,0,L,1122011218,0,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518340,333353.00
04/01/2016 09:45,2,0.311,ACTIVE,212.38,339.95,59.981,1459518303,"201051344000576","219011344069620",29.96,4.50,0,333.33,344.76,9.4,7.2,0.035,354843.8,354843.8,24197,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518341,333354.00
04/01/2016 09:45,2,0.291,ACTIVE,211.25,354.07,59.996,1459518303,"274151322000087","219011344069620",32.88,8.50,0,335.44,366.40,9.8,7.5,0.040,594471.7,594471.7,18014,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459518342,333355.00
04/01/2016 10:00,2,0.541,ACTIVE,212.38,364.59,60.002,1459519204,"201051344000645","219011344069620",33.75,5.50,0,333.33,378.72,18.5,15.9,0.115,354485.7,354485.7,24341,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519205,333356.00
04/01/2016 10:00,2,0.531,ACTIVE,211.25,370.00,59.986,1459519204,"274151322000085","219011344069620",34.17,7.70,0,335.44,374.81,18.5,15.9,0.110,622948.5,622948.5,17959,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519206,333357.00
04/01/2016 10:00,2,0.529,ACTIVE,212.61,367.00,59.996,1459519204,"201051344000633","219011344069620",34.03,5.00,0,331.83,381.73,18.2,15.7,0.115,345376.9,345376.9,24792,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519207,333358.00
04/01/2016 10:00,2,0.574,ACTIVE,211.93,369.70,60.002,1459519204,"201051344000469","219011344069620",34.21,4.00,0,331.53,383.53,19.9,17.3,0.124,346850.4,346850.4,24745,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519208,333359.00
04/01/2016 10:00,2,0.500,ACTIVE,211.25,357.38,59.996,1459519204,"201051344000646","219011344069620",32.98,6.00,0,330.63,369.70,16.8,14.3,0.102,350704.3,350704.3,29302,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519209,333360.00
04/01/2016 10:00,2,0.477,ACTIVE,210.80,361.89,59.981,1459519204,"274151322000052","219011344069620",33.72,8.50,0,333.63,370.30,16.2,13.8,0.088,631566.4,631566.4,18174,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519210,333361.00
04/01/2016 10:00,2,0.496,ACTIVE,211.70,350.17,60.007,1459519204,"201051344000585","219011344069620",32.22,6.00,0,332.13,368.20,16.2,13.7,0.106,356273.3,356273.3,29312,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519211,333362.00
04/01/2016 10:00,2,0.502,ACTIVE,211.48,358.28,59.954,1459519204,"201051344001230","219011344069620",33.06,5.50,0,330.63,367.90,16.9,14.4,0.097,354639.7,354639.7,29099,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519212,333363.00
04/01/2016 10:00,2,0.510,ACTIVE,212.16,356.48,59.996,1459519204,"201051344000582","219011344069620",32.94,4.50,0,332.43,369.70,17.0,14.5,0.093,348129.2,348129.2,29280,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519213,333364.00
04/01/2016 10:00,2,0.520,ACTIVE,211.03,360.38,59.970,1459519204,"201051344000955","219011344069620",33.38,5.50,0,330.93,368.80,17.6,15.0,0.097,359324.1,359324.1,29217,0,0,0,L,1122011218,0,120.65,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519213,333365.00
04/01/2016 10:00,2,0.266,ACTIVE,211.48,463.48,59.975,1459519204,"274151322000094","219011344069620",44.33,7.70,0,334.54,470.39,11.9,9.6,0.066,507102.1,507102.1,18917,0,0,0,L,1151911521,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519214,333366.00
04/01/2016 10:00,2,0.535,ACTIVE,212.16,366.40,59.959,1459519204,"201051344000579","219011344069620",33.99,6.30,0,333.33,380.52,18.3,15.8,0.106,360376.1,360376.1,4811,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519215,333367.00
04/01/2016 10:00,2,0.518,ACTIVE,211.25,363.39,59.970,1459519204,"201051344000890","219011344069620",33.79,6.30,0,331.23,371.51,17.7,15.2,0.088,356684.0,356684.0,29241,0,0,0,L,1122011218,0,121.33,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519216,333368.00
04/01/2016 10:00,2,0.527,ACTIVE,211.70,358.58,59.944,1459519204,"201051344000438","219011344069620",33.18,5.50,0,333.33,371.81,17.7,15.2,0.093,358795.2,358795.2,29238,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519217,333369.00
04/01/2016 10:00,2,0.572,ACTIVE,211.70,351.67,60.028,1459519204,"201051344000417","219011344069620",32.40,6.30,0,332.13,369.10,18.9,16.3,0.106,352343.0,352343.0,29392,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519218,333370.00
04/01/2016 10:00,2,0.467,ACTIVE,211.25,363.39,59.949,1459519204,"274151322000083","219011344069620",33.68,8.00,0,334.54,371.51,15.9,13.4,0.093,625708.5,625708.5,18227,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519219,333371.00
04/01/2016 10:00,2,0.418,ACTIVE,211.70,364.29,59.975,1459519204,"274151322000076","219011344069620",33.66,8.00,0,335.74,370.00,14.2,11.8,0.080,666097.0,666097.0,18234,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519220,333372.00
04/01/2016 10:00,2,0.564,ACTIVE,211.93,362.49,59.970,1459519204,"201051344000868","219011344069620",33.52,4.50,0,332.73,379.02,19.2,16.6,0.119,345906.0,345906.0,24480,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519221,333373.00
04/01/2016 10:00,2,0.439,ACTIVE,211.25,352.57,59.970,1459519204,"274151322000095","219011344069620",32.58,7.30,0,334.54,360.69,14.5,12.0,0.088,659494.7,659494.7,18127,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519222,333374.00
04/01/2016 10:00,2,0.461,ACTIVE,211.70,347.76,59.981,1459519204,"201051344000988","219011344069620",31.95,5.50,0,331.83,367.00,15.0,12.5,0.093,343740.0,343740.0,24761,0,0,0,L,1122011218,0,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519223,333375.00
04/01/2016 10:00,2,0.514,ACTIVE,211.48,349.86,59.944,1459519204,"201051344001025","219011344069620",32.26,5.00,0,332.13,368.50,16.8,14.3,0.102,356235.7,356235.7,29292,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519224,333376.00
04/01/2016 10:00,2,0.574,ACTIVE,212.16,364.59,59.975,1459519204,"201051344000458","219011344069620",33.77,6.70,0,333.33,376.31,19.7,17.1,0.128,353851.8,353851.8,24690,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519224,333377.00
04/01/2016 10:00,2,0.607,ACTIVE,212.61,358.88,59.991,1459519204,"201051344000853","219011344069620",33.12,5.50,0,334.84,380.22,20.4,17.8,0.133,352189.4,352189.4,24285,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519225,333378.00
04/01/2016 10:00,2,0.537,ACTIVE,211.70,356.48,59.954,1459519204,"201051344000685","219011344069620",32.86,5.00,0,331.83,367.60,17.9,15.4,0.110,358491.2,358491.2,29112,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519226,333379.00
04/01/2016 10:00,2,0.543,ACTIVE,211.70,352.27,59.933,1459519204,"201051344000917","219011344069620",32.38,6.30,0,330.33,367.30,17.9,15.3,0.115,355584.1,355584.1,29115,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519227,333380.00
04/01/2016 10:00,2,0.525,ACTIVE,211.70,357.68,59.944,1459519204,"201051344001145","219011344069620",33.02,5.00,0,333.03,372.41,17.6,15.1,0.110,360842.8,360842.8,28974,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519228,333381.00
04/01/2016 10:00,2,0.561,ACTIVE,211.70,356.78,59.954,1459519204,"201051344000651","219011344069620",32.92,4.00,0,332.73,365.19,18.8,16.2,0.115,352603.2,352603.2,29342,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519229,333382.00
04/01/2016 10:00,2,0.619,ACTIVE,211.03,370.30,59.970,1459519204,"274151322000088","219011344069620",34.09,8.00,0,333.63,376.92,21.4,18.8,0.124,606413.4,606413.4,17921,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519230,333383.00
04/01/2016 10:00,2,0.264,ACTIVE,211.70,459.27,59.959,1459519204,"274151322000068","219011344069620",43.91,9.70,0,336.04,466.49,11.8,9.4,0.053,507296.9,507296.9,19089,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519231,333384.00
04/01/2016 10:00,2,0.535,ACTIVE,211.25,358.88,59.981,1459519204,"201051344001135","219011344069620",33.18,5.00,0,331.83,370.60,18.0,15.4,0.110,349037.5,349037.5,29303,0,0,0,L,1122011218,0,121.10,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519232,333385.00
04/01/2016 10:00,2,0.598,ACTIVE,211.70,372.41,59.965,1459519204,"201051344000594","219011344069620",34.45,6.00,0,332.13,384.43,20.9,18.3,0.133,356211.5,356211.5,24723,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519233,333386.00
04/01/2016 10:00,2,0.541,ACTIVE,211.48,350.17,59.965,1459519204,"201051344001203","219011344069620",32.30,5.00,0,332.73,369.40,17.8,15.2,0.110,355422.6,355422.6,29296,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519233,333387.00
04/01/2016 10:00,2,0.631,ACTIVE,211.03,359.78,59.981,1459519204,"274151322000054","219011344069620",33.36,9.00,0,334.84,371.81,21.3,18.7,0.128,620055.7,620055.7,17947,0,0,0,L,1151911521,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519234,333388.00
04/01/2016 10:00,2,0.594,ACTIVE,212.38,372.11,59.954,1459519204,"201051344000867","219011344069620",34.53,6.00,0,332.73,381.42,20.8,18.2,0.128,344985.6,344985.6,24728,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519235,333389.00
04/01/2016 10:00,2,0.590,ACTIVE,211.48,353.47,59.944,1459519204,"201051344001093","219011344069620",32.54,6.00,0,331.53,368.50,19.4,16.8,0.110,354322.7,354322.7,29174,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519236,333390.00
04/01/2016 10:00,2,0.543,ACTIVE,211.93,358.28,59.981,1459519204,"201051344000900","219011344069620",32.94,4.50,0,331.83,373.61,18.1,15.6,0.133,360346.8,360346.8,24127,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519237,333391.00
04/01/2016 10:00,2,0.596,ACTIVE,212.38,375.41,59.954,1459519204,"201051344000648","219011344069620",34.89,4.00,0,333.63,384.13,21.1,18.4,0.133,353049.8,353049.8,24427,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519238,333392.00
04/01/2016 10:00,2,0.586,ACTIVE,211.93,371.51,59.959,1459519204,"201051344000569","219011344069620",34.39,6.00,0,333.63,380.52,20.4,17.8,0.128,361781.2,361781.2,24062,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519239,333393.00
04/01/2016 10:00,2,0.518,ACTIVE,211.93,350.77,59.991,1459519204,"201051344000983","219011344069620",32.30,5.50,0,331.53,367.90,16.9,14.4,0.106,353626.2,353626.2,24528,0,0,0,L,1122011218,0,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519240,333394.00
04/01/2016 10:00,2,0.543,ACTIVE,212.16,367.00,59.938,1459519204,"201051344001158","219011344069620",33.95,5.00,0,333.93,380.22,18.7,16.1,0.133,348933.3,348933.3,24771,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519241,333395.00
04/01/2016 10:00,2,0.617,ACTIVE,212.61,373.91,59.991,1459519204,"201051344000576","219011344069620",34.63,4.50,0,333.03,385.93,21.7,19.0,0.133,354846.7,354846.7,24198,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519242,333396.00
04/01/2016 10:00,2,0.740,ACTIVE,211.25,370.90,59.965,1459519204,"274151322000087","219011344069620",34.21,9.70,0,334.84,379.02,25.7,22.8,0.155,594475.0,594475.0,18015,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459519243,333397.00
04/01/2016 10:15,2,0.586,ACTIVE,213.51,379.02,59.954,1459520104,"201051344000645","219011344069620",35.23,6.00,0,336.94,395.85,21.0,18.3,0.137,354490.7,354490.7,24342,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520105,333398.00
04/01/2016 10:15,2,0.545,ACTIVE,212.16,373.01,59.970,1459520104,"274151322000085","219011344069620",34.43,9.00,0,333.63,387.14,19.0,16.4,0.110,622953.4,622953.4,17960,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520106,333399.00
04/01/2016 10:15,2,0.545,ACTIVE,213.51,381.12,59.944,1459520104,"201051344000633","219011344069620",35.35,6.00,0,336.94,396.75,19.5,16.9,0.119,345381.5,345381.5,24793,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520107,333400.00
04/01/2016 10:15,2,0.639,ACTIVE,213.29,373.01,59.959,1459520104,"201051344000469","219011344069620",34.47,4.50,0,336.04,396.75,22.3,19.6,0.141,346855.7,346855.7,24746,0,0,0,L,1122011218,0,121.33,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520108,333401.00
04/01/2016 10:15,2,0.543,ACTIVE,212.61,370.90,59.938,1459520104,"201051344000646","219011344069620",34.33,6.70,0,335.14,387.14,18.9,16.4,0.119,350708.6,350708.6,29303,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520109,333402.00
04/01/2016 10:15,2,0.518,ACTIVE,211.48,372.41,59.959,1459520104,"274151322000052","219011344069620",34.51,10.00,0,336.04,387.74,18.1,15.6,0.097,631570.5,631570.5,18175,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520110,333403.00
04/01/2016 10:15,2,0.504,ACTIVE,213.06,367.30,59.986,1459520104,"201051344000585","219011344069620",34.01,6.70,0,334.84,387.14,17.4,14.9,0.097,356277.5,356277.5,29313,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520111,333404.00
04/01/2016 10:15,2,1.646,ACTIVE,212.83,346.26,59.933,1459520104,"201051344001230","219011344069620",21.27,6.30,0,334.54,389.84,35.4,32.3,0.278,354645.0,354645.0,29100,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520111,333405.00
04/01/2016 10:15,2,0.520,ACTIVE,213.51,367.30,59.954,1459520104,"201051344000582","219011344069620",34.03,5.00,0,335.14,387.44,17.9,15.4,0.102,348133.4,348133.4,29281,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520112,333406.00
04/01/2016 10:15,2,0.580,ACTIVE,212.61,368.20,59.949,1459520104,"201051344000955","219011344069620",34.09,6.30,0,332.13,388.94,20.1,17.4,0.128,359328.7,359328.7,29218,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520113,333407.00
04/01/2016 10:15,2,0.609,ACTIVE,212.16,479.71,59.954,1459520104,"274151322000094","219011344069620",46.00,10.00,0,337.54,494.74,28.3,25.4,0.177,507105.6,507105.6,18918,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520114,333408.00
04/01/2016 10:15,2,0.555,ACTIVE,213.29,376.92,59.891,1459520104,"201051344000579","219011344069620",35.05,7.00,0,336.04,393.75,19.8,17.2,0.106,360380.7,360380.7,4812,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520115,333409.00
04/01/2016 10:15,2,0.498,ACTIVE,212.83,378.12,59.970,1459520104,"201051344000890","219011344069620",35.27,7.30,0,334.54,389.84,17.8,15.3,0.093,356688.4,356688.4,29242,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520116,333410.00
04/01/2016 10:15,2,1.801,ACTIVE,213.06,347.76,59.922,1459520104,"201051344000438","219011344069620",20.71,6.00,0,335.74,390.44,37.8,34.5,0.305,358801.7,358801.7,29239,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520117,333411.00
04/01/2016 10:15,2,0.590,ACTIVE,213.06,364.59,59.938,1459520104,"201051344000417","219011344069620",33.79,7.30,0,334.54,386.83,20.2,17.6,0.119,352347.6,352347.6,29393,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520118,333412.00
04/01/2016 10:15,2,0.469,ACTIVE,211.93,378.72,59.949,1459520104,"274151322000083","219011344069620",35.11,9.30,0,336.64,389.54,16.8,14.3,0.093,625712.5,625712.5,18228,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520119,333413.00
04/01/2016 10:15,2,0.432,ACTIVE,212.83,372.71,59.938,1459520104,"274151322000076","219011344069620",34.83,9.70,0,337.54,389.54,15.3,12.8,0.084,666100.3,666100.3,18235,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520120,333414.00
