ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 10:15,2,0.570,ACTIVE,212.83,373.31,59.970,1459520104,"201051344000868","219011344069620",34.65,5.00,0,336.34,396.45,20.0,17.4,0.124,345910.9,345910.9,24481,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520120,333415.00
04/01/2016 10:15,2,0.432,ACTIVE,211.93,341.15,59.965,1459520104,"274151322000095","219011344069620",20.34,8.50,0,335.74,385.33,8.9,6.6,0.049,659498.0,659498.0,18128,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520121,333416.00
04/01/2016 10:15,2,0.387,ACTIVE,212.83,375.11,59.944,1459520104,"201051344000988","219011344069620",34.93,6.00,0,336.64,388.94,13.7,11.3,0.080,343743.4,343743.4,24762,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520122,333417.00
04/01/2016 10:15,2,0.492,ACTIVE,212.83,362.19,59.933,1459520104,"201051344001025","219011344069620",33.56,6.30,0,334.84,387.74,16.7,14.2,0.097,356239.8,356239.8,29293,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520123,333418.00
04/01/2016 10:15,2,0.557,ACTIVE,212.83,372.11,59.975,1459520104,"201051344000458","219011344069620",34.57,7.00,0,334.54,393.45,19.6,17.0,0.119,353856.5,353856.5,24691,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520124,333419.00
04/01/2016 10:15,2,0.617,ACTIVE,213.74,380.52,59.975,1459520104,"201051344000853","219011344069620",35.31,6.00,0,339.34,397.05,22.1,19.4,0.146,352194.7,352194.7,24286,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520125,333420.00
04/01/2016 10:15,2,0.494,ACTIVE,213.06,376.01,59.981,1459520104,"201051344000685","219011344069620",35.07,6.00,0,331.53,389.24,17.5,15.0,0.110,358495.5,358495.5,29113,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520126,333421.00
04/01/2016 10:15,2,0.494,ACTIVE,213.06,368.20,59.981,1459520104,"201051344000917","219011344069620",34.05,6.70,0,331.53,390.14,17.0,14.5,0.102,355588.3,355588.3,29116,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520127,333422.00
04/01/2016 10:15,2,1.689,ACTIVE,213.29,348.06,59.986,1459520104,"201051344001145","219011344069620",20.83,5.50,0,335.44,393.45,35.7,32.5,0.283,360849.0,360849.0,28975,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520128,333423.00
04/01/2016 10:15,2,0.525,ACTIVE,213.06,368.20,59.907,1459520104,"201051344000651","219011344069620",34.15,4.50,0,333.63,388.94,18.2,15.6,0.106,352607.5,352607.5,29343,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520129,333424.00
04/01/2016 10:15,2,0.600,ACTIVE,211.48,365.80,59.959,1459520104,"274151322000088","219011344069620",33.83,9.70,0,335.44,384.73,20.6,17.9,0.128,606418.9,606418.9,17922,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520130,333425.00
04/01/2016 10:15,2,0.582,ACTIVE,212.61,482.72,59.954,1459520104,"274151322000068","219011344069620",45.96,12.00,0,337.54,501.95,27.1,24.2,0.159,507301.4,507301.4,19090,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520131,333426.00
04/01/2016 10:15,2,0.514,ACTIVE,212.61,360.99,59.981,1459520104,"201051344001135","219011344069620",33.42,6.00,0,333.63,388.04,17.4,14.8,0.110,349041.8,349041.8,29304,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520132,333427.00
04/01/2016 10:15,2,0.584,ACTIVE,212.61,377.52,59.981,1459520104,"201051344000594","219011344069620",35.03,6.70,0,334.54,397.05,20.7,18.0,0.124,356216.4,356216.4,24724,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520132,333428.00
04/01/2016 10:15,2,0.479,ACTIVE,212.83,369.40,59.975,1459520104,"201051344001203","219011344069620",34.37,6.30,0,334.84,387.14,16.6,14.1,0.097,355426.7,355426.7,29297,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520133,333429.00
04/01/2016 10:15,2,0.514,ACTIVE,211.70,373.61,59.954,1459520104,"274151322000054","219011344069620",34.57,10.00,0,332.43,388.94,18.0,15.4,0.106,620060.6,620060.6,17948,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520134,333430.00
04/01/2016 10:15,2,0.570,ACTIVE,213.06,375.11,59.954,1459520104,"201051344000867","219011344069620",34.91,6.30,0,336.34,395.55,20.2,17.6,0.124,344990.5,344990.5,24729,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520135,333431.00
04/01/2016 10:15,2,0.521,ACTIVE,212.83,362.49,59.986,1459520104,"201051344001093","219011344069620",33.56,6.70,0,334.84,388.64,17.7,15.2,0.093,354327.2,354327.2,29175,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520136,333432.00
04/01/2016 10:15,2,0.561,ACTIVE,212.83,375.71,59.965,1459520104,"201051344000900","219011344069620",34.85,4.50,0,338.14,397.05,19.8,17.2,0.141,360351.5,360351.5,24128,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520137,333433.00
04/01/2016 10:15,2,0.541,ACTIVE,213.06,379.92,59.928,1459520104,"201051344000648","219011344069620",35.40,5.00,0,336.34,396.15,19.4,16.8,0.119,353054.7,353054.7,24428,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520138,333434.00
04/01/2016 10:15,2,0.572,ACTIVE,213.06,373.61,59.959,1459520104,"201051344000569","219011344069620",34.69,6.00,0,336.34,395.55,20.1,17.5,0.128,361786.1,361786.1,24063,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520139,333435.00
04/01/2016 10:15,2,0.434,ACTIVE,212.83,374.81,59.944,1459520104,"201051344000983","219011344069620",34.89,6.00,0,335.74,388.64,15.3,12.8,0.093,353630.1,353630.1,24529,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520140,333436.00
04/01/2016 10:15,2,0.475,ACTIVE,213.06,370.90,59.933,1459520104,"201051344001158","219011344069620",34.41,5.50,0,337.24,394.05,16.6,14.1,0.097,348937.4,348937.4,24772,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520141,333437.00
04/01/2016 10:15,2,0.607,ACTIVE,213.06,376.62,59.986,1459520104,"201051344000576","219011344069620",34.91,5.50,0,336.04,396.75,21.5,18.9,0.128,354852.0,354852.0,24199,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520142,333438.00
04/01/2016 10:15,2,0.631,ACTIVE,211.70,373.91,59.938,1459520104,"274151322000087","219011344069620",34.41,10.70,0,335.74,391.04,22.0,19.3,0.137,594481.1,594481.1,18016,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459520143,333439.00
04/01/2016 10:30,2,1.740,ACTIVE,215.32,391.94,59.970,1459521003,"201051344000645","219011344069620",35.54,6.00,0,336.64,429.22,62.8,58.7,0.495,354499.3,354499.3,24343,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521004,333440.00
04/01/2016 10:30,2,1.426,ACTIVE,212.61,381.12,60.044,1459521003,"274151322000085","219011344069620",35.07,10.30,0,336.04,407.87,50.4,46.7,0.336,622960.4,622960.4,17961,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521005,333441.00
04/01/2016 10:30,2,1.477,ACTIVE,215.09,388.64,60.002,1459521003,"201051344000633","219011344069620",35.40,6.70,0,336.34,425.61,53.1,49.3,0.420,345389.4,345389.4,24794,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521006,333442.00
04/01/2016 10:30,2,2.072,ACTIVE,215.09,390.14,59.986,1459521003,"201051344000469","219011344069620",35.17,6.00,0,333.63,429.22,73.9,69.4,0.605,346865.3,346865.3,24747,0,0,0,L,1122011218,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521007,333443.00
04/01/2016 10:30,2,4.484,ACTIVE,214.19,350.77,60.012,1459521003,"201051344000646","219011344069620",20.59,9.70,0,319.21,391.04,93.5,88.3,0.438,350722.6,350722.6,29304,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521008,333444.00
04/01/2016 10:30,2,1.619,ACTIVE,211.93,385.93,59.970,1459521003,"274151322000052","219011344069620",35.03,12.00,0,334.54,410.58,57.4,53.5,0.402,631578.3,631578.3,18176,0,0,0,L,1151911521,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521008,333445.00
04/01/2016 10:30,2,1.256,ACTIVE,214.87,390.44,59.922,1459521003,"201051344000585","219011344069620",35.74,7.70,0,335.14,416.59,45.5,42.0,0.345,356284.0,356284.0,29314,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521009,333446.00
04/01/2016 10:30,2,4.957,ACTIVE,214.19,351.67,59.975,1459521003,"201051344001230","219011344069620",20.99,9.00,0,318.61,389.84,105.5,99.9,0.491,354659.8,354659.8,29101,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521011,333447.00
04/01/2016 10:30,2,5.727,ACTIVE,215.77,354.67,60.023,1459521003,"201051344000582","219011344069620",20.61,7.30,0,319.81,394.65,119.7,113.6,0.544,348147.5,348147.5,29282,0,0,0,L,1122011218,0,123.59,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521012,333448.00
04/01/2016 10:30,2,6.047,ACTIVE,214.64,354.37,60.028,1459521003,"201051344000955","219011344069620",20.77,9.30,0,318.91,390.14,127.4,121.1,0.592,359343.5,359343.5,29219,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521012,333449.00
04/01/2016 10:30,2,0.293,ALERT,212.61,502.25,60.002,1459521003,"274151322000094","219011344069620",48.96,12.00,0,336.94,516.98,14.3,11.9,0.080,507112.2,507112.2,18919,0,0,0,L,1151911521,0,121.78,122.91,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521014,333450.00
04/01/2016 10:30,2,1.787,ACTIVE,215.32,395.85,60.012,1459521003,"201051344000579","219011344069620",35.82,7.70,0,334.84,425.31,64.9,60.7,0.539,360388.8,360388.8,4813,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521015,333451.00
04/01/2016 10:30,2,5.639,ACTIVE,214.41,352.87,59.975,1459521003,"201051344000890","219011344069620",20.57,10.00,0,320.41,390.14,117.4,111.4,0.530,356702.9,356702.9,29243,0,0,0,L,1122011218,0,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521016,333452.00
04/01/2016 10:30,2,5.504,ACTIVE,215.09,353.47,59.991,1459521003,"201051344000438","219011344069620",20.61,8.50,0,319.51,394.65,114.8,108.9,0.530,358817.1,358817.1,29240,0,0,0,L,1122011218,0,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521017,333453.00
04/01/2016 10:30,2,5.375,ACTIVE,214.87,353.17,59.938,1459521003,"201051344000417","219011344069620",20.48,10.30,0,320.41,392.85,111.6,105.8,0.535,352362.2,352362.2,29394,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521018,333454.00
04/01/2016 10:30,2,1.463,ACTIVE,212.61,382.93,59.970,1459521003,"274151322000083","219011344069620",35.52,11.00,0,335.74,409.68,52.5,48.7,0.349,625719.1,625719.1,18229,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521019,333455.00
04/01/2016 10:30,2,1.391,ACTIVE,213.29,388.04,59.991,1459521003,"274151322000076","219011344069620",35.94,11.30,0,336.94,413.89,50.6,46.9,0.349,666107.1,666107.1,18236,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521020,333456.00
04/01/2016 10:30,2,1.652,ACTIVE,214.64,388.94,60.018,1459521003,"201051344000868","219011344069620",35.33,5.50,0,334.54,428.61,59.0,55.1,0.460,345919.1,345919.1,24482,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521021,333457.00
04/01/2016 10:30,2,1.205,ACTIVE,212.61,384.43,59.981,1459521003,"274151322000095","219011344069620",35.42,10.00,0,335.44,408.18,43.2,39.8,0.278,659504.1,659504.1,18129,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521021,333458.00
04/01/2016 10:30,2,1.309,ACTIVE,214.87,387.14,59.996,1459521003,"201051344000988","219011344069620",35.19,6.70,0,334.84,416.29,46.6,43.1,0.371,343749.3,343749.3,24763,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521022,333459.00
04/01/2016 10:30,2,5.248,ACTIVE,214.64,351.97,60.007,1459521003,"201051344001025","219011344069620",20.71,8.50,0,321.01,410.58,110.1,104.4,0.495,356249.4,356249.4,29294,0,0,0,L,1122011218,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521023,333460.00
04/01/2016 10:30,2,1.875,ACTIVE,215.09,394.05,60.012,1459521003,"201051344000458","219011344069620",35.56,7.70,0,334.24,427.71,67.5,63.2,0.552,353865.0,353865.0,24692,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521024,333461.00
04/01/2016 10:30,2,2.621,ACTIVE,215.77,385.63,59.996,1459521003,"201051344000853","219011344069620",35.36,7.30,0,336.94,427.11,93.9,88.7,0.429,352205.3,352205.3,24287,0,0,0,L,1122011218,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521025,333462.00
04/01/2016 10:30,2,5.854,ACTIVE,214.87,355.88,60.002,1459521003,"201051344000685","219011344069620",20.77,7.70,0,319.51,391.04,123.2,116.9,0.588,358510.2,358510.2,29114,0,0,0,L,1122011218,0,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521026,333463.00
04/01/2016 10:30,2,5.732,ACTIVE,215.32,354.07,60.012,1459521003,"201051344000917","219011344069620",20.71,8.50,0,321.01,391.94,120.4,114.3,0.548,355602.3,355602.3,29117,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521027,333464.00
04/01/2016 10:30,2,5.516,ACTIVE,214.64,354.07,59.986,1459521003,"201051344001145","219011344069620",20.71,8.00,0,320.11,391.64,115.7,109.8,0.526,360864.2,360864.2,28976,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521028,333465.00
04/01/2016 10:30,2,5.449,ACTIVE,215.32,354.97,60.023,1459521003,"201051344000651","219011344069620",20.77,7.00,0,320.71,395.25,114.6,108.7,0.513,352622.3,352622.3,29344,0,0,0,L,1122011218,0,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521029,333466.00
04/01/2016 10:30,2,2.355,ACTIVE,212.16,379.02,59.933,1459521003,"274151322000088","219011344069620",34.79,11.70,0,331.23,413.89,83.0,78.1,0.309,606428.1,606428.1,17923,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521030,333467.00
04/01/2016 10:30,2,0.289,ALERT,213.29,502.25,60.034,1459521003,"274151322000068","219011344069620",48.66,14.30,0,336.94,517.28,14.4,12.0,0.062,507308.5,507308.5,19091,0,0,0,L,1151911521,0,122.46,122.91,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521032,333468.00
04/01/2016 10:30,2,4.693,ACTIVE,214.41,351.37,59.996,1459521003,"201051344001135","219011344069620",20.95,7.70,0,319.51,391.04,99.5,94.2,0.451,349056.5,349056.5,29305,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521033,333469.00
04/01/2016 10:30,2,1.369,ACTIVE,213.74,389.54,60.002,1459521003,"201051344000594","219011344069620",35.54,7.70,0,334.54,425.01,49.2,45.5,0.376,356224.7,356224.7,24725,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521033,333470.00
04/01/2016 10:30,2,4.021,ACTIVE,214.19,348.96,59.959,1459521003,"201051344001203","219011344069620",20.69,8.50,0,320.11,392.55,84.2,79.4,0.380,355439.7,355439.7,29298,0,0,0,L,1122011218,0,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521034,333471.00
04/01/2016 10:30,2,1.287,ACTIVE,212.38,385.93,59.991,1459521003,"274151322000054","219011344069620",34.97,11.30,0,336.04,411.18,45.4,41.9,0.309,620068.4,620068.4,17949,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521035,333472.00
04/01/2016 10:30,2,1.408,ACTIVE,214.19,386.23,59.949,1459521003,"201051344000867","219011344069620",35.29,7.00,0,334.84,428.61,50.3,46.6,0.389,344999.3,344999.3,24730,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521036,333473.00
04/01/2016 10:30,2,3.354,ACTIVE,213.74,359.78,60.039,1459521003,"201051344001093","219011344069620",20.65,9.30,0,318.91,393.15,70.3,65.9,0.566,354341.0,354341.0,29176,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521037,333474.00
04/01/2016 10:30,2,1.662,ACTIVE,214.19,391.34,60.023,1459521003,"201051344000900","219011344069620",35.36,6.30,0,335.74,432.22,59.8,55.8,0.482,360361.1,360361.1,24129,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521038,333475.00
04/01/2016 10:30,2,1.246,ACTIVE,213.96,386.83,59.938,1459521003,"201051344000648","219011344069620",35.48,6.00,0,336.04,425.91,44.8,41.3,0.345,353063.1,353063.1,24429,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521039,333476.00
04/01/2016 10:30,2,1.807,ACTIVE,214.41,388.64,60.007,1459521003,"201051344000569","219011344069620",34.99,6.70,0,335.74,431.62,64.0,59.9,0.499,361795.3,361795.3,24064,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521040,333477.00
04/01/2016 10:30,2,1.170,ACTIVE,214.41,389.24,59.991,1459521003,"201051344000983","219011344069620",35.66,6.30,0,335.44,422.90,42.3,38.9,0.340,353636.8,353636.8,24530,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521041,333478.00
04/01/2016 10:30,2,1.332,ACTIVE,214.64,385.03,60.002,1459521003,"201051344001158","219011344069620",35.21,6.30,0,336.04,424.71,47.5,43.9,0.380,348945.2,348945.2,24773,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521042,333479.00
04/01/2016 10:30,2,1.955,ACTIVE,214.87,388.34,60.039,1459521003,"201051344000576","219011344069620",35.17,6.70,0,335.14,429.52,69.6,65.3,0.552,354861.8,354861.8,24200,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521043,333480.00
04/01/2016 10:30,2,1.580,ACTIVE,212.38,375.71,59.986,1459521003,"274151322000087","219011344069620",34.23,13.70,0,332.13,412.68,54.8,51.0,0.367,594491.0,594491.0,18017,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521044,333481.00
04/01/2016 10:45,2,3.070,ACTIVE,215.54,361.29,60.002,1459521903,"201051344000645","219011344069620",32.70,8.50,0,339.34,427.71,101.8,96.3,0.460,354525.6,354525.6,24344,0,0,0,L,1122011218,0,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521904,333482.00
04/01/2016 10:45,2,1.508,ACTIVE,212.83,371.21,59.981,1459521903,"274151322000085","219011344069620",33.97,12.70,0,358.28,410.88,52.0,48.3,0.349,622973.6,622973.6,17962,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521905,333483.00
04/01/2016 10:45,2,2.480,ACTIVE,215.09,369.40,60.018,1459521903,"201051344000633","219011344069620",33.70,9.30,0,341.45,431.02,84.6,79.7,0.398,345409.1,345409.1,24795,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521906,333484.00
04/01/2016 10:45,2,3.131,ACTIVE,215.32,356.78,59.975,1459521903,"201051344000469","219011344069620",32.16,8.00,0,341.75,430.42,102.0,96.6,0.477,346894.5,346894.5,24748,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521907,333485.00
04/01/2016 10:45,2,3.137,ACTIVE,213.51,358.28,59.986,1459521903,"201051344000646","219011344069620",20.56,11.30,0,318.61,399.16,65.3,61.1,0.548,350746.0,350746.0,29305,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521908,333486.00
04/01/2016 10:45,2,2.570,ACTIVE,212.38,363.69,59.981,1459521903,"274151322000052","219011344069620",32.46,17.80,0,337.54,411.78,84.5,79.7,0.323,631600.4,631600.4,18177,0,0,0,L,1151911521,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521909,333487.00
04/01/2016 10:45,2,1.512,ACTIVE,213.96,384.73,60.007,1459521903,"201051344000585","219011344069620",34.95,10.00,0,356.78,430.42,53.4,49.6,0.429,356296.9,356296.9,29315,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521910,333488.00
04/01/2016 10:45,2,2.867,ACTIVE,213.29,355.58,59.981,1459521903,"201051344001230","219011344069620",32.12,11.00,0,318.30,404.27,93.2,88.1,0.429,354683.8,354683.8,29102,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521910,333489.00
04/01/2016 10:45,2,3.061,ACTIVE,214.19,357.38,60.034,1459521903,"201051344000582","219011344069620",20.63,8.00,0,319.81,400.06,64.0,59.8,0.517,348171.0,348171.0,29283,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521911,333490.00
04/01/2016 10:45,2,3.141,ACTIVE,213.06,356.48,59.965,1459521903,"201051344000955","219011344069620",20.48,10.30,0,318.00,398.86,65.1,60.9,0.548,359367.4,359367.4,29220,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521912,333491.00
04/01/2016 10:45,2,0.264,ALERT,212.38,494.14,59.991,1459521903,"274151322000094","219011344069620",47.45,13.70,0,301.17,522.69,12.6,10.3,0.066,507114.8,507114.8,18921,0,0,0,L,1151911521,0,121.78,122.91,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521914,333492.00
04/01/2016 10:45,2,2.355,ACTIVE,215.09,367.00,59.970,1459521903,"201051344000579","219011344069620",33.50,10.70,0,341.75,427.71,79.8,75.1,0.371,360409.1,360409.1,4814,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521915,333493.00
04/01/2016 10:45,2,3.104,ACTIVE,213.29,355.88,59.975,1459521903,"201051344000890","219011344069620",20.52,12.30,0,318.91,398.26,64.5,60.3,0.521,356726.6,356726.6,29244,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521916,333494.00
04/01/2016 10:45,2,3.127,ACTIVE,213.74,357.38,60.018,1459521903,"201051344000438","219011344069620",20.32,10.00,0,319.81,399.46,64.3,60.2,0.535,358840.8,358840.8,29241,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521917,333495.00
04/01/2016 10:45,2,3.100,ACTIVE,213.51,357.08,59.949,1459521903,"201051344000417","219011344069620",20.22,12.30,0,318.30,398.26,63.5,59.4,0.535,352385.5,352385.5,29395,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521918,333496.00
04/01/2016 10:45,2,2.191,ACTIVE,212.61,375.41,59.970,1459521903,"274151322000083","219011344069620",33.18,15.80,0,345.36,413.89,73.8,69.4,0.530,625737.6,625737.6,18230,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521919,333497.00
04/01/2016 10:45,2,1.217,ACTIVE,213.51,386.53,59.996,1459521903,"274151322000076","219011344069620",35.13,14.30,0,337.84,419.00,43.2,39.8,0.301,666120.4,666120.4,18237,0,0,0,L,1151911521,0,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521919,333498.00
04/01/2016 10:45,2,2.621,ACTIVE,214.64,367.30,59.975,1459521903,"201051344000868","219011344069620",33.48,9.70,0,337.24,432.22,88.7,83.7,0.407,345941.4,345941.4,24483,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521920,333499.00
04/01/2016 10:45,2,1.033,ACTIVE,212.61,382.33,59.970,1459521903,"274151322000095","219011344069620",34.93,12.00,0,366.10,418.39,36.5,33.3,0.234,659515.7,659515.7,18130,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521921,333500.00
04/01/2016 10:45,2,1.102,ACTIVE,215.09,382.63,59.970,1459521903,"201051344000988","219011344069620",34.99,7.30,0,359.48,428.01,39.0,35.7,0.305,343761.5,343761.5,24764,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521922,333501.00
04/01/2016 10:45,2,3.160,ACTIVE,213.51,356.18,59.975,1459521903,"201051344001025","219011344069620",20.61,10.70,0,319.51,399.16,66.0,61.8,0.535,356273.1,356273.1,29295,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521923,333502.00
04/01/2016 10:45,2,2.264,ACTIVE,215.09,382.03,59.965,1459521903,"201051344000458","219011344069620",34.07,10.00,0,339.34,428.91,78.2,73.6,0.663,353884.5,353884.5,24693,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521924,333503.00
04/01/2016 10:45,2,3.238,ACTIVE,215.77,354.67,60.018,1459521903,"201051344000853","219011344069620",31.79,10.30,0,339.34,431.62,104.2,98.6,0.482,352235.6,352235.6,24288,0,0,0,L,1122011218,0,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521925,333504.00
04/01/2016 10:45,2,3.170,ACTIVE,213.74,357.08,59.938,1459521903,"201051344000685","219011344069620",20.50,9.00,0,318.30,398.56,65.8,61.6,0.557,358533.7,358533.7,29115,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521926,333505.00
04/01/2016 10:45,2,2.943,ACTIVE,214.19,354.97,60.018,1459521903,"201051344000917","219011344069620",32.03,10.30,0,320.41,405.77,95.5,90.2,0.442,355625.8,355625.8,29118,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521927,333506.00
04/01/2016 10:45,2,3.107,ACTIVE,213.74,351.07,59.981,1459521903,"201051344001145","219011344069620",31.49,10.00,0,319.81,404.87,99.0,93.7,0.460,360890.0,360890.0,28977,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521928,333507.00
04/01/2016 10:45,2,3.252,ACTIVE,213.96,358.58,59.933,1459521903,"201051344000651","219011344069620",20.67,7.70,0,319.81,397.96,68.1,63.8,0.548,352646.0,352646.0,29345,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521928,333508.00
04/01/2016 10:45,2,2.824,ACTIVE,212.38,345.66,59.965,1459521903,"274151322000088","219011344069620",31.21,17.00,0,326.72,407.87,89.3,84.2,0.331,606452.6,606452.6,17924,0,0,0,L,1151911521,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521929,333509.00
04/01/2016 10:45,2,0.271,ALERT,213.74,494.14,59.981,1459521903,"274151322000068","219011344069620",47.53,16.00,0,389.24,531.71,13.2,10.8,0.057,507311.2,507311.2,19093,0,0,0,L,1151911521,0,122.68,123.14,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521931,333510.00
04/01/2016 10:45,2,3.363,ACTIVE,213.51,357.68,60.012,1459521903,"201051344001135","219011344069620",20.65,8.50,0,318.00,398.26,70.3,65.9,0.579,349079.7,349079.7,29306,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521932,333511.00
04/01/2016 10:45,2,3.094,ACTIVE,214.64,365.19,59.965,1459521903,"201051344000594","219011344069620",33.08,12.70,0,348.66,431.62,103.8,98.3,0.477,356247.4,356247.4,24726,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521933,333512.00
04/01/2016 10:45,2,3.535,ACTIVE,214.19,359.78,59.922,1459521903,"201051344001203","219011344069620",20.65,10.30,0,318.61,398.86,74.0,69.5,0.610,355463.3,355463.3,29299,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521934,333513.00
04/01/2016 10:45,2,1.926,ACTIVE,212.61,367.60,59.975,1459521903,"274151322000054","219011344069620",33.66,14.30,0,336.04,411.78,65.7,61.5,0.442,620083.2,620083.2,17950,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521935,333514.00
04/01/2016 10:45,2,3.709,ACTIVE,216.00,366.10,59.959,1459521903,"201051344000867","219011344069620",33.00,10.70,0,339.34,431.02,124.0,117.8,0.561,345024.4,345024.4,24731,0,0,0,L,1122011218,0,123.36,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521936,333515.00
04/01/2016 10:45,2,4.230,ACTIVE,214.87,352.27,59.991,1459521903,"201051344001093","219011344069620",21.01,10.70,0,319.21,399.76,90.1,85.0,0.393,354364.4,354364.4,29177,0,0,0,L,1122011218,0,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521937,333516.00
04/01/2016 10:45,2,5.082,ACTIVE,216.90,362.19,59.965,1459521903,"201051344000900","219011344069620",31.91,8.00,0,336.04,434.02,164.2,156.6,0.760,360391.1,360391.1,24130,0,0,0,L,1122011218,0,123.81,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521938,333517.00
04/01/2016 10:45,2,4.129,ACTIVE,217.13,376.92,59.996,1459521903,"201051344000648","219011344069620",33.93,8.50,0,336.64,431.92,142.1,135.2,0.645,353084.6,353084.6,24430,0,0,0,L,1122011218,0,123.36,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521939,333518.00
04/01/2016 10:45,2,4.072,ACTIVE,217.13,378.42,59.933,1459521903,"201051344000569","219011344069620",34.13,10.00,0,344.15,427.41,140.8,134.0,0.645,361818.5,361818.5,24065,0,0,0,L,1122011218,0,123.36,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521940,333519.00
04/01/2016 10:45,2,1.883,ACTIVE,217.13,393.75,59.975,1459521903,"201051344000983","219011344069620",35.54,7.30,0,339.04,431.92,67.9,63.6,0.570,353649.8,353649.8,24531,0,0,0,L,1122011218,0,123.81,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521940,333520.00
04/01/2016 10:45,2,3.641,ACTIVE,217.58,376.31,59.996,1459521903,"201051344001158","219011344069620",34.01,9.30,0,341.45,430.42,125.5,119.2,0.588,348964.7,348964.7,24774,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521941,333521.00
04/01/2016 10:45,2,4.871,ACTIVE,217.58,370.90,60.023,1459521903,"201051344000576","219011344069620",33.10,9.00,0,337.54,432.52,163.3,155.7,0.738,354888.7,354888.7,24201,0,0,0,L,1122011218,0,124.04,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521942,333522.00
04/01/2016 10:45,2,4.736,ACTIVE,213.06,350.47,59.986,1459521903,"274151322000087","219011344069620",30.59,19.30,0,333.03,401.26,146.8,139.8,0.548,594517.6,594517.6,18018,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459521943,333523.00
04/01/2016 11:00,2,6.023,ACTIVE,218.93,367.30,59.996,1459522803,"201051344000645","219011344069620",30.87,11.30,0,338.44,437.63,188.3,179.9,0.840,354568.1,354568.1,24345,0,0,0,L,1122011218,0,124.72,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522804,333524.00
04/01/2016 11:00,2,4.857,ACTIVE,213.96,358.88,59.981,1459522803,"274151322000085","219011344069620",30.55,18.30,0,334.84,404.27,150.4,143.2,0.579,623003.0,623003.0,17963,0,0,0,L,1151911521,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522805,333525.00
04/01/2016 11:00,2,5.934,ACTIVE,218.26,364.89,59.981,1459522803,"201051344000633","219011344069620",30.73,13.30,0,337.54,436.43,184.6,176.3,0.844,345449.1,345449.1,24796,0,0,0,L,1122011218,0,124.49,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522806,333526.00
04/01/2016 11:00,2,5.891,ACTIVE,219.16,367.30,59.996,1459522803,"201051344000469","219011344069620",31.55,10.30,0,337.24,441.24,188.1,179.7,0.871,346937.1,346937.1,24749,0,0,0,L,1122011218,0,124.27,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522807,333527.00
04/01/2016 11:00,2,5.619,ACTIVE,216.67,360.69,60.002,1459522803,"201051344000646","219011344069620",31.05,15.50,0,318.61,432.82,176.7,168.6,0.813,350783.2,350783.2,29306,0,0,0,L,1122011218,0,124.27,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522808,333528.00
04/01/2016 11:00,2,5.609,ACTIVE,214.19,357.98,59.959,1459522803,"274151322000052","219011344069620",30.06,24.50,0,331.23,409.08,170.6,162.8,0.672,631639.4,631639.4,18178,0,0,0,L,1151911521,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522809,333529.00
04/01/2016 11:00,2,5.064,ACTIVE,218.03,367.90,60.023,1459522803,"201051344000585","219011344069620",32.58,13.70,0,346.26,431.02,167.1,159.4,0.760,356327.0,356327.0,29316,0,0,0,L,1122011218,0,124.27,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522810,333530.00
04/01/2016 11:00,2,5.748,ACTIVE,216.45,360.69,59.991,1459522803,"201051344001230","219011344069620",30.97,14.30,0,333.03,435.83,180.3,172.1,0.818,354724.9,354724.9,29103,0,0,0,L,1122011218,0,124.27,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522811,333531.00
04/01/2016 11:00,2,6.057,ACTIVE,218.26,366.40,59.922,1459522803,"201051344000582","219011344069620",30.85,12.00,0,320.11,435.53,189.3,180.8,0.844,348205.2,348205.2,29284,0,0,0,L,1122011218,0,124.72,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522811,333532.00
04/01/2016 11:00,2,6.031,ACTIVE,216.90,362.49,60.007,1459522803,"201051344000955","219011344069620",30.85,14.00,0,319.81,433.72,188.4,180.0,0.879,359407.2,359407.2,29221,0,0,0,L,1122011218,0,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522812,333533.00
04/01/2016 11:00,2,0.268,ALERT,213.96,496.54,59.965,1459522803,"274151322000094","219011344069620",47.87,15.50,0,301.77,519.09,12.7,10.3,0.062,507120.0,507120.0,18923,0,0,0,L,1151911521,0,122.68,123.81,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522814,333534.00
04/01/2016 11:00,2,6.695,ACTIVE,220.29,370.00,59.917,1459522803,"201051344000579","219011344069620",30.87,15.30,0,337.54,434.63,209.3,200.1,0.972,360448.5,360448.5,4815,0,0,0,L,1122011218,0,125.17,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522815,333535.00
04/01/2016 11:00,2,6.562,ACTIVE,216.90,365.19,59.981,1459522803,"201051344000890","219011344069620",30.34,16.00,0,319.51,432.82,201.9,192.9,0.906,356762.0,356762.0,29245,0,0,0,L,1122011218,0,124.49,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522816,333536.00
04/01/2016 11:00,2,6.650,ACTIVE,218.03,366.10,59.938,1459522803,"201051344000438","219011344069620",30.75,14.00,0,320.71,434.93,207.1,198.0,0.950,358879.8,358879.8,29242,0,0,0,L,1122011218,0,124.94,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522817,333537.00
04/01/2016 11:00,2,6.727,ACTIVE,217.80,362.79,60.012,1459522803,"201051344000417","219011344069620",30.55,17.30,0,319.21,428.61,208.1,198.9,0.994,352423.2,352423.2,29396,0,0,0,L,1122011218,0,124.49,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522818,333538.00
04/01/2016 11:00,2,6.326,ACTIVE,214.19,371.51,59.975,1459522803,"274151322000083","219011344069620",30.02,22.30,0,329.73,407.57,192.2,183.6,0.756,625775.0,625775.0,18231,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522819,333539.00
04/01/2016 11:00,2,5.211,ACTIVE,215.32,386.23,59.970,1459522803,"274151322000076","219011344069620",33.16,21.00,0,339.34,417.19,175.1,167.0,0.689,666147.0,666147.0,18238,0,0,0,L,1151911521,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522820,333540.00
04/01/2016 11:00,2,7.342,ACTIVE,219.39,372.41,59.975,1459522803,"201051344000868","219011344069620",30.93,10.70,0,335.74,440.34,230.1,220.2,1.030,345983.3,345983.3,24484,0,0,0,L,1122011218,0,124.72,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522821,333541.00
04/01/2016 11:00,2,4.385,ACTIVE,214.41,371.21,59.938,1459522803,"274151322000095","219011344069620",34.05,18.00,0,336.34,416.89,151.2,144.1,0.570,659536.4,659536.4,18131,0,0,0,L,1151911521,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522822,333542.00
04/01/2016 11:00,2,3.707,ACTIVE,219.84,383.23,59.981,1459522803,"201051344000988","219011344069620",34.75,10.00,0,339.95,426.21,130.2,123.8,0.592,343780.8,343780.8,24765,0,0,0,L,1122011218,0,124.72,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522822,333543.00
04/01/2016 11:00,2,7.016,ACTIVE,218.48,365.80,59.922,1459522803,"201051344001025","219011344069620",30.61,14.00,0,318.91,437.03,217.2,207.7,0.955,356305.9,356305.9,29296,0,0,0,L,1122011218,0,124.72,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522823,333544.00
04/01/2016 11:00,2,6.283,ACTIVE,219.39,366.10,59.975,1459522803,"201051344000458","219011344069620",30.93,13.30,0,339.04,437.03,196.8,188.0,0.924,353923.5,353923.5,24694,0,0,0,L,1122011218,0,124.94,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522824,333545.00
04/01/2016 11:00,2,6.285,ALERT,219.84,368.80,59.986,1459522803,"201051344000853","219011344069620",31.25,11.30,0,311.69,523.90,198.8,189.9,0.919,352278.7,352278.7,24289,0,0,0,L,1122011218,0,125.17,124.94,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522826,333546.00
04/01/2016 11:00,2,6.074,ACTIVE,216.90,362.79,59.996,1459522803,"201051344000685","219011344069620",30.85,13.30,0,318.00,430.72,189.6,181.1,0.879,358572.5,358572.5,29116,0,0,0,L,1122011218,0,124.72,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522827,333547.00
04/01/2016 11:00,2,5.838,ACTIVE,217.58,362.49,59.970,1459522803,"201051344000917","219011344069620",31.01,13.00,0,333.93,434.63,183.2,174.9,0.840,355667.4,355667.4,29119,0,0,0,L,1122011218,0,124.49,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522828,333548.00
04/01/2016 11:00,2,5.742,ACTIVE,216.67,361.89,59.896,1459522803,"201051344001145","219011344069620",30.99,13.30,0,334.24,432.52,180.2,172.0,0.826,360931.8,360931.8,28978,0,0,0,L,1122011218,0,124.04,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522829,333549.00
04/01/2016 11:00,2,5.842,ACTIVE,217.58,362.49,59.996,1459522803,"201051344000651","219011344069620",30.69,11.00,0,321.01,435.53,181.6,173.3,0.813,352682.4,352682.4,29346,0,0,0,L,1122011218,0,124.94,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522830,333550.00
04/01/2016 11:00,2,5.562,ACTIVE,213.96,365.19,59.938,1459522803,"274151322000088","219011344069620",29.22,21.00,0,329.43,406.97,164.6,157.0,0.619,606491.6,606491.6,17925,0,0,0,L,1151911521,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522831,333551.00
04/01/2016 11:00,2,3.789,ALERT,215.09,440.04,59.959,1459522803,"274151322000068","219011344069620",40.53,20.30,0,302.07,526.30,155.6,148.2,0.588,507319.8,507319.8,19095,0,0,0,L,1151911521,0,123.36,123.81,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522832,333552.00
04/01/2016 11:00,2,5.734,ACTIVE,217.35,362.79,59.933,1459522803,"201051344001135","219011344069620",31.01,12.70,0,319.81,435.23,180.2,172.0,0.844,349117.7,349117.7,29307,0,0,0,L,1122011218,0,124.27,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522833,333553.00
04/01/2016 11:00,2,6.113,ACTIVE,217.35,365.80,59.959,1459522803,"201051344000594","219011344069620",30.69,16.00,0,333.93,434.93,190.0,181.5,0.835,356289.9,356289.9,24727,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522834,333554.00
04/01/2016 11:00,2,5.939,ACTIVE,217.80,364.29,59.986,1459522803,"201051344001203","219011344069620",31.09,13.70,0,318.30,436.43,186.9,178.5,0.857,355496.1,355496.1,29300,0,0,0,L,1122011218,0,125.17,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522835,333555.00
04/01/2016 11:00,2,5.637,ACTIVE,213.96,357.38,59.965,1459522803,"274151322000054","219011344069620",29.76,20.70,0,332.73,408.18,169.7,161.9,0.645,620116.5,620116.5,17951,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522836,333556.00
04/01/2016 11:00,2,5.912,ACTIVE,218.26,364.89,59.975,1459522803,"201051344000867","219011344069620",31.25,13.00,0,336.04,436.43,187.2,178.7,0.835,345067.1,345067.1,24732,0,0,0,L,1122011218,0,124.49,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522837,333557.00
