ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 11:00,2,5.811,ACTIVE,217.35,362.49,59.933,1459522803,"201051344001093","219011344069620",31.09,14.30,0,321.01,437.33,183.1,174.8,0.835,354405.0,354405.0,29178,0,0,0,L,1122011218,0,124.49,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522838,333558.00
04/01/2016 11:00,2,6.133,ACTIVE,218.93,368.20,59.970,1459522803,"201051344000900","219011344069620",31.25,10.00,0,336.04,440.94,194.0,185.3,0.875,360434.8,360434.8,24131,0,0,0,L,1122011218,0,124.72,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522839,333559.00
04/01/2016 11:00,2,6.254,ACTIVE,218.93,367.00,59.954,1459522803,"201051344000648","219011344069620",30.40,10.70,0,337.54,437.93,192.7,184.1,0.866,353126.2,353126.2,24431,0,0,0,L,1122011218,0,124.04,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522840,333560.00
04/01/2016 11:00,2,6.414,ACTIVE,219.39,369.40,59.991,1459522803,"201051344000569","219011344069620",31.09,12.30,0,337.54,441.24,201.9,193.0,0.950,361860.4,361860.4,24066,0,0,0,L,1122011218,0,124.49,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522841,333561.00
04/01/2016 11:00,2,4.646,ACTIVE,219.61,378.72,59.944,1459522803,"201051344000983","219011344069620",33.89,10.00,0,348.96,431.92,159.5,152.0,0.756,353674.7,353674.7,24532,0,0,0,L,1122011218,0,124.94,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522842,333562.00
04/01/2016 11:00,2,6.775,ACTIVE,220.06,367.60,59.959,1459522803,"201051344001158","219011344069620",30.32,12.00,0,337.24,436.13,208.1,198.9,0.963,349003.9,349003.9,24775,0,0,0,L,1122011218,0,124.94,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522843,333563.00
04/01/2016 11:00,2,7.002,ACTIVE,220.29,372.11,59.975,1459522803,"201051344000576","219011344069620",31.03,11.00,0,338.44,439.74,220.2,210.6,0.990,354932.0,354932.0,24202,0,0,0,L,1122011218,0,125.17,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522844,333564.00
04/01/2016 11:00,2,6.453,ACTIVE,214.64,371.51,59.970,1459522803,"274151322000087","219011344069620",29.54,26.30,0,328.82,406.07,193.1,184.5,0.725,594556.8,594556.8,18019,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459522844,333565.00
04/01/2016 11:15,2,2.314,ACTIVE,214.87,360.69,59.996,1459523703,"201051344000645","219011344069620",31.45,11.00,0,321.91,442.44,73.7,69.2,0.588,354596.9,354596.9,24346,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523704,333566.00
04/01/2016 11:15,2,2.156,ACTIVE,212.61,348.36,59.965,1459523703,"274151322000085","219011344069620",30.30,16.30,0,329.73,406.67,66.1,61.9,0.451,623028.5,623028.5,17964,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523705,333567.00
04/01/2016 11:15,2,2.268,ALERT,214.87,361.89,59.938,1459523703,"201051344000633","219011344069620",31.27,12.30,0,305.98,523.90,71.8,67.4,0.614,345477.3,345477.3,24797,0,0,0,L,1122011218,0,122.91,122.68,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523707,333568.00
04/01/2016 11:15,2,2.213,ACTIVE,214.87,359.78,59.901,1459523703,"201051344000469","219011344069620",31.67,8.50,0,319.51,442.14,71.0,66.6,0.588,346966.1,346966.1,24750,0,0,0,L,1122011218,0,122.23,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523708,333569.00
04/01/2016 11:15,2,2.146,ACTIVE,213.29,358.88,60.034,1459523703,"201051344000646","219011344069620",31.01,14.30,0,320.11,436.13,67.5,63.2,0.570,350810.8,350810.8,29307,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523709,333570.00
04/01/2016 11:15,2,2.119,ALERT,211.93,354.07,59.954,1459523703,"274151322000052","219011344069620",30.55,21.50,0,303.28,523.29,65.5,61.3,0.455,631665.8,631665.8,18179,0,0,0,L,1151911521,0,121.10,122.46,0400,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523710,333571.00
04/01/2016 11:15,2,2.094,ACTIVE,213.96,357.98,59.870,1459523703,"201051344000585","219011344069620",31.27,12.70,0,321.31,436.13,66.3,62.1,0.544,356354.5,356354.5,29317,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523711,333572.00
04/01/2016 11:15,2,1.982,ACTIVE,213.29,355.88,59.928,1459523703,"201051344001230","219011344069620",31.15,13.70,0,317.70,437.03,62.6,58.5,0.495,354752.0,354752.0,29104,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523712,333573.00
04/01/2016 11:15,2,1.990,ACTIVE,214.19,357.68,59.886,1459523703,"201051344000582","219011344069620",31.09,11.00,0,319.21,434.02,62.7,58.6,0.499,348232.6,348232.6,29285,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523713,333574.00
04/01/2016 11:15,2,2.021,ACTIVE,213.06,356.78,60.002,1459523703,"201051344000955","219011344069620",31.17,13.70,0,317.40,435.23,63.8,59.6,0.539,359435.1,359435.1,29222,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523714,333575.00
04/01/2016 11:15,2,1.254,ALERT,212.61,454.16,59.975,1459523703,"274151322000094","219011344069620",42.18,17.30,0,302.68,520.89,52.6,48.8,0.345,507134.2,507134.2,18925,0,0,0,L,1151911521,0,121.55,122.91,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523716,333576.00
04/01/2016 11:15,2,1.949,ALERT,214.41,358.58,59.886,1459523703,"201051344000579","219011344069620",31.31,13.30,0,309.89,526.60,61.9,57.8,0.526,360476.4,360476.4,4816,0,0,0,L,1122011218,0,122.46,122.23,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523718,333577.00
04/01/2016 11:15,2,1.879,ALERT,213.06,354.97,59.907,1459523703,"201051344000890","219011344069620",31.27,15.80,0,307.78,523.90,59.5,55.5,0.468,356789.3,356789.3,29246,0,0,0,L,1122011218,0,122.46,121.10,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523719,333578.00
04/01/2016 11:15,2,1.842,ACTIVE,213.29,354.97,59.981,1459523703,"201051344000438","219011344069620",31.31,13.70,0,318.61,432.82,58.5,54.5,0.477,358907.3,358907.3,29243,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523720,333579.00
04/01/2016 11:15,2,1.789,ACTIVE,213.06,354.97,59.991,1459523703,"201051344000417","219011344069620",31.43,15.80,0,319.21,432.22,56.9,53.0,0.473,352450.3,352450.3,29397,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523721,333580.00
04/01/2016 11:15,2,1.764,ACTIVE,212.61,348.66,59.875,1459523703,"274151322000083","219011344069620",30.40,19.50,0,329.13,407.57,54.3,50.5,0.380,625801.2,625801.2,18232,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523722,333581.00
04/01/2016 11:15,2,1.844,ACTIVE,213.06,347.76,59.954,1459523703,"274151322000076","219011344069620",31.15,20.00,0,330.63,417.19,58.2,54.2,0.411,666174.0,666174.0,18239,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523723,333582.00
04/01/2016 11:15,2,1.811,ACTIVE,213.74,355.28,59.933,1459523703,"201051344000868","219011344069620",31.17,9.30,0,321.61,443.94,57.2,53.3,0.460,346011.6,346011.6,24485,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523724,333583.00
04/01/2016 11:15,2,1.650,ACTIVE,212.38,353.17,59.959,1459523703,"274151322000095","219011344069620",32.07,17.00,0,335.74,415.09,53.5,49.8,0.362,659559.5,659559.5,18132,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523725,333584.00
04/01/2016 11:15,2,1.537,ACTIVE,213.96,362.19,59.975,1459523703,"201051344000988","219011344069620",32.56,9.00,0,331.83,430.42,50.8,47.1,0.415,343802.3,343802.3,24766,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523726,333585.00
04/01/2016 11:15,2,1.758,ACTIVE,213.06,352.87,59.880,1459523703,"201051344001025","219011344069620",31.01,13.30,0,319.21,436.13,55.2,51.4,0.442,356333.6,356333.6,29297,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523727,333586.00
04/01/2016 11:15,2,1.766,ALERT,214.19,354.97,59.959,1459523703,"201051344000458","219011344069620",30.91,11.70,0,309.29,519.09,55.4,51.5,0.464,353951.2,353951.2,24695,0,0,0,L,1122011218,0,122.46,122.46,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523729,333587.00
04/01/2016 11:15,2,1.744,ACTIVE,214.64,357.38,59.991,1459523703,"201051344000853","219011344069620",31.11,10.00,0,323.72,441.84,55.0,51.2,0.455,352306.9,352306.9,24291,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523729,333588.00
04/01/2016 11:15,2,1.676,ACTIVE,213.29,353.77,60.012,1459523703,"201051344000685","219011344069620",30.77,12.00,0,315.60,433.42,52.3,48.5,0.438,358599.5,358599.5,29117,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523730,333589.00
04/01/2016 11:15,2,1.594,ALERT,213.51,353.77,60.018,1459523703,"201051344000917","219011344069620",31.15,12.30,0,307.48,521.49,50.3,46.7,0.402,355693.7,355693.7,29120,0,0,0,L,1122011218,0,122.23,122.01,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523732,333590.00
04/01/2016 11:15,2,1.611,ACTIVE,213.29,352.27,59.896,1459523703,"201051344001145","219011344069620",30.53,11.70,0,318.00,435.53,49.9,46.2,0.407,360958.3,360958.3,28979,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523733,333591.00
04/01/2016 11:15,2,1.680,ACTIVE,213.29,353.47,59.981,1459523703,"201051344000651","219011344069620",30.47,11.00,0,318.91,433.42,51.9,48.1,0.424,352709.6,352709.6,29347,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523734,333592.00
04/01/2016 11:15,2,1.557,ACTIVE,212.16,345.96,59.949,1459523703,"274151322000088","219011344069620",29.22,17.80,0,330.93,406.37,46.1,42.6,0.305,606516.3,606516.3,17926,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523735,333593.00
04/01/2016 11:15,2,1.023,ALERT,213.06,440.94,59.944,1459523703,"274151322000068","219011344069620",41.45,19.80,0,302.68,535.32,43.1,39.7,0.292,507335.0,507335.0,19097,0,0,0,L,1151911521,0,122.68,122.68,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523737,333594.00
04/01/2016 11:15,2,1.602,ACTIVE,213.06,351.37,60.007,1459523703,"201051344001135","219011344069620",30.95,11.30,0,318.91,434.63,50.2,46.5,0.398,349144.5,349144.5,29308,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523738,333595.00
04/01/2016 11:15,2,1.635,ACTIVE,213.29,353.47,59.965,1459523703,"201051344000594","219011344069620",31.15,14.70,0,318.91,439.13,51.6,47.9,0.415,356317.5,356317.5,24728,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523739,333596.00
04/01/2016 11:15,2,1.590,ALERT,213.29,352.27,59.954,1459523703,"201051344001203","219011344069620",30.89,13.30,0,308.69,518.18,49.8,46.1,0.411,355522.9,355522.9,29301,0,0,0,L,1122011218,0,122.91,121.55,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523740,333597.00
04/01/2016 11:15,2,1.506,ACTIVE,212.38,352.27,59.981,1459523703,"274151322000054","219011344069620",29.90,17.00,0,330.03,406.97,45.6,42.1,0.309,620141.5,620141.5,17952,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523741,333598.00
04/01/2016 11:15,2,1.596,ALERT,214.19,353.17,59.959,1459523703,"201051344000867","219011344069620",31.07,11.30,0,307.48,521.79,50.2,46.6,0.398,345094.2,345094.2,24733,0,0,0,L,1122011218,0,122.46,122.23,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523743,333599.00
04/01/2016 11:15,2,1.531,ACTIVE,213.06,352.57,60.002,1459523703,"201051344001093","219011344069620",30.99,12.70,0,319.81,438.83,48.1,44.5,0.371,354431.7,354431.7,29179,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523744,333600.00
04/01/2016 11:15,2,1.529,ALERT,213.74,353.17,59.970,1459523703,"201051344000900","219011344069620",31.39,8.50,0,308.39,519.69,48.6,45.0,0.398,360462.1,360462.1,24132,0,0,0,L,1122011218,0,122.46,122.23,0400,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523746,333601.00
04/01/2016 11:15,2,1.566,ACTIVE,213.96,352.57,59.954,1459523703,"201051344000648","219011344069620",31.03,9.00,0,320.41,441.24,49.2,45.6,0.393,353153.4,353153.4,24432,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523747,333602.00
04/01/2016 11:15,2,1.568,ACTIVE,213.96,354.37,59.959,1459523703,"201051344000569","219011344069620",31.09,10.30,0,323.41,443.04,49.4,45.8,0.393,361888.0,361888.0,24067,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523748,333603.00
04/01/2016 11:15,2,1.504,ACTIVE,213.96,352.57,59.896,1459523703,"201051344000983","219011344069620",31.61,9.30,0,324.32,440.34,48.2,44.6,0.402,353699.6,353699.6,24533,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523748,333604.00
04/01/2016 11:15,2,1.547,ACTIVE,213.96,352.27,59.944,1459523703,"201051344001158","219011344069620",30.55,10.70,0,320.41,437.03,47.9,44.3,0.389,349030.9,349030.9,24776,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523749,333605.00
04/01/2016 11:15,2,1.541,ALERT,214.19,353.47,59.970,1459523703,"201051344000576","219011344069620",31.15,9.30,0,308.99,519.99,48.7,45.0,0.384,354959.2,354959.2,24203,0,0,0,L,1122011218,0,122.46,122.23,0400,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523751,333606.00
04/01/2016 11:15,2,1.426,ACTIVE,212.38,350.77,59.949,1459523703,"274151322000087","219011344069620",29.40,23.00,0,329.43,405.77,42.4,39.0,0.287,594581.1,594581.1,18020,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459523752,333607.00
04/01/2016 11:30,2,1.953,ACTIVE,214.87,357.38,59.965,1459524604,"201051344000645","219011344069620",31.07,8.50,0,334.84,394.35,61.5,57.4,0.486,354610.6,354610.6,24347,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524605,333608.00
04/01/2016 11:30,2,1.791,ACTIVE,212.61,351.97,59.970,1459524604,"274151322000085","219011344069620",30.30,14.00,0,336.34,374.51,55.0,51.1,0.376,623040.6,623040.6,17965,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524606,333609.00
04/01/2016 11:30,2,1.936,ACTIVE,214.64,358.28,59.970,1459524604,"201051344000633","219011344069620",31.45,9.30,0,336.04,395.55,61.7,57.6,0.504,345490.9,345490.9,24799,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524606,333610.00
04/01/2016 11:30,2,1.963,ACTIVE,214.64,357.68,59.986,1459524604,"201051344000469","219011344069620",31.49,6.30,0,336.04,396.15,62.6,58.5,0.513,346979.8,346979.8,24751,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524607,333611.00
04/01/2016 11:30,2,1.895,ACTIVE,213.29,356.18,60.023,1459524604,"201051344000646","219011344069620",31.13,11.30,0,334.84,390.74,59.8,55.7,0.499,350823.8,350823.8,29308,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524608,333612.00
04/01/2016 11:30,2,1.826,ACTIVE,212.38,358.88,59.975,1459524604,"274151322000052","219011344069620",31.11,17.80,0,334.54,375.71,57.5,53.6,0.407,631678.3,631678.3,18181,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524609,333613.00
04/01/2016 11:30,2,1.938,ACTIVE,213.74,356.78,60.007,1459524604,"201051344000585","219011344069620",31.57,10.00,0,336.04,394.05,62.0,57.9,0.508,356368.0,356368.0,29318,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524610,333614.00
04/01/2016 11:30,2,1.859,ACTIVE,213.06,355.28,59.949,1459524604,"201051344001230","219011344069620",31.45,10.70,0,333.93,389.84,59.3,55.3,0.468,354764.7,354764.7,29105,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524611,333615.00
04/01/2016 11:30,2,1.906,ACTIVE,213.96,356.78,60.012,1459524604,"201051344000582","219011344069620",31.23,9.00,0,336.04,394.35,60.3,56.3,0.486,348245.6,348245.6,29286,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524612,333616.00
04/01/2016 11:30,2,1.945,ACTIVE,213.06,356.18,60.018,1459524604,"201051344000955","219011344069620",31.45,10.70,0,333.63,389.54,62.0,57.9,0.513,359448.4,359448.4,29223,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524613,333617.00
04/01/2016 11:30,2,1.230,ACTIVE,212.16,442.44,59.970,1459524604,"274151322000094","219011344069620",41.51,15.80,0,413.89,477.91,51.5,47.8,0.354,507145.1,507145.1,18927,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524614,333618.00
04/01/2016 11:30,2,2.014,ACTIVE,214.41,358.58,60.012,1459524604,"201051344000579","219011344069620",31.43,10.70,0,336.94,394.65,64.2,60.0,0.535,360490.1,360490.1,4818,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524615,333619.00
04/01/2016 11:30,2,1.959,ACTIVE,213.29,354.97,60.023,1459524604,"201051344000890","219011344069620",31.49,13.00,0,333.93,388.94,62.5,58.4,0.508,356802.6,356802.6,29248,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524615,333620.00
04/01/2016 11:30,2,1.949,ACTIVE,213.51,357.38,59.965,1459524604,"201051344000438","219011344069620",31.65,11.00,0,335.44,392.25,62.5,58.4,0.513,358920.6,358920.6,29244,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524616,333621.00
04/01/2016 11:30,2,1.957,ACTIVE,213.51,355.88,60.023,1459524604,"201051344000417","219011344069620",31.41,13.00,0,333.33,391.64,62.2,58.2,0.513,352463.4,352463.4,29398,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524617,333622.00
04/01/2016 11:30,2,1.877,ACTIVE,212.16,361.29,59.981,1459524604,"274151322000083","219011344069620",30.91,16.30,0,335.14,374.81,58.8,54.8,0.415,625813.6,625813.6,18233,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524618,333623.00
04/01/2016 11:30,2,1.994,ACTIVE,213.06,349.26,59.986,1459524604,"274151322000076","219011344069620",31.49,16.30,0,336.64,380.22,63.6,59.5,0.446,666187.3,666187.3,18240,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524619,333624.00
04/01/2016 11:30,2,2.033,ACTIVE,214.19,357.68,60.018,1459524604,"201051344000868","219011344069620",31.47,7.70,0,334.84,393.45,64.8,60.6,0.521,346025.2,346025.2,24486,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524620,333625.00
04/01/2016 11:30,2,1.986,ACTIVE,212.38,361.89,59.938,1459524604,"274151322000095","219011344069620",31.35,14.70,0,333.63,382.03,63.1,59.0,0.424,659572.5,659572.5,18133,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524621,333626.00
04/01/2016 11:30,2,1.953,ACTIVE,214.19,358.88,59.938,1459524604,"201051344000988","219011344069620",31.91,7.70,0,339.95,399.16,63.1,59.0,0.517,343815.0,343815.0,24767,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524622,333627.00
04/01/2016 11:30,2,2.023,ACTIVE,213.51,357.08,59.917,1459524604,"201051344001025","219011344069620",31.35,10.30,0,334.84,392.55,64.2,60.1,0.517,356347.0,356347.0,29298,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524623,333628.00
04/01/2016 11:30,2,2.049,ACTIVE,214.19,358.28,60.034,1459524604,"201051344000458","219011344069620",31.45,9.30,0,336.64,394.35,65.2,61.1,0.552,353964.8,353964.8,24697,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524624,333629.00
04/01/2016 11:30,2,2.041,ACTIVE,215.09,360.69,59.954,1459524604,"201051344000853","219011344069620",31.79,7.70,0,335.14,393.15,65.7,61.5,0.530,352320.6,352320.6,24292,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524625,333630.00
04/01/2016 11:30,2,1.998,ACTIVE,213.51,357.08,59.991,1459524604,"201051344000685","219011344069620",31.25,10.00,0,335.74,391.34,63.2,59.1,0.535,358612.5,358612.5,29118,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524626,333631.00
04/01/2016 11:30,2,1.965,ACTIVE,213.96,358.58,59.996,1459524604,"201051344000917","219011344069620",31.33,10.00,0,335.74,391.64,62.4,58.3,0.508,355706.4,355706.4,29122,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524626,333632.00
04/01/2016 11:30,2,1.949,ACTIVE,213.74,357.38,59.907,1459524604,"201051344001145","219011344069620",31.65,9.70,0,336.34,391.64,62.5,58.4,0.521,360971.1,360971.1,28980,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524627,333633.00
04/01/2016 11:30,2,2.014,ACTIVE,213.74,357.68,60.023,1459524604,"201051344000651","219011344069620",31.61,9.00,0,335.74,394.05,64.5,60.3,0.521,352722.9,352722.9,29348,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524628,333634.00
04/01/2016 11:30,2,1.891,ACTIVE,212.16,355.28,60.007,1459524604,"274151322000088","219011344069620",30.22,15.00,0,335.44,373.61,57.8,53.9,0.389,606528.0,606528.0,17927,0,0,0,L,1151911521,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524629,333635.00
04/01/2016 11:30,2,1.279,ACTIVE,213.29,449.95,59.986,1459524604,"274151322000068","219011344069620",42.14,17.80,0,414.49,481.51,54.0,50.2,0.354,507346.0,507346.0,19099,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524630,333636.00
04/01/2016 11:30,2,2.012,ACTIVE,213.29,356.78,60.023,1459524604,"201051344001135","219011344069620",31.35,9.30,0,334.84,391.04,63.9,59.7,0.526,349157.6,349157.6,29309,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524631,333637.00
04/01/2016 11:30,2,2.082,ACTIVE,213.74,359.18,59.986,1459524604,"201051344000594","219011344069620",31.53,11.70,0,334.54,392.55,66.5,62.3,0.544,356331.1,356331.1,24729,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524632,333638.00
04/01/2016 11:30,2,2.033,ACTIVE,213.74,357.08,59.959,1459524604,"201051344001203","219011344069620",31.27,10.70,0,336.04,393.45,64.4,60.2,0.544,355536.1,355536.1,29303,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524633,333639.00
04/01/2016 11:30,2,1.918,ACTIVE,212.38,359.78,59.986,1459524604,"274151322000054","219011344069620",30.65,14.00,0,335.44,374.81,59.5,55.6,0.407,620153.6,620153.6,17953,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524634,333640.00
04/01/2016 11:30,2,2.062,ACTIVE,214.19,357.38,59.954,1459524604,"201051344000867","219011344069620",31.49,9.00,0,336.04,394.05,65.7,61.5,0.530,345107.7,345107.7,24735,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524635,333641.00
04/01/2016 11:30,2,2.023,ACTIVE,213.96,358.58,60.044,1459524604,"201051344001093","219011344069620",31.55,10.30,0,335.44,392.85,64.7,60.5,0.504,354444.9,354444.9,29180,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524636,333642.00
04/01/2016 11:30,2,2.025,ACTIVE,214.41,358.88,59.970,1459524604,"201051344000900","219011344069620",31.77,7.00,0,336.04,395.85,65.2,61.0,0.544,360475.4,360475.4,24134,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524637,333643.00
04/01/2016 11:30,2,2.076,ACTIVE,214.64,360.08,59.907,1459524604,"201051344000648","219011344069620",31.39,7.30,0,336.64,394.65,66.0,61.8,0.530,353166.9,353166.9,24433,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524637,333644.00
04/01/2016 11:30,2,2.070,ACTIVE,214.64,358.28,59.975,1459524604,"201051344000569","219011344069620",31.73,8.00,0,336.04,394.95,66.6,62.3,0.544,361901.6,361901.6,24068,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524638,333645.00
04/01/2016 11:30,2,2.029,ACTIVE,214.64,361.29,60.023,1459524604,"201051344000983","219011344069620",31.97,7.30,0,336.64,395.55,65.8,61.5,0.557,353713.1,353713.1,24534,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524639,333646.00
04/01/2016 11:30,2,2.080,ACTIVE,214.64,359.18,60.039,1459524604,"201051344001158","219011344069620",31.17,8.50,0,335.74,394.65,65.7,61.5,0.513,349044.3,349044.3,24777,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524640,333647.00
04/01/2016 11:30,2,2.078,ACTIVE,215.09,360.08,59.996,1459524604,"201051344000576","219011344069620",31.59,7.30,0,335.74,395.25,66.5,62.2,0.544,354972.8,354972.8,24205,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524641,333648.00
04/01/2016 11:30,2,1.924,ACTIVE,212.83,349.86,59.975,1459524604,"274151322000087","219011344069620",30.47,20.00,0,335.44,373.31,59.4,55.4,0.384,594593.0,594593.0,18021,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459524642,333649.00
04/01/2016 11:45,2,2.863,ACTIVE,215.77,353.17,59.975,1459525503,"201051344000645","219011344069620",31.41,9.30,0,336.04,396.15,91.1,86.0,0.407,354624.0,354624.0,24348,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525504,333650.00
04/01/2016 11:45,2,2.652,ACTIVE,212.83,354.37,59.975,1459525503,"274151322000085","219011344069620",30.69,14.00,0,329.43,380.22,82.5,77.7,0.309,623052.6,623052.6,17966,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525505,333651.00
04/01/2016 11:45,2,2.826,ACTIVE,215.54,353.47,59.970,1459525503,"201051344000633","219011344069620",31.57,9.70,0,335.74,397.66,90.5,85.4,0.429,345504.3,345504.3,24800,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525506,333652.00
04/01/2016 11:45,2,2.824,ACTIVE,215.77,352.57,59.996,1459525503,"201051344000469","219011344069620",31.71,6.30,0,335.44,397.05,90.8,85.7,0.424,346993.4,346993.4,24752,0,0,0,L,1122011218,0,122.68,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525507,333653.00
04/01/2016 11:45,2,2.732,ACTIVE,214.19,350.47,59.944,1459525503,"201051344000646","219011344069620",31.53,11.00,0,333.03,395.25,87.2,82.3,0.411,350836.8,350836.8,29309,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525508,333654.00
04/01/2016 11:45,2,2.791,ACTIVE,214.87,350.77,59.991,1459525503,"201051344000585","219011344069620",31.37,10.00,0,335.44,397.66,88.7,83.7,0.407,356381.4,356381.4,29319,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525510,333655.00
04/01/2016 11:45,2,2.633,ACTIVE,213.96,352.57,60.012,1459525503,"201051344001230","219011344069620",31.93,11.00,0,333.63,392.25,85.2,80.3,0.384,354777.5,354777.5,29106,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525511,333656.00
04/01/2016 11:45,2,2.732,ACTIVE,214.87,351.07,59.970,1459525503,"201051344000582","219011344069620",31.23,9.00,0,331.53,397.05,86.5,81.5,0.393,348258.5,348258.5,29287,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525512,333657.00
04/01/2016 11:45,2,2.729,ACTIVE,213.96,351.67,59.996,1459525503,"201051344000955","219011344069620",31.75,10.70,0,334.84,391.64,87.8,82.8,0.407,359461.7,359461.7,29224,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525513,333658.00
04/01/2016 11:45,2,1.711,ACTIVE,212.83,462.88,59.986,1459525503,"274151322000094","219011344069620",42.42,15.80,0,336.04,493.54,73.5,69.0,0.513,507156.0,507156.0,18928,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525513,333659.00
04/01/2016 11:45,2,2.762,ACTIVE,215.54,353.47,59.975,1459525503,"201051344000579","219011344069620",31.85,10.30,0,335.74,396.45,89.1,84.1,0.411,360503.8,360503.8,4819,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525514,333660.00
04/01/2016 11:45,2,2.734,ACTIVE,213.96,350.17,59.986,1459525503,"201051344000890","219011344069620",31.57,12.70,0,333.93,393.15,87.5,82.5,0.393,356815.9,356815.9,29249,0,0,0,L,1122011218,0,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525515,333661.00
04/01/2016 11:45,2,2.713,ACTIVE,214.41,352.57,60.007,1459525503,"201051344000438","219011344069620",31.77,11.00,0,336.34,396.45,87.3,82.3,0.398,358933.9,358933.9,29245,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525516,333662.00
04/01/2016 11:45,2,2.699,ACTIVE,214.41,349.86,60.018,1459525503,"201051344000417","219011344069620",31.45,12.30,0,334.84,394.35,86.0,81.0,0.407,352476.6,352476.6,29399,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525517,333663.00
04/01/2016 11:45,2,2.611,ACTIVE,212.61,344.45,59.970,1459525503,"274151322000083","219011344069620",31.19,16.00,0,332.13,380.22,82.5,77.7,0.318,625825.9,625825.9,18234,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525518,333664.00
04/01/2016 11:45,2,2.768,ACTIVE,213.74,350.47,59.986,1459525503,"274151322000076","219011344069620",31.77,16.00,0,337.24,382.63,89.0,84.0,0.349,666200.7,666200.7,18241,0,0,0,L,1151911521,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525519,333665.00
04/01/2016 11:45,2,2.760,ACTIVE,215.09,351.07,59.970,1459525503,"201051344000868","219011344069620",31.49,7.70,0,335.74,396.75,88.1,83.1,0.402,346038.7,346038.7,24487,0,0,0,L,1122011218,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525520,333666.00
04/01/2016 11:45,2,2.746,ACTIVE,213.06,357.08,59.991,1459525503,"274151322000095","219011344069620",31.61,15.00,0,334.84,382.33,87.8,82.9,0.331,659585.8,659585.8,18134,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525521,333667.00
04/01/2016 11:45,2,2.707,ACTIVE,215.09,354.07,59.922,1459525503,"201051344000988","219011344069620",31.95,8.00,0,335.14,398.56,87.7,82.7,0.402,343828.4,343828.4,24768,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525522,333668.00
04/01/2016 11:45,2,2.695,ACTIVE,214.41,351.67,60.012,1459525503,"201051344001025","219011344069620",31.79,10.30,0,335.14,395.55,86.8,81.9,0.389,356360.4,356360.4,29299,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525522,333669.00
04/01/2016 11:45,2,2.754,ACTIVE,215.54,350.77,59.975,1459525503,"201051344000458","219011344069620",31.35,10.00,0,336.64,397.35,87.5,82.5,0.415,353978.4,353978.4,24698,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525523,333670.00
04/01/2016 11:45,2,2.715,ACTIVE,216.00,352.57,59.996,1459525503,"201051344000853","219011344069620",31.95,7.70,0,335.74,395.85,87.8,82.9,0.402,352334.3,352334.3,24293,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525524,333671.00
04/01/2016 11:45,2,2.660,ACTIVE,214.41,350.77,59.996,1459525503,"201051344000685","219011344069620",31.59,9.70,0,334.54,394.05,85.0,80.2,0.402,358625.6,358625.6,29119,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525525,333672.00
04/01/2016 11:45,2,2.602,ACTIVE,214.41,350.17,60.023,1459525503,"201051344000917","219011344069620",31.61,10.00,0,333.63,396.75,83.2,78.4,0.380,355719.4,355719.4,29123,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525526,333673.00
04/01/2016 11:45,2,2.611,ACTIVE,214.19,350.47,59.928,1459525503,"201051344001145","219011344069620",31.43,9.30,0,336.34,395.55,83.2,78.4,0.380,360984.0,360984.0,28981,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525527,333674.00
04/01/2016 11:45,2,2.689,ACTIVE,214.64,350.17,60.018,1459525503,"201051344000651","219011344069620",31.47,9.00,0,334.24,396.45,85.8,80.9,0.389,352736.3,352736.3,29349,0,0,0,L,1122011218,0,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525528,333675.00
04/01/2016 11:45,2,2.518,ACTIVE,212.61,348.96,59.975,1459525503,"274151322000088","219011344069620",30.69,14.70,0,326.12,380.22,78.3,73.6,0.283,606539.9,606539.9,17928,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525529,333676.00
04/01/2016 11:45,2,1.701,ACTIVE,213.74,460.47,59.991,1459525503,"274151322000068","219011344069620",42.30,17.80,0,336.94,489.63,72.4,68.0,0.482,507357.1,507357.1,19100,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525530,333677.00
04/01/2016 11:45,2,2.635,ACTIVE,214.41,348.96,59.965,1459525503,"201051344001135","219011344069620",31.51,9.30,0,331.53,395.55,84.1,79.2,0.384,349170.8,349170.8,29310,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525531,333678.00
04/01/2016 11:45,2,2.717,ACTIVE,214.41,352.27,60.002,1459525503,"201051344000594","219011344069620",31.69,11.70,0,335.44,397.35,87.2,82.2,0.393,356344.9,356344.9,24730,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525532,333679.00
04/01/2016 11:45,2,2.643,ACTIVE,214.64,350.17,59.975,1459525503,"201051344001203","219011344069620",31.71,10.70,0,335.14,395.85,84.9,80.0,0.398,355549.3,355549.3,29304,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525532,333680.00
04/01/2016 11:45,2,2.514,ACTIVE,213.06,353.17,59.986,1459525503,"274151322000054","219011344069620",31.15,14.70,0,330.03,380.82,79.3,74.6,0.296,620165.8,620165.8,17954,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525534,333681.00
04/01/2016 11:45,2,2.701,ACTIVE,215.09,350.47,59.986,1459525503,"201051344000867","219011344069620",31.25,9.30,0,336.04,395.85,85.5,80.6,0.384,345121.2,345121.2,24736,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525535,333682.00
04/01/2016 11:45,2,2.607,ACTIVE,207.41,349.26,59.954,1459525503,"201051344001093","219011344069620",31.59,10.70,0,335.74,396.75,83.5,78.6,0.384,354458.2,354458.2,29181,0,0,0,L,1122011218,0,118.84,118.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525536,333683.00
04/01/2016 11:45,2,2.639,ACTIVE,214.19,350.47,59.986,1459525503,"201051344000900","219011344069620",31.65,7.30,0,336.64,398.56,84.6,79.7,0.393,360488.7,360488.7,24135,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525536,333684.00
04/01/2016 11:45,2,2.672,ACTIVE,214.19,348.96,60.012,1459525503,"201051344000648","219011344069620",31.33,8.00,0,336.64,397.05,84.7,79.9,0.389,353180.5,353180.5,24434,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525537,333685.00
04/01/2016 11:45,2,2.623,ACTIVE,214.41,354.67,60.018,1459525503,"201051344000569","219011344069620",32.05,8.50,0,336.34,396.45,85.2,80.3,0.389,361915.3,361915.3,24069,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525538,333686.00
04/01/2016 11:45,2,2.641,ACTIVE,214.41,349.86,60.018,1459525503,"201051344000983","219011344069620",31.51,9.00,0,336.34,399.16,84.3,79.5,0.393,353726.6,353726.6,24535,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525539,333687.00
04/01/2016 11:45,2,2.629,ACTIVE,214.41,349.86,60.012,1459525503,"201051344001158","219011344069620",31.41,8.50,0,334.54,396.15,83.6,78.8,0.398,349057.7,349057.7,24778,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525540,333688.00
04/01/2016 11:45,2,2.619,ACTIVE,214.41,353.47,60.023,1459525503,"201051344000576","219011344069620",31.91,8.00,0,336.34,396.15,84.6,79.7,0.389,354986.4,354986.4,24206,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525541,333689.00
04/01/2016 11:45,2,2.451,ACTIVE,211.93,348.36,59.991,1459525503,"274151322000087","219011344069620",30.67,20.00,0,328.22,379.32,76.2,71.6,0.495,594605.1,594605.1,18022,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525542,333690.00
04/01/2016 11:45,2,2.529,ACTIVE,211.48,347.16,60.007,1459525503,"274151322000052","219011344069620",30.91,16.70,0,333.03,363.99,79.2,74.5,0.314,631691.5,631691.5,18183,0,0,0,L,1151911521,1,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459525543,333691.00
04/01/2016 12:00,2,3.484,ACTIVE,216.45,353.47,60.007,1459526403,"201051344000645","219011344069620",30.89,11.00,0,323.72,447.85,108.9,103.2,0.491,354651.9,354651.9,24349,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526404,333692.00
04/01/2016 12:00,2,3.299,ACTIVE,213.06,346.26,59.996,1459526403,"274151322000085","219011344069620",29.48,17.30,0,330.33,416.89,98.5,93.1,0.376,623077.9,623077.9,17967,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526405,333693.00
04/01/2016 12:00,2,3.477,ALERT,216.22,355.28,60.012,1459526403,"201051344000633","219011344069620",30.71,12.30,0,307.48,525.10,108.1,102.4,0.513,345531.9,345531.9,24801,0,0,0,L,1122011218,0,123.36,123.59,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526407,333694.00
04/01/2016 12:00,2,3.482,ACTIVE,216.67,354.97,59.991,1459526403,"201051344000469","219011344069620",30.97,9.00,0,322.21,449.95,109.3,103.6,0.508,347021.4,347021.4,24753,0,0,0,L,1122011218,0,122.91,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526408,333695.00
04/01/2016 12:00,2,3.340,ACTIVE,214.64,353.77,60.018,1459526403,"201051344000646","219011344069620",30.87,13.70,0,317.40,449.05,104.3,98.8,0.495,350863.8,350863.8,29310,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526409,333696.00
04/01/2016 12:00,2,3.309,ACTIVE,212.83,346.26,60.002,1459526403,"274151322000052","219011344069620",30.20,20.70,0,331.53,424.41,101.2,95.7,0.393,631716.9,631716.9,18184,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526410,333697.00
04/01/2016 12:00,2,3.381,ACTIVE,215.54,353.77,59.970,1459526403,"201051344000585","219011344069620",31.11,12.70,0,321.31,449.35,106.6,101.0,0.495,356408.9,356408.9,29320,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526411,333698.00
04/01/2016 12:00,2,3.166,ACTIVE,214.41,351.67,59.996,1459526403,"201051344001230","219011344069620",31.19,13.00,0,320.41,449.65,100.0,94.6,0.455,354803.7,354803.7,29107,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526412,333699.00
04/01/2016 12:00,2,3.316,ACTIVE,215.54,354.67,59.981,1459526403,"201051344000582","219011344069620",30.63,11.70,0,319.81,448.45,102.9,97.4,0.460,348285.4,348285.4,29288,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526413,333700.00
