ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 12:00,2,3.377,ACTIVE,214.64,352.87,60.039,1459526403,"201051344000955","219011344069620",30.83,13.30,0,318.91,448.75,105.5,99.9,0.495,359489.0,359489.0,29225,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526414,333701.00
04/01/2016 12:00,2,0.258,ALERT,213.06,491.73,60.002,1459526403,"274151322000094","219011344069620",47.19,17.30,0,302.07,519.69,12.3,9.9,0.071,507171.8,507171.8,18929,0,0,0,L,1151911521,0,122.01,122.91,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526415,333702.00
04/01/2016 12:00,2,3.436,ACTIVE,216.45,355.28,60.007,1459526403,"201051344000579","219011344069620",30.75,13.30,0,321.01,444.85,107.1,101.4,0.499,360531.7,360531.7,4820,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526416,333703.00
04/01/2016 12:00,2,3.357,ACTIVE,214.64,352.57,60.002,1459526403,"201051344000890","219011344069620",30.71,15.30,0,320.11,449.05,104.4,98.9,0.473,356843.2,356843.2,29250,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526417,333704.00
04/01/2016 12:00,2,3.330,ACTIVE,215.32,353.47,60.018,1459526403,"201051344000438","219011344069620",31.13,14.30,0,320.11,446.65,104.9,99.3,0.491,358961.2,358961.2,29246,0,0,0,L,1122011218,0,123.59,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526418,333705.00
04/01/2016 12:00,2,3.350,ACTIVE,215.09,353.47,59.928,1459526403,"201051344000417","219011344069620",30.47,15.50,0,317.70,448.45,103.3,97.8,0.486,352503.7,352503.7,29400,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526419,333706.00
04/01/2016 12:00,2,3.242,ACTIVE,213.06,350.17,59.981,1459526403,"274151322000083","219011344069620",30.30,20.30,0,331.23,424.41,99.5,94.1,0.389,625852.0,625852.0,18235,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526420,333707.00
04/01/2016 12:00,2,3.439,ALERT,213.74,357.98,59.986,1459526403,"274151322000076","219011344069620",30.87,20.70,0,303.58,524.50,107.5,101.9,0.424,666228.1,666228.1,18242,0,0,0,L,1151911521,0,122.46,123.14,0400,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526422,333708.00
04/01/2016 12:00,2,3.439,ALERT,215.77,354.37,60.002,1459526403,"201051344000868","219011344069620",30.79,10.30,0,309.89,520.89,107.4,101.7,0.482,346066.2,346066.2,24488,0,0,0,L,1122011218,0,122.91,123.59,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526423,333709.00
04/01/2016 12:00,2,3.410,ACTIVE,213.06,356.78,59.981,1459526403,"274151322000095","219011344069620",30.79,19.50,0,329.73,433.12,106.4,100.8,0.398,659613.6,659613.6,18135,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526424,333710.00
04/01/2016 12:00,2,3.465,ALERT,216.22,356.78,59.965,1459526403,"201051344000988","219011344069620",30.67,11.30,0,308.09,519.09,107.6,101.9,0.491,343856.3,343856.3,24769,0,0,0,L,1122011218,0,123.14,123.59,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526426,333711.00
04/01/2016 12:00,2,3.354,ACTIVE,215.09,352.57,60.018,1459526403,"201051344001025","219011344069620",31.23,12.70,0,319.51,449.95,106.1,100.5,0.477,356388.1,356388.1,29300,0,0,0,L,1122011218,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526427,333712.00
04/01/2016 12:00,2,3.420,ALERT,216.22,355.58,59.986,1459526403,"201051344000458","219011344069620",31.01,12.30,0,311.09,520.29,107.4,101.7,0.513,354006.2,354006.2,24699,0,0,0,L,1122011218,0,123.36,123.59,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526429,333713.00
04/01/2016 12:00,2,3.471,ACTIVE,216.90,356.48,59.991,1459526403,"201051344000853","219011344069620",30.89,10.70,0,327.32,445.75,108.7,103.0,0.508,352362.6,352362.6,24294,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526430,333714.00
04/01/2016 12:00,2,3.299,ACTIVE,214.87,352.87,59.986,1459526403,"201051344000685","219011344069620",31.09,12.70,0,316.80,447.25,104.0,98.4,0.499,358652.8,358652.8,29120,0,0,0,L,1122011218,0,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526431,333715.00
04/01/2016 12:00,2,3.195,ALERT,215.54,353.77,60.023,1459526403,"201051344000917","219011344069620",31.11,12.30,0,308.39,523.29,100.7,95.3,0.468,355745.7,355745.7,29124,0,0,0,L,1122011218,0,123.36,123.14,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526433,333716.00
04/01/2016 12:00,2,3.223,ACTIVE,214.87,353.47,60.007,1459526403,"201051344001145","219011344069620",31.03,11.30,0,321.01,446.95,101.3,95.8,0.468,361010.7,361010.7,28982,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526434,333717.00
04/01/2016 12:00,2,3.436,ACTIVE,215.54,355.58,60.028,1459526403,"201051344000651","219011344069620",30.69,11.00,0,321.31,447.25,106.9,101.3,0.482,352764.0,352764.0,29350,0,0,0,L,1122011218,0,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526435,333718.00
04/01/2016 12:00,2,3.234,ACTIVE,212.83,345.66,59.975,1459526403,"274151322000088","219011344069620",29.72,17.50,0,325.82,420.20,97.4,92.1,0.362,606565.4,606565.4,17929,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526436,333719.00
04/01/2016 12:00,2,0.266,ALERT,213.96,493.24,59.970,1459526403,"274151322000068","219011344069620",47.27,19.30,0,392.25,522.09,13.1,10.7,0.066,507372.6,507372.6,19101,0,0,0,L,1151911521,0,122.91,123.14,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526437,333720.00
04/01/2016 12:00,2,3.393,ACTIVE,215.32,352.87,60.012,1459526403,"201051344001135","219011344069620",30.97,12.00,0,319.81,447.85,106.4,100.8,0.495,349198.2,349198.2,29311,0,0,0,L,1122011218,0,123.59,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526438,333721.00
04/01/2016 12:00,2,3.547,ACTIVE,215.32,354.37,59.965,1459526403,"201051344000594","219011344069620",30.79,14.30,0,318.30,446.35,110.6,104.8,0.508,356373.2,356373.2,24731,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526439,333722.00
04/01/2016 12:00,2,3.426,ACTIVE,215.54,355.58,60.007,1459526403,"201051344001203","219011344069620",31.09,13.30,0,318.00,448.15,107.9,102.3,0.499,355576.9,355576.9,29305,0,0,0,L,1122011218,0,124.04,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526440,333723.00
04/01/2016 12:00,2,3.328,ACTIVE,212.83,357.38,59.986,1459526403,"274151322000054","219011344069620",29.88,17.80,0,329.73,423.20,100.7,95.3,0.389,620191.7,620191.7,17955,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526441,333724.00
04/01/2016 12:00,2,3.514,ACTIVE,216.00,353.47,60.012,1459526403,"201051344000867","219011344069620",31.09,12.70,0,320.41,445.15,110.7,105.0,0.508,345149.3,345149.3,24737,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526442,333725.00
04/01/2016 12:00,2,3.377,ACTIVE,215.54,354.67,60.002,1459526403,"201051344001093","219011344069620",31.05,12.00,0,319.81,447.55,106.3,100.7,0.473,354485.3,354485.3,29182,0,0,0,L,1122011218,0,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526443,333726.00
04/01/2016 12:00,2,3.533,ACTIVE,216.22,354.67,59.986,1459526403,"201051344000900","219011344069620",31.37,9.30,0,319.81,450.86,112.3,106.5,0.517,360516.9,360516.9,24136,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526444,333727.00
04/01/2016 12:00,2,3.568,ACTIVE,216.22,353.77,59.981,1459526403,"201051344000648","219011344069620",30.83,10.30,0,319.21,450.56,111.4,105.6,0.513,353208.6,353208.6,24435,0,0,0,L,1122011218,0,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526445,333728.00
04/01/2016 12:00,2,3.598,ACTIVE,216.67,356.18,59.991,1459526403,"201051344000569","219011344069620",31.13,11.30,0,323.72,449.95,113.4,107.6,0.517,361943.7,361943.7,24070,0,0,0,L,1122011218,0,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526446,333729.00
04/01/2016 12:00,2,3.596,ACTIVE,216.67,356.78,59.996,1459526403,"201051344000983","219011344069620",31.13,10.70,0,321.31,448.15,113.3,107.5,0.539,353754.8,353754.8,24536,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526447,333730.00
04/01/2016 12:00,2,3.588,ACTIVE,216.67,355.88,59.996,1459526403,"201051344001158","219011344069620",30.95,11.70,0,321.61,444.54,112.5,106.7,0.535,349085.7,349085.7,24779,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526448,333731.00
04/01/2016 12:00,2,3.643,ACTIVE,216.90,357.98,60.018,1459526403,"201051344000576","219011344069620",30.97,9.70,0,321.61,447.25,114.3,108.4,0.508,355014.8,355014.8,24207,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526448,333732.00
04/01/2016 12:00,2,3.416,ACTIVE,213.29,355.88,59.981,1459526403,"274151322000087","219011344069620",29.54,24.50,0,332.13,419.90,102.2,96.7,0.380,594630.7,594630.7,18023,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459526449,333733.00
04/01/2016 12:15,2,3.748,ALERT,217.13,357.08,59.996,1459527303,"201051344000645","219011344069620",30.71,12.70,0,310.49,527.50,116.7,110.7,0.521,354682.7,354682.7,24350,0,0,0,L,1122011218,0,123.81,124.04,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527306,333734.00
04/01/2016 12:15,2,3.496,ACTIVE,213.74,356.18,59.954,1459527303,"274151322000085","219011344069620",29.48,19.00,0,330.03,411.78,104.5,98.9,0.398,623106.2,623106.2,17968,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527306,333735.00
04/01/2016 12:15,2,3.695,ACTIVE,216.67,357.08,60.012,1459527303,"201051344000633","219011344069620",30.75,13.70,0,322.21,446.35,115.2,109.2,0.544,345562.8,345562.8,24803,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527307,333736.00
04/01/2016 12:15,2,3.727,ACTIVE,217.13,355.28,59.981,1459527303,"201051344000469","219011344069620",30.99,10.30,0,320.71,446.05,117.0,111.0,0.544,347052.7,347052.7,24754,0,0,0,L,1122011218,0,123.36,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527308,333737.00
04/01/2016 12:15,2,3.619,ACTIVE,215.77,354.97,60.028,1459527303,"201051344000646","219011344069620",30.38,15.30,0,317.70,449.35,111.4,105.6,0.517,350893.8,350893.8,29311,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527309,333738.00
04/01/2016 12:15,2,3.541,ALERT,213.74,354.67,60.002,1459527303,"274151322000052","219011344069620",29.92,25.00,0,303.28,522.09,107.1,101.4,0.420,631745.8,631745.8,18185,0,0,0,L,1151911521,0,122.46,123.36,0400,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527311,333739.00
04/01/2016 12:15,2,3.654,ACTIVE,216.45,356.18,60.007,1459527303,"201051344000585","219011344069620",30.79,14.00,0,323.41,448.45,113.9,108.0,0.530,356439.6,356439.6,29321,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527312,333740.00
04/01/2016 12:15,2,3.566,ACTIVE,215.32,352.27,60.018,1459527303,"201051344001230","219011344069620",30.81,14.30,0,317.70,443.64,111.2,105.4,0.499,354833.3,354833.3,29108,0,0,0,L,1122011218,0,123.59,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527313,333741.00
04/01/2016 12:15,2,3.586,ACTIVE,216.45,355.58,60.028,1459527303,"201051344000582","219011344069620",30.53,13.00,0,321.01,446.05,110.9,105.1,0.517,348315.3,348315.3,29289,0,0,0,L,1122011218,0,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527314,333742.00
04/01/2016 12:15,2,3.641,ACTIVE,215.54,353.77,60.018,1459527303,"201051344000955","219011344069620",30.51,15.80,0,319.21,445.15,112.5,106.6,0.530,359519.4,359519.4,29226,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527315,333743.00
04/01/2016 12:15,2,0.254,ALERT,213.51,487.23,60.002,1459527303,"274151322000094","219011344069620",46.88,17.30,0,303.88,526.00,12.2,9.8,0.062,507178.2,507178.2,18931,0,0,0,L,1151911521,0,122.46,123.36,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527317,333744.00
04/01/2016 12:15,2,3.721,ACTIVE,217.13,358.28,60.023,1459527303,"201051344000579","219011344069620",30.47,14.30,0,324.62,443.94,114.8,108.9,0.539,360562.6,360562.6,4821,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527318,333745.00
04/01/2016 12:15,2,3.619,ACTIVE,215.54,354.67,60.028,1459527303,"201051344000890","219011344069620",30.67,17.30,0,320.41,445.15,112.3,106.5,0.513,356873.5,356873.5,29251,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527318,333746.00
04/01/2016 12:15,2,3.639,ALERT,216.00,354.67,59.996,1459527303,"201051344000438","219011344069620",30.34,16.00,0,310.19,519.09,111.9,106.1,0.530,358991.2,358991.2,29247,0,0,0,L,1122011218,0,124.04,122.91,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527320,333747.00
04/01/2016 12:15,2,3.582,ACTIVE,215.77,353.77,60.007,1459527303,"201051344000417","219011344069620",30.36,17.00,0,319.51,441.84,110.2,104.4,0.530,352533.7,352533.7,29401,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527321,333748.00
04/01/2016 12:15,2,3.504,ALERT,213.51,352.27,59.986,1459527303,"274151322000083","219011344069620",29.90,23.00,0,303.58,530.81,106.0,100.4,0.420,625880.7,625880.7,18236,0,0,0,L,1151911521,0,122.46,123.14,0400,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527323,333749.00
04/01/2016 12:15,2,3.715,ALERT,214.41,348.06,60.002,1459527303,"274151322000076","219011344069620",30.43,23.30,0,303.28,525.10,114.4,108.5,0.446,666258.8,666258.8,18244,0,0,0,L,1151911521,0,122.91,123.59,0400,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527325,333750.00
04/01/2016 12:15,2,3.734,ACTIVE,216.45,355.88,59.970,1459527303,"201051344000868","219011344069620",30.73,11.00,0,321.01,450.56,116.1,110.1,0.530,346097.4,346097.4,24490,0,0,0,L,1122011218,0,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527326,333751.00
04/01/2016 12:15,2,3.670,ACTIVE,213.29,359.48,59.986,1459527303,"274151322000095","219011344069620",30.65,22.50,0,329.43,430.72,113.8,108.0,0.429,659644.4,659644.4,18136,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527326,333752.00
04/01/2016 12:15,2,3.779,ALERT,217.13,357.68,60.007,1459527303,"201051344000988","219011344069620",30.42,12.70,0,309.29,520.59,116.5,110.5,0.539,343887.2,343887.2,24771,0,0,0,L,1122011218,0,123.59,124.04,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527328,333753.00
04/01/2016 12:15,2,3.645,ACTIVE,216.00,354.67,59.975,1459527303,"201051344001025","219011344069620",30.97,14.70,0,322.81,446.35,114.3,108.4,0.517,356418.8,356418.8,29301,0,0,0,L,1122011218,0,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527329,333754.00
04/01/2016 12:15,2,3.703,ACTIVE,217.13,356.48,60.034,1459527303,"201051344000458","219011344069620",30.95,13.70,0,322.21,443.94,116.1,110.1,0.548,354037.3,354037.3,24701,0,0,0,L,1122011218,0,123.81,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527330,333755.00
04/01/2016 12:15,2,3.756,ACTIVE,217.80,358.88,60.002,1459527303,"201051344000853","219011344069620",30.85,12.00,0,323.11,448.45,117.4,111.4,0.544,352393.8,352393.8,24295,0,0,0,L,1122011218,0,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527331,333756.00
04/01/2016 12:15,2,3.646,ACTIVE,215.77,354.97,59.959,1459527303,"201051344000685","219011344069620",30.38,13.70,0,318.61,443.64,112.2,106.4,0.557,358682.9,358682.9,29121,0,0,0,L,1122011218,0,124.27,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527332,333757.00
04/01/2016 12:15,2,3.590,ACTIVE,216.45,354.37,60.018,1459527303,"201051344000917","219011344069620",30.89,14.00,0,321.31,446.05,112.3,106.5,0.513,355775.5,355775.5,29126,0,0,0,L,1122011218,0,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527333,333758.00
04/01/2016 12:15,2,3.611,ACTIVE,215.77,354.97,59.996,1459527303,"201051344001145","219011344069620",30.61,13.70,0,321.01,443.64,111.9,106.1,0.513,361040.4,361040.4,28983,0,0,0,L,1122011218,0,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527334,333759.00
04/01/2016 12:15,2,3.668,ACTIVE,216.45,354.67,60.012,1459527303,"201051344000651","219011344069620",30.61,12.70,0,319.81,443.94,113.6,107.8,0.526,352794.4,352794.4,29351,0,0,0,L,1122011218,0,124.49,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527335,333760.00
04/01/2016 12:15,2,3.430,ALERT,213.51,349.56,60.007,1459527303,"274151322000088","219011344069620",29.52,21.00,0,303.28,529.61,102.5,97.1,0.380,606593.2,606593.2,17930,0,0,0,L,1151911521,0,123.14,122.91,0400,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527336,333761.00
04/01/2016 12:15,2,0.266,ALERT,214.41,489.03,59.981,1459527303,"274151322000068","219011344069620",46.93,19.50,0,304.48,522.09,12.9,10.5,0.057,507379.2,507379.2,19103,0,0,0,L,1151911521,0,123.14,123.59,0001,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527338,333762.00
04/01/2016 12:15,2,3.629,ACTIVE,216.00,354.07,60.012,1459527303,"201051344001135","219011344069620",30.61,13.70,0,320.11,446.05,112.5,106.7,0.521,349228.4,349228.4,29312,0,0,0,L,1122011218,0,123.81,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527339,333763.00
04/01/2016 12:15,2,3.754,ACTIVE,216.00,354.97,59.938,1459527303,"201051344000594","219011344069620",30.65,15.50,0,320.41,448.15,116.5,110.5,0.530,356404.3,356404.3,24732,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527340,333764.00
04/01/2016 12:15,2,3.629,ACTIVE,216.22,354.07,60.018,1459527303,"201051344001203","219011344069620",31.09,14.30,0,322.21,447.25,114.4,108.5,0.530,355607.4,355607.4,29306,0,0,0,L,1122011218,0,124.27,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527341,333765.00
04/01/2016 12:15,2,3.479,ACTIVE,213.74,355.58,60.018,1459527303,"274151322000054","219011344069620",29.76,20.70,0,330.03,419.00,105.0,99.4,0.393,620220.3,620220.3,17956,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527342,333766.00
04/01/2016 12:15,2,3.701,ACTIVE,216.67,354.67,60.007,1459527303,"201051344000867","219011344069620",30.93,13.30,0,318.91,446.95,116.0,110.0,0.539,345180.3,345180.3,24738,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527343,333767.00
04/01/2016 12:15,2,3.684,ACTIVE,216.22,356.48,60.018,1459527303,"201051344001093","219011344069620",30.79,14.30,0,319.81,449.95,114.9,109.0,0.508,354515.5,354515.5,29183,0,0,0,L,1122011218,0,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527344,333768.00
04/01/2016 12:15,2,3.705,ACTIVE,216.67,357.08,59.991,1459527303,"201051344000900","219011344069620",31.21,11.30,0,321.61,447.25,117.2,111.2,0.544,360548.1,360548.1,24137,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527345,333769.00
04/01/2016 12:15,2,3.707,ACTIVE,216.90,356.78,60.012,1459527303,"201051344000648","219011344069620",30.83,11.30,0,320.11,446.05,115.7,109.8,0.530,353239.4,353239.4,24436,0,0,0,L,1122011218,0,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527346,333770.00
04/01/2016 12:15,2,3.758,ALERT,217.35,356.78,59.981,1459527303,"201051344000569","219011344069620",30.91,13.30,0,311.69,518.49,117.6,111.6,0.539,361974.6,361974.6,24071,0,0,0,L,1122011218,0,123.36,124.27,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527347,333771.00
04/01/2016 12:15,2,3.736,ACTIVE,217.35,357.08,59.959,1459527303,"201051344000983","219011344069620",30.99,12.70,0,319.81,447.85,117.3,111.3,0.552,353785.9,353785.9,24537,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527348,333772.00
04/01/2016 12:15,2,3.723,ALERT,217.35,356.48,59.981,1459527303,"201051344001158","219011344069620",30.69,12.30,0,311.39,518.79,115.7,109.8,0.535,349116.3,349116.3,24780,0,0,0,L,1122011218,0,123.59,123.81,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527351,333773.00
04/01/2016 12:15,2,3.732,ACTIVE,217.35,357.38,59.991,1459527303,"201051344000576","219011344069620",31.19,11.30,0,322.21,446.05,117.8,111.8,0.535,355046.0,355046.0,24208,0,0,0,L,1122011218,0,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527352,333774.00
04/01/2016 12:15,2,3.504,ALERT,213.74,346.26,60.023,1459527303,"274151322000087","219011344069620",29.42,26.80,0,302.68,510.37,104.4,98.8,0.384,594658.7,594658.7,18024,0,0,0,L,1151911521,0,122.91,123.14,0400,19,0,0,0,0,0,0,1,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459527354,333775.00
04/01/2016 12:30,2,6.805,ACTIVE,221.19,390.44,59.981,1459528203,"201051344000645","219011344069620",34.83,13.70,0,334.54,445.15,240.8,230.5,1.061,354715.1,354715.1,24352,0,0,0,L,1122011218,0,125.85,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528204,333776.00
04/01/2016 12:30,2,8.023,ACTIVE,215.32,357.68,59.991,1459528203,"274151322000085","219011344069620",31.33,22.80,0,330.63,409.98,254.0,243.2,0.955,623136.2,623136.2,17969,0,0,0,L,1151911521,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528205,333777.00
04/01/2016 12:30,2,6.916,ACTIVE,220.29,385.63,60.018,1459528203,"201051344000633","219011344069620",34.51,15.50,0,333.33,443.34,241.1,230.8,1.123,345595.0,345595.0,24804,0,0,0,L,1122011218,0,125.40,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528206,333778.00
04/01/2016 12:30,2,6.898,ACTIVE,221.64,389.24,59.991,1459528203,"201051344000469","219011344069620",34.87,10.30,0,332.73,446.65,243.2,232.8,1.109,347085.3,347085.3,24755,0,0,0,L,1122011218,0,125.40,126.07,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528207,333779.00
04/01/2016 12:30,2,7.049,ACTIVE,218.93,382.93,59.981,1459528203,"201051344000646","219011344069620",34.19,17.00,0,333.33,443.34,243.2,232.8,1.127,350925.1,350925.1,29312,0,0,0,L,1122011218,0,125.62,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528207,333780.00
04/01/2016 12:30,2,7.637,ACTIVE,215.54,368.80,59.975,1459528203,"274151322000052","219011344069620",32.92,27.30,0,330.63,420.20,254.2,243.5,0.994,631776.6,631776.6,18187,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528208,333781.00
04/01/2016 12:30,2,7.232,ACTIVE,220.29,382.33,59.991,1459528203,"201051344000585","219011344069620",33.73,15.50,0,333.03,447.25,246.5,236.0,1.158,356471.7,356471.7,29322,0,0,0,L,1122011218,0,125.40,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528209,333782.00
04/01/2016 12:30,2,7.375,ACTIVE,218.48,378.72,59.996,1459528203,"201051344001230","219011344069620",33.73,17.30,0,333.63,442.74,250.1,239.4,1.114,354864.8,354864.8,29109,0,0,0,L,1122011218,0,125.17,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528210,333783.00
04/01/2016 12:30,2,7.588,ACTIVE,220.06,375.71,59.975,1459528203,"201051344000582","219011344069620",33.04,14.70,0,332.43,446.65,254.0,243.3,1.083,348346.9,348346.9,29290,0,0,0,L,1122011218,0,125.62,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528211,333784.00
04/01/2016 12:30,2,7.666,ACTIVE,218.71,372.41,59.986,1459528203,"201051344000955","219011344069620",32.48,17.00,0,333.63,443.94,251.8,241.2,1.184,359551.3,359551.3,29227,0,0,0,L,1122011218,0,124.94,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528212,333785.00
04/01/2016 12:30,2,0.268,ALERT,215.32,502.55,59.981,1459528203,"274151322000094","219011344069620",48.49,19.30,0,304.18,525.70,13.4,11.0,0.071,507189.1,507189.1,18933,0,0,0,L,1151911521,0,123.14,124.27,0001,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528214,333786.00
04/01/2016 12:30,2,7.004,ACTIVE,221.87,384.73,59.981,1459528203,"201051344000579","219011344069620",34.31,15.50,0,333.93,443.94,243.1,232.7,1.140,360595.1,360595.1,4822,0,0,0,L,1122011218,0,125.85,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528215,333787.00
04/01/2016 12:30,2,7.039,ACTIVE,218.26,384.73,59.986,1459528203,"201051344000890","219011344069620",34.31,17.80,0,333.03,444.24,244.1,233.6,1.087,356905.6,356905.6,29252,0,0,0,L,1122011218,0,125.17,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528216,333788.00
04/01/2016 12:30,2,6.773,ACTIVE,219.16,385.03,59.965,1459528203,"201051344000438","219011344069620",34.45,18.30,0,332.73,443.34,236.3,226.2,1.100,359023.2,359023.2,29249,0,0,0,L,1122011218,0,125.62,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528217,333789.00
04/01/2016 12:30,2,7.080,ACTIVE,218.71,382.33,59.970,1459528203,"201051344000417","219011344069620",33.97,19.00,0,333.93,441.54,243.5,233.1,1.118,352565.4,352565.4,29402,0,0,0,L,1122011218,0,124.94,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528218,333790.00
04/01/2016 12:30,2,7.590,ACTIVE,215.09,396.45,59.970,1459528203,"274151322000083","219011344069620",32.92,27.00,0,328.52,421.70,254.7,243.9,1.021,625911.8,625911.8,18238,0,0,0,L,1151911521,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528219,333791.00
04/01/2016 12:30,2,7.354,ACTIVE,216.45,398.86,59.970,1459528203,"274151322000076","219011344069620",34.01,27.00,0,332.13,427.41,253.4,242.7,0.999,666291.6,666291.6,18246,0,0,0,L,1151911521,0,124.04,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528219,333792.00
04/01/2016 12:30,2,6.842,ALERT,219.84,390.44,59.975,1459528203,"201051344000868","219011344069620",34.95,11.30,0,312.29,520.89,241.2,230.9,1.092,346130.0,346130.0,24491,0,0,0,L,1122011218,0,124.94,125.40,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528221,333793.00
04/01/2016 12:30,2,7.258,ACTIVE,215.09,386.23,59.981,1459528203,"274151322000095","219011344069620",34.03,26.00,0,332.73,429.82,251.8,241.1,0.955,659677.1,659677.1,18137,0,0,0,L,1151911521,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528222,333794.00
04/01/2016 12:30,2,7.078,ACTIVE,221.64,383.53,59.981,1459528203,"201051344000988","219011344069620",34.23,13.70,0,333.33,445.15,243.1,232.7,1.109,343920.2,343920.2,24773,0,0,0,L,1122011218,0,125.62,125.85,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528223,333795.00
04/01/2016 12:30,2,6.844,ACTIVE,219.61,385.93,59.981,1459528203,"201051344001025","219011344069620",34.49,16.30,0,333.63,446.05,239.4,229.1,1.052,356451.3,356451.3,29302,0,0,0,L,1122011218,0,125.40,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528224,333796.00
04/01/2016 12:30,2,7.348,ACTIVE,221.64,376.01,59.975,1459528203,"201051344000458","219011344069620",33.20,15.00,0,333.33,443.94,246.4,235.9,1.149,354070.2,354070.2,24702,0,0,0,L,1122011218,0,125.85,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528225,333797.00
04/01/2016 12:30,2,7.689,ALERT,222.32,376.62,59.975,1459528203,"201051344000853","219011344069620",32.78,12.00,0,311.99,525.70,254.9,244.1,1.149,352426.4,352426.4,24296,0,0,0,L,1122011218,0,126.30,126.07,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528227,333798.00
04/01/2016 12:30,2,7.650,ACTIVE,218.26,373.31,59.949,1459528203,"201051344000685","219011344069620",32.84,16.70,0,333.03,443.64,254.4,243.6,1.211,358715.2,358715.2,29122,0,0,0,L,1122011218,0,125.62,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528228,333799.00
04/01/2016 12:30,2,7.672,ACTIVE,219.84,375.11,59.975,1459528203,"201051344000917","219011344069620",32.86,15.30,0,331.83,446.05,255.5,244.6,1.167,355807.7,355807.7,29127,0,0,0,L,1122011218,0,125.40,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528229,333800.00
04/01/2016 12:30,2,7.275,ACTIVE,218.26,379.02,59.970,1459528203,"201051344001145","219011344069620",33.66,14.00,0,334.24,444.24,248.0,237.4,1.109,361072.5,361072.5,28984,0,0,0,L,1122011218,0,124.94,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528230,333801.00
04/01/2016 12:30,2,7.004,ACTIVE,220.06,384.43,59.975,1459528203,"201051344000651","219011344069620",34.19,15.30,0,332.43,443.94,242.5,232.2,1.056,352827.0,352827.0,29352,0,0,0,L,1122011218,0,126.30,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528230,333802.00
04/01/2016 12:30,2,7.984,ACTIVE,214.64,357.98,59.965,1459528203,"274151322000088","219011344069620",31.49,23.50,0,329.43,411.48,256.5,245.6,0.977,606623.9,606623.9,17932,0,0,0,L,1151911521,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528231,333803.00
04/01/2016 12:30,2,0.275,ALERT,216.00,501.95,59.965,1459528203,"274151322000068","219011344069620",48.27,21.50,0,304.48,522.99,13.4,11.0,0.062,507389.8,507389.8,19105,0,0,0,L,1151911521,0,124.04,124.27,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528233,333804.00
04/01/2016 12:30,2,7.137,ACTIVE,219.39,382.03,59.981,1459528203,"201051344001135","219011344069620",33.99,15.80,0,334.24,446.95,245.0,234.6,1.105,349260.9,349260.9,29313,0,0,0,L,1122011218,0,125.40,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528234,333805.00
04/01/2016 12:30,2,7.010,ACTIVE,218.93,384.73,59.981,1459528203,"201051344000594","219011344069620",34.29,17.50,0,333.63,446.65,244.0,233.6,1.096,356437.6,356437.6,24733,0,0,0,L,1122011218,0,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528235,333806.00
04/01/2016 12:30,2,7.043,ACTIVE,219.84,382.63,59.975,1459528203,"201051344001203","219011344069620",34.29,16.00,0,333.63,446.65,243.8,233.4,1.100,355640.3,355640.3,29307,0,0,0,L,1122011218,0,126.07,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528236,333807.00
04/01/2016 12:30,2,7.938,ACTIVE,214.87,354.07,59.965,1459528203,"274151322000054","219011344069620",31.69,25.00,0,330.33,416.89,254.4,243.7,0.972,620251.6,620251.6,17957,0,0,0,L,1151911521,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528237,333808.00
04/01/2016 12:30,2,6.955,ACTIVE,220.29,383.83,59.975,1459528203,"201051344000867","219011344069620",34.31,15.00,0,333.93,444.54,241.9,231.6,1.105,345213.4,345213.4,24739,0,0,0,L,1122011218,0,125.40,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528238,333809.00
04/01/2016 12:30,2,6.963,ACTIVE,219.84,387.74,59.959,1459528203,"201051344001093","219011344069620",34.37,15.50,0,332.13,446.65,242.2,231.9,1.039,354548.4,354548.4,29184,0,0,0,L,1122011218,0,125.62,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528239,333810.00
04/01/2016 12:30,2,6.842,ALERT,220.97,391.34,59.986,1459528203,"201051344000900","219011344069620",34.85,11.30,0,311.69,520.89,242.2,231.8,1.087,360581.3,360581.3,24138,0,0,0,L,1122011218,0,125.62,125.40,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528241,333811.00
04/01/2016 12:30,2,6.793,ACTIVE,220.52,387.74,59.975,1459528203,"201051344000648","219011344069620",34.61,13.00,0,334.24,446.05,237.9,227.7,1.092,353272.8,353272.8,24437,0,0,0,L,1122011218,0,124.94,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528241,333812.00
04/01/2016 12:30,2,6.758,ALERT,221.19,388.64,59.981,1459528203,"201051344000569","219011344069620",35.05,14.30,0,312.59,519.99,238.8,228.5,1.109,362008.0,362008.0,24073,0,0,0,L,1122011218,0,125.17,125.85,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528243,333813.00
04/01/2016 12:30,2,6.893,ACTIVE,221.19,390.74,59.975,1459528203,"201051344000983","219011344069620",34.83,13.30,0,334.24,447.85,243.3,232.9,1.136,353819.6,353819.6,24538,0,0,0,L,1122011218,0,125.62,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528244,333814.00
04/01/2016 12:30,2,6.953,ACTIVE,221.64,387.74,59.975,1459528203,"201051344001158","219011344069620",34.39,13.30,0,334.54,443.64,243.2,232.8,1.087,349149.5,349149.5,24782,0,0,0,L,1122011218,0,125.62,125.85,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528245,333815.00
04/01/2016 12:30,2,6.713,ALERT,221.42,390.44,59.996,1459528203,"201051344000576","219011344069620",34.95,12.30,0,311.69,519.99,237.2,227.0,1.083,355079.4,355079.4,24209,0,0,0,L,1122011218,0,125.62,125.62,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528247,333816.00
04/01/2016 12:30,2,7.982,ACTIVE,215.32,355.28,59.970,1459528203,"274151322000087","219011344069620",31.55,32.60,0,328.22,412.38,254.3,243.6,0.924,594690.1,594690.1,18026,0,0,0,L,1151911521,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459528248,333817.00
04/01/2016 12:45,2,7.670,ACTIVE,221.64,375.71,60.007,1459529103,"201051344000645","219011344069620",32.76,15.00,0,339.04,446.65,254.5,243.7,1.123,354758.3,354758.3,24353,0,0,0,L,1122011218,0,126.07,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529104,333818.00
04/01/2016 12:45,2,7.699,ACTIVE,216.22,381.12,59.975,1459529103,"274151322000085","219011344069620",28.07,24.80,0,332.73,405.77,218.9,209.4,0.826,623176.6,623176.6,17970,0,0,0,L,1151911521,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529105,333819.00
04/01/2016 12:45,2,8.238,ALERT,220.74,373.91,60.012,1459529103,"201051344000633","219011344069620",30.67,17.50,0,304.48,522.99,255.9,245.1,1.202,345637.6,345637.6,24805,0,0,0,L,1122011218,0,125.62,125.62,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529107,333820.00
04/01/2016 12:45,2,7.232,ACTIVE,221.87,374.81,59.981,1459529103,"201051344000469","219011344069620",31.55,12.70,0,338.74,447.25,231.0,221.1,1.052,347128.8,347128.8,24756,0,0,0,L,1122011218,0,125.62,126.30,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529108,333821.00
04/01/2016 12:45,2,6.484,ACTIVE,218.03,366.70,60.002,1459529103,"201051344000646","219011344069620",30.06,20.00,0,336.34,442.74,197.2,188.4,0.910,350967.2,350967.2,29313,0,0,0,L,1122011218,0,125.17,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529109,333822.00
04/01/2016 12:45,2,6.246,ACTIVE,215.54,357.68,60.023,1459529103,"274151322000052","219011344069620",29.38,30.80,0,332.13,416.29,185.6,177.2,0.725,631818.2,631818.2,18188,0,0,0,L,1151911521,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529110,333823.00
04/01/2016 12:45,2,6.658,ALERT,219.16,368.80,60.007,1459529103,"201051344000585","219011344069620",30.34,18.30,0,306.28,524.20,204.4,195.4,0.937,356514.2,356514.2,29323,0,0,0,L,1122011218,0,124.94,124.94,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529112,333824.00
04/01/2016 12:45,2,6.410,ALERT,217.58,364.59,60.002,1459529103,"201051344001230","219011344069620",30.32,19.00,0,306.28,522.09,196.8,188.0,0.888,354906.6,354906.6,29110,0,0,0,L,1122011218,0,124.72,123.59,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529114,333825.00
04/01/2016 12:45,2,6.562,ACTIVE,219.39,368.50,60.023,1459529103,"201051344000582","219011344069620",29.90,16.70,0,336.64,442.44,198.8,189.9,0.884,348389.0,348389.0,29291,0,0,0,L,1122011218,0,125.62,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529114,333826.00
04/01/2016 12:45,2,6.752,ACTIVE,218.26,366.70,59.991,1459529103,"201051344000955","219011344069620",30.00,20.00,0,336.94,439.43,205.0,195.9,0.955,359593.6,359593.6,29228,0,0,0,L,1122011218,0,124.49,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529115,333827.00
04/01/2016 12:45,2,4.234,ALERT,215.32,448.45,59.944,1459529103,"274151322000094","219011344069620",40.85,25.30,0,304.18,524.80,175.5,167.5,0.685,507202.5,507202.5,18935,0,0,0,L,1151911521,0,123.36,124.49,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529117,333828.00
04/01/2016 12:45,2,6.584,ALERT,220.97,370.60,60.012,1459529103,"201051344000579","219011344069620",30.47,18.00,0,308.39,527.80,203.1,194.1,0.959,360637.8,360637.8,4823,0,0,0,L,1122011218,0,125.62,125.40,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529119,333829.00
04/01/2016 12:45,2,6.846,ALERT,218.03,366.70,60.007,1459529103,"201051344000890","219011344069620",30.08,21.80,0,306.28,524.20,208.7,199.5,0.946,356947.9,356947.9,29253,0,0,0,L,1122011218,0,125.17,123.36,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529121,333830.00
04/01/2016 12:45,2,7.443,ALERT,218.93,367.90,60.012,1459529103,"201051344000438","219011344069620",30.30,20.30,0,306.58,525.40,228.2,218.4,1.052,359065.2,359065.2,29250,0,0,0,L,1122011218,0,125.62,124.27,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529122,333831.00
04/01/2016 12:45,2,7.234,ACTIVE,218.71,368.20,59.954,1459529103,"201051344000417","219011344069620",29.86,21.80,0,337.54,439.43,218.8,209.2,1.034,352607.4,352607.4,29403,0,0,0,L,1122011218,0,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529123,333832.00
04/01/2016 12:45,2,7.303,ACTIVE,215.54,377.82,59.991,1459529103,"274151322000083","219011344069620",29.34,30.80,0,332.13,417.49,216.9,207.5,0.857,625953.5,625953.5,18239,0,0,0,L,1151911521,0,123.59,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529124,333833.00
04/01/2016 12:45,2,7.779,ACTIVE,216.90,360.08,59.986,1459529103,"274151322000076","219011344069620",30.04,31.30,0,333.33,420.80,236.3,226.2,0.924,666335.1,666335.1,18247,0,0,0,L,1151911521,0,124.04,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529125,333834.00
04/01/2016 12:45,2,7.777,ALERT,220.52,370.60,60.018,1459529103,"201051344000868","219011344069620",30.81,13.70,0,307.18,520.89,242.7,232.3,1.100,346173.3,346173.3,24493,0,0,0,L,1122011218,0,125.17,125.85,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529127,333835.00
04/01/2016 12:45,2,8.676,ACTIVE,215.77,383.83,60.007,1459529103,"274151322000095","219011344069620",28.90,29.00,0,332.43,424.71,254.8,244.1,0.959,659720.5,659720.5,18138,0,0,0,L,1151911521,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529128,333836.00
04/01/2016 12:45,2,8.018,ALERT,222.32,377.82,60.028,1459529103,"201051344000988","219011344069620",30.28,15.80,0,305.38,522.39,245.8,235.4,1.118,343963.4,343963.4,24774,0,0,0,L,1122011218,0,126.07,126.30,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529130,333837.00
04/01/2016 12:45,2,8.121,ALERT,220.29,374.21,60.034,1459529103,"201051344001025","219011344069620",30.18,19.50,0,306.28,520.29,248.2,237.6,1.092,356494.0,356494.0,29303,0,0,0,L,1122011218,0,125.62,124.94,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529132,333838.00
04/01/2016 12:45,2,7.486,ALERT,221.64,373.01,59.986,1459529103,"201051344000458","219011344069620",30.55,16.30,0,307.48,519.99,231.7,221.7,1.087,354113.5,354113.5,24703,0,0,0,L,1122011218,0,126.07,126.07,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529134,333839.00
04/01/2016 12:45,2,7.584,ACTIVE,222.10,375.71,60.028,1459529103,"201051344000853","219011344069620",30.99,14.00,0,340.25,448.75,238.1,227.9,1.087,352470.2,352470.2,24298,0,0,0,L,1122011218,0,126.53,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529135,333840.00
04/01/2016 12:45,2,7.793,ACTIVE,218.71,370.90,60.039,1459529103,"201051344000685","219011344069620",30.22,18.30,0,336.34,440.34,238.3,228.1,1.123,358757.8,358757.8,29123,0,0,0,L,1122011218,0,125.85,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529136,333841.00
04/01/2016 12:45,2,7.598,ALERT,220.06,371.81,59.986,1459529103,"201051344000917","219011344069620",30.16,18.00,0,305.38,525.40,231.9,221.9,1.069,355850.0,355850.0,29128,0,0,0,L,1122011218,0,125.62,125.17,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529138,333842.00
