ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 12:45,2,7.713,ACTIVE,218.93,374.21,60.034,1459529103,"201051344001145","219011344069620",32.58,17.50,0,337.54,443.04,254.3,243.6,1.153,361114.9,361114.9,28985,0,0,0,L,1122011218,0,125.17,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529139,333843.00
04/01/2016 12:45,2,7.312,ALERT,220.52,379.32,59.996,1459529103,"201051344000651","219011344069620",33.46,17.30,0,305.98,529.31,248.1,237.5,1.092,352869.6,352869.6,29353,0,0,0,L,1122011218,0,126.53,124.72,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529140,333844.00
04/01/2016 12:45,2,8.082,ALERT,215.77,368.80,59.996,1459529103,"274151322000088","219011344069620",31.05,27.50,0,304.48,533.21,254.4,243.7,0.977,606664.0,606664.0,17933,0,0,0,L,1151911521,0,124.27,124.04,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529142,333845.00
04/01/2016 12:45,2,0.275,ALERT,216.90,501.05,60.007,1459529103,"274151322000068","219011344069620",48.27,28.00,0,384.73,521.49,13.4,11.0,0.062,507405.3,507405.3,19107,0,0,0,L,1151911521,0,124.27,124.72,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529144,333846.00
04/01/2016 12:45,2,7.287,ALERT,220.06,380.52,59.986,1459529103,"201051344001135","219011344069620",33.75,17.80,0,306.58,518.49,248.3,237.7,1.123,349303.4,349303.4,29314,0,0,0,L,1122011218,0,126.07,124.94,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529146,333847.00
04/01/2016 12:45,2,6.953,ALERT,219.84,386.83,60.039,1459529103,"201051344000594","219011344069620",34.15,21.30,0,305.98,525.70,240.5,230.2,1.078,356480.9,356480.9,24734,0,0,0,L,1122011218,0,124.94,124.94,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529148,333848.00
04/01/2016 12:45,2,7.389,ACTIVE,220.52,378.72,60.012,1459529103,"201051344001203","219011344069620",33.48,19.30,0,339.04,448.15,250.8,240.1,1.180,355683.6,355683.6,29308,0,0,0,L,1122011218,0,126.53,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529148,333849.00
04/01/2016 12:45,2,8.115,ALERT,215.77,380.82,59.986,1459529103,"274151322000054","219011344069620",31.09,28.30,0,304.48,529.61,255.1,244.3,0.955,620292.0,620292.0,17958,0,0,0,L,1151911521,0,124.04,124.27,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529150,333850.00
04/01/2016 12:45,2,6.840,ALERT,220.74,385.93,60.012,1459529103,"201051344000867","219011344069620",34.51,17.00,0,306.28,525.40,238.6,228.4,1.083,345256.8,345256.8,24740,0,0,0,L,1122011218,0,125.62,125.40,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529152,333851.00
04/01/2016 12:45,2,7.271,ACTIVE,220.29,381.42,60.002,1459529103,"201051344001093","219011344069620",33.79,18.70,0,337.84,447.55,248.2,237.7,1.074,354591.6,354591.6,29185,0,0,0,L,1122011218,0,126.07,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529153,333852.00
04/01/2016 12:45,2,6.904,ALERT,221.42,392.25,60.018,1459529103,"201051344000900","219011344069620",34.65,14.30,0,306.58,519.69,243.3,232.9,1.061,360624.8,360624.8,24140,0,0,0,L,1122011218,0,126.07,125.85,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529155,333853.00
04/01/2016 12:45,2,7.318,ALERT,221.64,379.62,59.970,1459529103,"201051344000648","219011344069620",33.54,14.70,0,306.28,520.59,248.0,237.4,1.092,353316.1,353316.1,24438,0,0,0,L,1122011218,0,125.40,126.07,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529157,333854.00
04/01/2016 12:45,2,7.684,ACTIVE,222.10,372.71,59.981,1459529103,"201051344000569","219011344069620",32.74,15.50,0,337.54,448.75,254.3,243.6,1.162,362052.0,362052.0,24075,0,0,0,L,1122011218,0,125.85,126.30,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529157,333855.00
04/01/2016 12:45,2,7.711,ACTIVE,222.55,373.61,60.028,1459529103,"201051344000983","219011344069620",32.56,15.50,0,338.74,448.15,254.2,243.4,1.198,353863.6,353863.6,24539,0,0,0,L,1122011218,0,126.30,126.07,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529158,333856.00
04/01/2016 12:45,2,7.857,ACTIVE,222.32,376.62,60.007,1459529103,"201051344001158","219011344069620",31.37,16.30,0,339.95,443.04,249.6,239.0,1.131,349193.0,349193.0,24783,0,0,0,L,1122011218,0,126.07,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529159,333857.00
04/01/2016 12:45,2,7.094,ALERT,221.64,374.51,59.970,1459529103,"201051344000576","219011344069620",31.73,13.70,0,306.88,519.99,227.5,217.7,1.012,355123.1,355123.1,24211,0,0,0,L,1122011218,0,125.85,125.62,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529161,333858.00
04/01/2016 12:45,2,7.516,ACTIVE,215.54,383.83,59.996,1459529103,"274151322000087","219011344069620",28.27,34.00,0,331.83,406.37,214.8,205.4,0.818,594730.9,594730.9,18027,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459529162,333859.00
04/01/2016 13:00,2,4.195,ACTIVE,217.80,358.88,60.002,1459530003,"201051344000645","219011344069620",30.24,15.50,0,340.25,440.64,128.5,122.1,0.579,354795.3,354795.3,24354,0,0,0,L,1122011218,0,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530004,333860.00
04/01/2016 13:00,2,3.893,ACTIVE,214.64,361.89,59.991,1459530003,"274151322000085","219011344069620",28.82,26.50,0,333.03,405.47,113.6,107.8,0.429,623210.1,623210.1,17971,0,0,0,L,1151911521,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530005,333861.00
04/01/2016 13:00,2,4.137,ACTIVE,217.35,360.08,59.981,1459530003,"201051344000633","219011344069620",30.32,18.30,0,339.34,437.93,127.0,120.7,0.601,345674.2,345674.2,24807,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530006,333862.00
04/01/2016 13:00,2,4.168,ACTIVE,218.03,360.38,60.002,1459530003,"201051344000469","219011344069620",30.40,13.00,0,339.34,440.64,128.3,121.9,0.597,347165.7,347165.7,24757,0,0,0,L,1122011218,0,123.81,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530007,333863.00
04/01/2016 13:00,2,4.023,ACTIVE,216.22,355.58,60.034,1459530003,"201051344000646","219011344069620",30.12,21.30,0,336.64,435.53,122.7,116.5,0.588,351002.7,351002.7,29314,0,0,0,L,1122011218,0,124.27,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530008,333864.00
04/01/2016 13:00,2,3.943,ACTIVE,214.41,356.78,59.965,1459530003,"274151322000052","219011344069620",29.84,32.00,0,333.33,409.68,119.2,113.1,0.464,631853.1,631853.1,18189,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530009,333865.00
04/01/2016 13:00,2,4.061,ACTIVE,217.13,358.58,59.933,1459530003,"201051344000585","219011344069620",30.16,20.00,0,338.44,437.93,124.1,117.8,0.579,356550.5,356550.5,29325,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530010,333866.00
04/01/2016 13:00,2,3.910,ALERT,216.00,355.58,59.938,1459530003,"201051344001230","219011344069620",30.30,19.50,0,308.09,521.49,119.9,113.8,0.548,354941.6,354941.6,29112,0,0,0,L,1122011218,0,124.04,122.91,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530011,333867.00
04/01/2016 13:00,2,3.893,ACTIVE,217.13,358.28,59.975,1459530003,"201051344000582","219011344069620",30.14,17.50,0,337.84,438.53,118.8,112.8,0.517,348424.4,348424.4,29292,0,0,0,L,1122011218,0,124.27,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530012,333868.00
04/01/2016 13:00,2,3.939,ACTIVE,216.22,356.18,60.007,1459530003,"201051344000955","219011344069620",30.10,21.00,0,336.64,432.82,120.1,114.0,0.579,359629.3,359629.3,29229,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530013,333869.00
04/01/2016 13:00,2,2.564,ALERT,214.41,428.01,59.949,1459530003,"274151322000094","219011344069620",40.20,24.80,0,304.48,522.69,103.8,98.3,0.402,507214.8,507214.8,18937,0,0,0,L,1151911521,0,122.91,123.81,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530015,333870.00
04/01/2016 13:00,2,3.865,ALERT,217.80,357.68,59.981,1459530003,"201051344000579","219011344069620",30.47,20.00,0,313.80,528.70,119.3,113.2,0.561,360673.8,360673.8,4825,0,0,0,L,1122011218,0,124.04,124.04,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530017,333871.00
04/01/2016 13:00,2,3.793,ACTIVE,216.00,354.07,60.028,1459530003,"201051344000890","219011344069620",30.32,21.50,0,334.84,434.63,116.5,110.5,0.526,356983.5,356983.5,29255,0,0,0,L,1122011218,0,124.04,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530018,333872.00
04/01/2016 13:00,2,3.775,ACTIVE,216.45,355.58,60.007,1459530003,"201051344000438","219011344069620",30.45,20.70,0,337.84,436.43,116.4,110.4,0.539,359100.8,359100.8,29252,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530019,333873.00
04/01/2016 13:00,2,3.729,ACTIVE,216.45,356.78,59.996,1459530003,"201051344000417","219011344069620",29.98,23.00,0,337.54,433.12,113.2,107.4,0.539,352642.2,352642.2,29404,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530020,333874.00
04/01/2016 13:00,2,3.666,ACTIVE,214.19,358.58,59.991,1459530003,"274151322000083","219011344069620",29.96,30.30,0,332.73,411.18,111.3,105.5,0.438,625987.9,625987.9,18240,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530021,333875.00
04/01/2016 13:00,2,3.828,ALERT,215.09,354.37,59.975,1459530003,"274151322000076","219011344069620",30.61,31.00,0,305.38,523.59,118.7,112.7,0.464,666371.3,666371.3,18248,0,0,0,L,1151911521,0,123.59,123.81,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530022,333876.00
04/01/2016 13:00,2,3.744,ACTIVE,216.67,356.18,59.944,1459530003,"201051344000868","219011344069620",30.02,14.30,0,338.44,442.74,113.9,108.0,0.504,346209.6,346209.6,24495,0,0,0,L,1122011218,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530023,333877.00
04/01/2016 13:00,2,3.787,ALERT,214.41,363.09,59.965,1459530003,"274151322000095","219011344069620",30.14,30.30,0,305.68,524.50,115.7,109.7,0.433,659756.6,659756.6,18139,0,0,0,L,1151911521,0,123.36,123.14,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530025,333878.00
04/01/2016 13:00,2,3.664,ACTIVE,217.35,357.08,59.996,1459530003,"201051344000988","219011344069620",30.10,16.70,0,338.74,437.63,111.6,105.8,0.517,343999.5,343999.5,24776,0,0,0,L,1122011218,0,123.59,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530026,333879.00
04/01/2016 13:00,2,3.586,ACTIVE,216.45,355.28,59.991,1459530003,"201051344001025","219011344069620",30.34,21.00,0,338.44,437.93,110.2,104.4,0.499,356529.6,356529.6,29305,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530027,333880.00
04/01/2016 13:00,2,3.590,ACTIVE,217.35,356.48,59.928,1459530003,"201051344000458","219011344069620",30.38,17.30,0,339.95,439.43,110.4,104.6,0.530,354149.5,354149.5,24705,0,0,0,L,1122011218,0,124.04,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530028,333881.00
04/01/2016 13:00,2,3.596,ACTIVE,217.80,357.68,59.944,1459530003,"201051344000853","219011344069620",30.47,15.50,0,340.55,442.14,111.0,105.2,0.517,352506.3,352506.3,24299,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530029,333882.00
04/01/2016 13:00,2,3.510,ACTIVE,216.22,355.28,59.986,1459530003,"201051344000685","219011344069620",30.26,19.00,0,337.54,433.12,107.5,101.9,0.513,358792.7,358792.7,29124,0,0,0,L,1122011218,0,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530030,333883.00
04/01/2016 13:00,2,3.438,ALERT,216.90,357.08,59.986,1459530003,"201051344000917","219011344069620",30.20,18.70,0,308.69,524.80,105.2,99.6,0.482,355884.4,355884.4,29130,0,0,0,L,1122011218,0,124.04,123.81,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530032,333884.00
04/01/2016 13:00,2,3.375,ALERT,216.00,356.48,59.975,1459530003,"201051344001145","219011344069620",30.57,18.00,0,308.39,524.50,104.5,99.0,0.491,361149.2,361149.2,28986,0,0,0,L,1122011218,0,123.59,123.14,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530033,333885.00
04/01/2016 13:00,2,3.426,ACTIVE,216.67,356.18,59.954,1459530003,"201051344000651","219011344069620",30.32,18.30,0,338.74,434.63,105.2,99.6,0.468,352904.6,352904.6,29355,0,0,0,L,1122011218,0,124.49,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530035,333886.00
04/01/2016 13:00,2,3.277,ACTIVE,213.96,355.28,59.959,1459530003,"274151322000088","219011344069620",28.59,27.00,0,330.93,405.77,94.9,89.6,0.349,606696.0,606696.0,17935,0,0,0,L,1151911521,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530035,333887.00
04/01/2016 13:00,2,2.219,ALERT,214.87,439.74,59.975,1459530003,"274151322000068","219011344069620",40.53,29.00,0,305.08,530.51,90.7,85.6,0.340,507424.9,507424.9,19109,0,0,0,L,1151911521,0,123.59,123.81,0001,24,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530037,333888.00
04/01/2016 13:00,2,3.348,ACTIVE,216.22,353.17,59.986,1459530003,"201051344001135","219011344069620",30.24,19.00,0,338.14,436.73,102.5,97.1,0.460,349337.8,349337.8,29316,0,0,0,L,1122011218,0,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530038,333889.00
04/01/2016 13:00,2,3.428,ALERT,216.00,354.67,60.028,1459530003,"201051344000594","219011344069620",30.38,21.50,0,310.49,523.90,105.5,99.9,0.482,356516.0,356516.0,24736,0,0,0,L,1122011218,0,123.14,123.36,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530040,333890.00
04/01/2016 13:00,2,3.316,ACTIVE,216.45,354.97,59.986,1459530003,"201051344001203","219011344069620",30.47,19.80,0,339.04,438.23,102.3,96.9,0.482,355718.3,355718.3,29309,0,0,0,L,1122011218,0,124.49,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530041,333891.00
04/01/2016 13:00,2,3.201,ACTIVE,214.19,354.67,59.986,1459530003,"274151322000054","219011344069620",28.92,28.00,0,332.43,406.37,93.8,88.6,0.358,620324.1,620324.1,17960,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530042,333892.00
04/01/2016 13:00,2,3.346,ACTIVE,216.67,354.37,59.954,1459530003,"201051344000867","219011344069620",30.47,17.50,0,339.04,439.43,103.2,97.7,0.468,345291.7,345291.7,24742,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530043,333893.00
04/01/2016 13:00,2,3.246,ACTIVE,216.45,354.67,59.959,1459530003,"201051344001093","219011344069620",30.53,18.00,0,338.44,440.04,100.4,94.9,0.451,354625.9,354625.9,29186,0,0,0,L,1122011218,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530044,333894.00
04/01/2016 13:00,2,3.373,ACTIVE,216.67,357.08,59.949,1459530003,"201051344000900","219011344069620",30.24,14.00,0,339.04,443.04,103.3,97.8,0.464,360660.1,360660.1,24142,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530044,333895.00
04/01/2016 13:00,2,3.338,ACTIVE,216.90,353.47,59.949,1459530003,"201051344000648","219011344069620",30.16,15.30,0,339.34,440.64,101.9,96.4,0.468,353350.8,353350.8,24440,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530045,333896.00
04/01/2016 13:00,2,3.307,ACTIVE,216.90,354.97,59.959,1459530003,"201051344000569","219011344069620",30.73,15.50,0,339.04,445.75,103.0,97.5,0.473,362087.1,362087.1,24076,0,0,0,L,1122011218,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530046,333897.00
04/01/2016 13:00,2,3.303,ACTIVE,216.90,354.97,59.965,1459530003,"201051344000983","219011344069620",30.57,15.50,0,339.34,444.24,102.2,96.7,0.482,353898.4,353898.4,24540,0,0,0,L,1122011218,0,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530047,333898.00
04/01/2016 13:00,2,3.332,ALERT,217.13,354.67,59.917,1459530003,"201051344001158","219011344069620",29.78,17.80,0,312.59,518.79,100.4,94.9,0.468,349227.0,349227.0,24784,0,0,0,L,1122011218,0,123.59,123.81,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530049,333899.00
04/01/2016 13:00,2,3.285,ACTIVE,217.35,355.58,59.965,1459530003,"201051344000576","219011344069620",30.49,14.30,0,339.95,443.04,101.5,96.0,0.460,355158.0,355158.0,24213,0,0,0,L,1122011218,0,123.81,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530050,333900.00
04/01/2016 13:00,2,3.082,ACTIVE,214.41,358.28,59.949,1459530003,"274151322000087","219011344069620",28.88,33.00,0,330.03,404.87,90.2,85.1,0.336,594762.1,594762.1,18028,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530051,333901.00
04/01/2016 13:15,2,1.545,ACTIVE,215.32,354.37,59.965,1459530904,"201051344000645","219011344069620",31.43,12.30,0,328.22,394.35,49.2,45.6,0.389,354814.4,354814.4,24355,0,0,0,L,1122011218,0,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530905,333902.00
04/01/2016 13:15,2,1.473,ACTIVE,213.29,346.86,59.965,1459530904,"274151322000085","219011344069620",29.94,19.80,0,331.83,380.52,44.8,41.3,0.296,623226.9,623226.9,17972,0,0,0,L,1151911521,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530906,333903.00
04/01/2016 13:15,2,1.547,ACTIVE,215.09,355.28,60.002,1459530904,"201051344000633","219011344069620",31.43,14.30,0,325.52,394.65,49.2,45.6,0.420,345693.1,345693.1,24808,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530907,333904.00
04/01/2016 13:15,2,1.572,ACTIVE,215.09,355.28,59.959,1459530904,"201051344000469","219011344069620",31.27,10.70,0,326.42,394.05,49.9,46.2,0.407,347184.8,347184.8,24758,0,0,0,L,1122011218,0,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530907,333905.00
04/01/2016 13:15,2,1.512,ACTIVE,214.41,354.67,59.954,1459530904,"201051344000646","219011344069620",31.35,15.80,0,318.61,394.95,48.1,44.5,0.389,351021.0,351021.0,29315,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530908,333906.00
04/01/2016 13:15,2,1.490,ACTIVE,213.29,357.08,59.959,1459530904,"274151322000052","219011344069620",30.99,23.00,0,330.93,380.22,46.8,43.2,0.318,631870.8,631870.8,18190,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530909,333907.00
04/01/2016 13:15,2,1.551,ACTIVE,214.87,356.18,59.954,1459530904,"201051344000585","219011344069620",31.45,15.30,0,326.12,394.65,49.4,45.8,0.380,356569.2,356569.2,29326,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530910,333908.00
04/01/2016 13:15,2,1.475,ACTIVE,214.41,353.77,59.954,1459530904,"201051344001230","219011344069620",31.41,14.70,0,318.00,394.65,47.0,43.4,0.380,354959.6,354959.6,29114,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530911,333909.00
04/01/2016 13:15,2,1.520,ACTIVE,215.32,355.58,59.965,1459530904,"201051344000582","219011344069620",30.91,14.00,0,321.31,397.35,47.6,44.1,0.380,348442.5,348442.5,29293,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530912,333910.00
04/01/2016 13:15,2,1.545,ACTIVE,214.19,354.37,59.959,1459530904,"201051344000955","219011344069620",31.43,16.00,0,319.81,394.65,49.2,45.6,0.398,359647.8,359647.8,29230,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530913,333911.00
04/01/2016 13:15,2,0.973,ACTIVE,213.51,447.25,59.965,1459530904,"274151322000094","219011344069620",41.71,20.00,0,338.14,468.89,41.8,38.4,0.283,507230.4,507230.4,18939,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530914,333912.00
04/01/2016 13:15,2,1.576,ACTIVE,215.09,356.18,59.917,1459530904,"201051344000579","219011344069620",31.65,15.50,0,321.61,394.05,50.6,46.9,0.411,360692.7,360692.7,4827,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530915,333913.00
04/01/2016 13:15,2,1.545,ACTIVE,214.41,354.67,59.965,1459530904,"201051344000890","219011344069620",31.47,16.30,0,322.81,395.85,49.3,45.6,0.384,357001.8,357001.8,29256,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530916,333914.00
04/01/2016 13:15,2,1.549,ACTIVE,214.64,355.58,59.965,1459530904,"201051344000438","219011344069620",31.43,15.50,0,321.01,395.25,49.3,45.7,0.402,359119.1,359119.1,29253,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530917,333915.00
04/01/2016 13:15,2,1.559,ACTIVE,214.64,357.98,59.975,1459530904,"201051344000417","219011344069620",31.23,17.00,0,320.41,395.25,49.3,45.6,0.407,352660.3,352660.3,29405,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530918,333916.00
04/01/2016 13:15,2,1.500,ACTIVE,213.51,355.58,59.959,1459530904,"274151322000083","219011344069620",30.87,22.30,0,328.22,380.22,46.9,43.3,0.327,626005.3,626005.3,18241,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530919,333917.00
04/01/2016 13:15,2,1.553,ACTIVE,213.74,357.98,59.981,1459530904,"274151322000076","219011344069620",31.73,22.30,0,332.73,383.23,49.9,46.3,0.345,666390.1,666390.1,18250,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530920,333918.00
04/01/2016 13:15,2,1.600,ACTIVE,214.64,355.28,59.970,1459530904,"201051344000868","219011344069620",31.23,11.00,0,319.81,393.75,50.7,47.0,0.402,346228.3,346228.3,24496,0,0,0,L,1122011218,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530920,333919.00
04/01/2016 13:15,2,1.537,ACTIVE,212.83,347.16,59.949,1459530904,"274151322000095","219011344069620",31.45,22.00,0,331.23,380.52,48.9,45.3,0.323,659775.0,659775.0,18141,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530921,333920.00
04/01/2016 13:15,2,1.584,ACTIVE,214.87,355.58,60.012,1459530904,"201051344000988","219011344069620",31.41,13.00,0,318.91,395.25,50.4,46.7,0.415,344018.1,344018.1,24777,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530922,333921.00
04/01/2016 13:15,2,1.578,ACTIVE,214.41,354.07,59.928,1459530904,"201051344001025","219011344069620",31.25,16.00,0,321.91,394.35,50.0,46.3,0.398,356547.8,356547.8,29306,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530923,333922.00
04/01/2016 13:15,2,1.590,ACTIVE,215.09,354.97,59.954,1459530904,"201051344000458","219011344069620",31.57,13.70,0,324.62,393.45,50.9,47.2,0.420,354168.1,354168.1,24706,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530924,333923.00
04/01/2016 13:15,2,1.592,ACTIVE,215.54,356.48,59.954,1459530904,"201051344000853","219011344069620",31.83,10.70,0,329.73,394.35,51.3,47.6,0.411,352525.1,352525.1,24300,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530925,333924.00
04/01/2016 13:15,2,1.543,ACTIVE,214.64,355.28,59.954,1459530904,"201051344000685","219011344069620",31.39,14.00,0,317.40,394.95,49.0,45.4,0.411,358810.6,358810.6,29125,0,0,0,L,1122011218,0,123.59,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530926,333925.00
04/01/2016 13:15,2,1.529,ACTIVE,214.87,354.67,59.965,1459530904,"201051344000917","219011344069620",31.27,14.70,0,322.81,395.25,48.5,44.9,0.371,355902.1,355902.1,29132,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530927,333926.00
04/01/2016 13:15,2,1.527,ACTIVE,214.64,354.37,60.007,1459530904,"201051344001145","219011344069620",31.45,12.70,0,322.51,396.15,48.7,45.1,0.393,361166.9,361166.9,28988,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530928,333927.00
04/01/2016 13:15,2,1.570,ACTIVE,214.87,355.28,59.959,1459530904,"201051344000651","219011344069620",31.47,15.00,0,323.72,394.05,50.1,46.4,0.411,352922.6,352922.6,29356,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530929,333928.00
04/01/2016 13:15,2,1.480,ACTIVE,213.06,355.88,59.959,1459530904,"274151322000088","219011344069620",30.28,19.80,0,332.13,380.22,45.4,41.9,0.305,606712.1,606712.1,17936,0,0,0,L,1151911521,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530930,333929.00
04/01/2016 13:15,2,0.996,ACTIVE,213.96,451.76,59.965,1459530904,"274151322000068","219011344069620",42.66,22.00,0,338.74,476.41,43.2,39.8,0.283,507440.2,507440.2,19111,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530930,333930.00
04/01/2016 13:15,2,1.584,ACTIVE,214.41,354.37,59.949,1459530904,"201051344001135","219011344069620",31.29,15.00,0,322.21,394.65,50.2,46.6,0.407,349355.5,349355.5,29317,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530931,333931.00
04/01/2016 13:15,2,1.615,ACTIVE,214.41,354.97,59.970,1459530904,"201051344000594","219011344069620",31.61,16.30,0,319.81,395.85,51.8,48.1,0.415,356534.5,356534.5,24738,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530932,333932.00
04/01/2016 13:15,2,1.568,ACTIVE,214.87,354.37,60.018,1459530904,"201051344001203","219011344069620",31.43,15.50,0,324.02,394.95,49.9,46.2,0.411,355736.2,355736.2,29310,0,0,0,L,1122011218,0,123.59,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530933,333933.00
04/01/2016 13:15,2,1.518,ACTIVE,213.51,352.27,59.965,1459530904,"274151322000054","219011344069620",30.47,20.70,0,330.93,381.12,46.9,43.3,0.323,620340.4,620340.4,17961,0,0,0,L,1151911521,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530934,333934.00
04/01/2016 13:15,2,1.623,ACTIVE,215.09,355.58,59.954,1459530904,"201051344000867","219011344069620",31.13,13.70,0,320.11,394.35,51.2,47.5,0.407,345310.0,345310.0,24743,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530935,333935.00
04/01/2016 13:15,2,1.562,ACTIVE,214.87,356.78,59.970,1459530904,"201051344001093","219011344069620",31.53,14.00,0,322.51,395.85,50.0,46.3,0.389,354643.5,354643.5,29187,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530936,333936.00
04/01/2016 13:15,2,1.566,ACTIVE,214.87,355.58,59.965,1459530904,"201051344000900","219011344069620",31.67,9.30,0,318.30,394.05,50.3,46.6,0.407,360678.4,360678.4,24143,0,0,0,L,1122011218,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530937,333937.00
04/01/2016 13:15,2,1.627,ACTIVE,214.87,354.67,59.959,1459530904,"201051344000648","219011344069620",31.17,11.30,0,320.71,394.05,51.4,47.7,0.411,353369.0,353369.0,24441,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530938,333938.00
04/01/2016 13:15,2,1.623,ACTIVE,215.09,355.58,60.007,1459530904,"201051344000569","219011344069620",31.73,11.00,0,324.92,393.15,52.1,48.4,0.420,362105.6,362105.6,24077,0,0,0,L,1122011218,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530939,333939.00
04/01/2016 13:15,2,1.613,ACTIVE,215.09,355.58,59.965,1459530904,"201051344000983","219011344069620",31.49,11.70,0,320.71,393.75,51.5,47.8,0.429,353916.7,353916.7,24541,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530940,333940.00
04/01/2016 13:15,2,1.611,ACTIVE,215.09,354.97,59.954,1459530904,"201051344001158","219011344069620",31.23,13.30,0,321.01,396.15,51.0,47.3,0.407,349245.0,349245.0,24786,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530941,333941.00
04/01/2016 13:15,2,1.607,ACTIVE,215.54,357.98,59.907,1459530904,"201051344000576","219011344069620",31.93,10.30,0,324.32,393.75,52.0,48.3,0.398,355176.3,355176.3,24214,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530941,333942.00
04/01/2016 13:15,2,1.502,ACTIVE,213.51,351.97,59.954,1459530904,"274151322000087","219011344069620",30.77,25.00,0,332.13,380.52,46.8,43.3,0.314,594778.1,594778.1,18029,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459530942,333943.00
04/01/2016 13:30,2,1.240,ACTIVE,214.64,361.59,59.970,1459531803,"201051344000645","219011344069620",32.78,9.30,0,338.14,403.37,41.2,37.8,0.318,354827.1,354827.1,24356,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531804,333944.00
04/01/2016 13:30,2,1.469,ACTIVE,213.06,357.68,59.965,1459531803,"274151322000085","219011344069620",31.99,14.30,0,338.74,381.73,47.6,44.0,0.318,623239.8,623239.8,17973,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531805,333945.00
04/01/2016 13:30,2,1.021,ACTIVE,214.64,373.91,59.981,1459531803,"201051344000633","219011344069620",34.21,10.30,0,336.04,405.77,35.4,32.3,0.274,345705.0,345705.0,24809,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531806,333946.00
04/01/2016 13:30,2,0.924,ACTIVE,214.19,374.81,59.959,1459531803,"201051344000469","219011344069620",34.45,7.30,0,337.24,404.57,32.2,29.2,0.234,347196.6,347196.6,24759,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531807,333947.00
04/01/2016 13:30,2,1.279,ACTIVE,213.74,367.30,60.039,1459531803,"201051344000646","219011344069620",33.34,10.00,0,336.64,402.46,43.2,39.8,0.345,351033.6,351033.6,29316,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531808,333948.00
04/01/2016 13:30,2,1.578,ACTIVE,212.83,347.46,59.975,1459531803,"274151322000052","219011344069620",31.57,15.30,0,337.54,383.53,50.4,46.7,0.349,631884.4,631884.4,18191,0,0,0,L,1151911521,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531809,333949.00
04/01/2016 13:30,2,1.264,ACTIVE,214.19,367.90,59.975,1459531803,"201051344000585","219011344069620",33.42,10.30,0,336.04,400.96,42.8,39.4,0.331,356582.0,356582.0,29327,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531810,333950.00
04/01/2016 13:30,2,1.510,ACTIVE,213.74,355.58,60.002,1459531803,"201051344001230","219011344069620",31.91,9.30,0,336.64,401.86,48.8,45.2,0.393,354972.5,354972.5,29115,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531811,333951.00
04/01/2016 13:30,2,1.123,ACTIVE,214.41,373.01,59.981,1459531803,"201051344000582","219011344069620",34.07,9.30,0,336.94,401.56,38.8,35.5,0.292,348454.3,348454.3,29294,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531812,333952.00
04/01/2016 13:30,2,1.459,ACTIVE,213.51,367.30,59.970,1459531803,"201051344000955","219011344069620",33.14,10.30,0,324.32,401.86,49.0,45.4,0.398,359661.1,359661.1,29231,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531813,333953.00
04/01/2016 13:30,2,0.896,ACTIVE,213.29,466.19,59.970,1459531803,"274151322000094","219011344069620",44.19,15.30,0,419.90,492.94,40.0,36.7,0.265,507241.6,507241.6,18940,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531814,333954.00
04/01/2016 13:30,2,0.967,ACTIVE,214.19,379.02,59.970,1459531803,"201051344000579","219011344069620",34.91,11.00,0,337.54,406.67,34.2,31.1,0.252,360704.6,360704.6,4828,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531815,333955.00
04/01/2016 13:30,2,1.439,ACTIVE,213.74,363.39,59.991,1459531803,"201051344000890","219011344069620",32.78,10.70,0,336.94,402.46,47.8,44.2,0.367,357014.7,357014.7,29257,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531816,333956.00
04/01/2016 13:30,2,1.441,ACTIVE,214.19,368.80,59.944,1459531803,"201051344000438","219011344069620",33.36,9.70,0,337.54,402.16,48.7,45.0,0.384,359132.3,359132.3,29254,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531817,333957.00
04/01/2016 13:30,2,1.271,ACTIVE,214.19,369.70,59.986,1459531803,"201051344000417","219011344069620",33.62,11.00,0,337.24,399.46,43.4,39.9,0.336,352672.9,352672.9,29406,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531817,333958.00
04/01/2016 13:30,2,1.520,ACTIVE,212.83,350.77,59.965,1459531803,"274151322000083","219011344069620",31.87,15.50,0,337.84,383.23,49.0,45.4,0.331,626018.5,626018.5,18242,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531818,333959.00
04/01/2016 13:30,2,1.572,ACTIVE,213.51,365.19,59.970,1459531803,"274151322000076","219011344069620",32.54,15.50,0,338.74,389.84,51.8,48.1,0.358,666404.1,666404.1,18251,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531819,333960.00
04/01/2016 13:30,2,1.096,ACTIVE,213.96,368.80,59.975,1459531803,"201051344000868","219011344069620",33.68,8.00,0,337.24,406.07,37.4,34.2,0.283,346240.4,346240.4,24497,0,0,0,L,1122011218,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531820,333961.00
04/01/2016 13:30,2,1.568,ACTIVE,212.83,356.18,59.959,1459531803,"274151322000095","219011344069620",31.81,15.80,0,336.94,387.74,50.5,46.8,0.340,659788.6,659788.6,18142,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531821,333962.00
04/01/2016 13:30,2,0.871,ACTIVE,213.96,376.01,59.981,1459531803,"201051344000988","219011344069620",34.51,9.70,0,336.04,403.97,30.5,27.5,0.230,344029.7,344029.7,24778,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531822,333963.00
04/01/2016 13:30,2,1.127,ACTIVE,213.96,372.41,59.917,1459531803,"201051344001025","219011344069620",34.03,10.70,0,338.14,404.57,38.8,35.6,0.292,356559.8,356559.8,29307,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531823,333964.00
04/01/2016 13:30,2,0.984,ACTIVE,214.19,373.31,59.981,1459531803,"201051344000458","219011344069620",34.31,10.30,0,337.54,401.86,34.2,31.1,0.261,354180.3,354180.3,24707,0,0,0,L,1122011218,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531824,333965.00
04/01/2016 13:30,2,1.061,ACTIVE,214.87,373.31,59.981,1459531803,"201051344000853","219011344069620",34.09,7.70,0,338.14,406.67,36.7,33.5,0.278,352537.4,352537.4,24301,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531825,333966.00
04/01/2016 13:30,2,1.412,ACTIVE,214.19,367.30,59.975,1459531803,"201051344000685","219011344069620",33.16,8.50,0,336.64,400.06,47.5,43.9,0.393,358823.4,358823.4,29126,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531826,333967.00
04/01/2016 13:30,2,1.436,ACTIVE,214.19,364.59,59.975,1459531803,"201051344000917","219011344069620",32.84,9.70,0,336.34,399.16,47.7,44.1,0.384,355914.9,355914.9,29133,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531826,333968.00
04/01/2016 13:30,2,1.561,ACTIVE,214.19,354.37,60.012,1459531803,"201051344001145","219011344069620",31.63,7.70,0,337.24,399.46,50.0,46.4,0.411,361180.1,361180.1,28989,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531827,333969.00
04/01/2016 13:30,2,1.207,ACTIVE,214.41,370.60,60.023,1459531803,"201051344000651","219011344069620",33.72,9.30,0,338.14,399.76,41.3,37.9,0.314,352934.8,352934.8,29357,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531828,333970.00
04/01/2016 13:30,2,1.523,ACTIVE,213.06,348.66,59.944,1459531803,"274151322000088","219011344069620",31.43,13.70,0,337.54,382.63,48.5,44.9,0.323,606724.9,606724.9,17937,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531829,333971.00
04/01/2016 13:30,2,0.988,ACTIVE,214.19,460.78,59.975,1459531803,"274151322000068","219011344069620",42.98,16.00,0,421.70,487.83,43.1,39.7,0.274,507451.9,507451.9,19112,0,0,0,L,1151911521,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531830,333972.00
04/01/2016 13:30,2,1.193,ACTIVE,213.96,370.30,59.975,1459531803,"201051344001135","219011344069620",33.75,10.00,0,336.94,403.07,40.8,37.4,0.318,349367.7,349367.7,29318,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531831,333973.00
04/01/2016 13:30,2,1.182,ACTIVE,213.74,370.00,59.986,1459531803,"201051344000594","219011344069620",33.62,12.00,0,336.64,408.48,40.3,36.9,0.305,356546.6,356546.6,24739,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531832,333974.00
04/01/2016 13:30,2,1.277,ACTIVE,214.19,363.69,59.975,1459531803,"201051344001203","219011344069620",33.08,10.30,0,337.54,400.06,42.8,39.4,0.336,355748.3,355748.3,29311,0,0,0,L,1122011218,0,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531833,333975.00
04/01/2016 13:30,2,1.520,ACTIVE,212.83,352.57,59.975,1459531803,"274151322000054","219011344069620",31.99,14.70,0,337.54,383.53,49.2,45.5,0.327,620353.6,620353.6,17962,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531834,333976.00
04/01/2016 13:30,2,1.049,ACTIVE,214.41,369.40,59.991,1459531803,"201051344000867","219011344069620",33.75,10.70,0,337.84,405.17,35.9,32.7,0.270,345321.9,345321.9,24744,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531835,333977.00
04/01/2016 13:30,2,1.516,ACTIVE,214.19,358.58,59.917,1459531803,"201051344001093","219011344069620",32.24,9.30,0,337.24,398.56,49.5,45.8,0.380,354656.5,354656.5,29188,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531836,333978.00
04/01/2016 13:30,2,1.389,ACTIVE,213.96,360.08,59.981,1459531803,"201051344000900","219011344069620",32.40,7.00,0,336.94,399.76,45.6,42.1,0.376,360691.5,360691.5,24144,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531837,333979.00
04/01/2016 13:30,2,1.158,ACTIVE,214.41,366.40,59.986,1459531803,"201051344000648","219011344069620",33.44,8.00,0,338.14,402.46,39.2,35.9,0.296,353381.6,353381.6,24442,0,0,0,L,1122011218,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531838,333980.00
04/01/2016 13:30,2,1.113,ACTIVE,213.96,376.62,59.975,1459531803,"201051344000569","219011344069620",34.47,7.70,0,333.93,404.57,38.8,35.6,0.292,362118.4,362118.4,24078,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531839,333981.00
04/01/2016 13:30,2,0.975,ACTIVE,214.19,373.61,59.986,1459531803,"201051344000983","219011344069620",34.29,8.50,0,337.84,406.07,33.9,30.8,0.261,353928.6,353928.6,24542,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531840,333982.00
04/01/2016 13:30,2,0.863,ACTIVE,214.41,376.31,59.981,1459531803,"201051344001158","219011344069620",34.63,9.30,0,336.34,404.27,30.3,27.3,0.230,349256.2,349256.2,24787,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531840,333983.00
04/01/2016 13:30,2,1.342,ACTIVE,214.41,363.69,59.991,1459531803,"201051344000576","219011344069620",32.86,7.70,0,335.44,401.56,44.6,41.2,0.349,355189.2,355189.2,24215,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531841,333984.00
04/01/2016 13:30,2,1.455,ACTIVE,213.29,360.08,59.981,1459531803,"274151322000087","219011344069620",32.18,18.70,0,337.84,381.12,47.4,43.8,0.305,594790.9,594790.9,18030,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459531842,333985.00
