ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 13:45,2,5.816,ACTIVE,219.61,376.62,59.922,1459532703,"201051344000645","219011344069620",33.34,11.00,0,347.76,422.60,196.4,187.6,0.871,354853.6,354853.6,24357,0,0,0,L,1122011218,0,125.17,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532704,333986.00
04/01/2016 13:45,2,6.619,ACTIVE,215.32,370.90,59.959,1459532703,"274151322000085","219011344069620",30.73,17.00,0,336.64,396.15,206.0,196.9,0.791,623271.2,623271.2,17974,0,0,0,L,1151911521,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532705,333987.00
04/01/2016 13:45,2,5.994,ACTIVE,218.93,377.82,59.949,1459532703,"201051344000633","219011344069620",33.34,11.30,0,339.95,425.91,202.5,193.5,0.950,345730.8,345730.8,24810,0,0,0,L,1122011218,0,124.94,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532706,333988.00
04/01/2016 13:45,2,3.617,ACTIVE,219.61,389.24,59.970,1459532703,"201051344000469","219011344069620",35.36,9.00,0,338.74,423.81,129.6,123.2,0.601,347216.6,347216.6,24760,0,0,0,L,1122011218,0,124.49,125.62,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532707,333989.00
04/01/2016 13:45,2,6.807,ACTIVE,218.71,368.80,59.965,1459532703,"201051344000646","219011344069620",31.79,11.00,0,337.84,419.60,219.2,209.6,1.016,351065.5,351065.5,29317,0,0,0,L,1122011218,0,125.40,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532708,333990.00
04/01/2016 13:45,2,6.693,ACTIVE,215.32,370.90,59.954,1459532703,"274151322000052","219011344069620",31.27,18.00,0,336.04,397.66,211.7,202.4,0.840,631916.9,631916.9,18192,0,0,0,L,1151911521,0,123.59,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532709,333991.00
04/01/2016 13:45,2,6.643,ACTIVE,219.84,370.00,59.944,1459532703,"201051344000585","219011344069620",32.30,11.70,0,342.35,419.60,217.2,207.7,0.981,356613.0,356613.0,29328,0,0,0,L,1122011218,0,125.17,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532710,333992.00
04/01/2016 13:45,2,6.514,ACTIVE,218.26,368.80,59.938,1459532703,"201051344001230","219011344069620",32.22,10.00,0,336.64,416.89,212.5,203.2,0.955,355005.3,355005.3,29116,0,0,0,L,1122011218,0,125.17,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532710,333993.00
04/01/2016 13:45,2,6.451,ACTIVE,219.84,368.80,59.954,1459532703,"201051344000582","219011344069620",32.32,9.70,0,342.05,421.70,211.1,201.8,0.919,348484.7,348484.7,29295,0,0,0,L,1122011218,0,125.62,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532711,333994.00
04/01/2016 13:45,2,6.643,ACTIVE,218.48,368.80,59.965,1459532703,"201051344000955","219011344069620",32.16,11.70,0,338.44,419.00,216.3,206.9,1.003,359694.5,359694.5,29232,0,0,0,L,1122011218,0,124.72,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532712,333995.00
04/01/2016 13:45,2,0.393,ALERT,215.32,504.36,59.949,1459532703,"274151322000094","219011344069620",49.54,12.30,0,396.75,519.99,19.2,16.6,0.106,507249.0,507249.0,18941,0,0,0,L,1151911521,0,123.36,124.27,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532714,333996.00
04/01/2016 13:45,2,4.232,ACTIVE,219.39,389.24,59.954,1459532703,"201051344000579","219011344069620",35.27,11.70,0,339.65,424.71,151.2,144.0,0.703,360727.0,360727.0,4829,0,0,0,L,1122011218,0,124.72,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532715,333997.00
04/01/2016 13:45,2,6.416,ACTIVE,218.26,369.40,59.954,1459532703,"201051344000890","219011344069620",32.48,11.70,0,338.14,418.39,211.2,201.9,0.946,357047.8,357047.8,29258,0,0,0,L,1122011218,0,125.17,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532716,333998.00
04/01/2016 13:45,2,6.576,ACTIVE,218.93,369.40,59.965,1459532703,"201051344000438","219011344069620",32.14,10.30,0,342.95,420.20,214.0,204.6,0.972,359166.1,359166.1,29255,0,0,0,L,1122011218,0,125.40,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532717,333999.00
04/01/2016 13:45,2,6.471,ACTIVE,218.71,366.70,59.965,1459532703,"201051344000417","219011344069620",31.93,12.30,0,338.44,418.09,209.2,199.9,0.977,352705.0,352705.0,29407,0,0,0,L,1122011218,0,124.94,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532718,334000.00
04/01/2016 13:45,2,6.373,ACTIVE,214.87,353.77,59.975,1459532703,"274151322000083","219011344069620",31.37,19.80,0,336.64,397.66,202.3,193.3,0.782,626051.2,626051.2,18243,0,0,0,L,1151911521,0,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532719,334001.00
04/01/2016 13:45,2,6.678,ACTIVE,216.22,365.49,59.970,1459532703,"274151322000076","219011344069620",32.03,19.50,0,336.94,403.07,216.6,207.1,0.857,666438.9,666438.9,18252,0,0,0,L,1151911521,0,123.81,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532719,334002.00
04/01/2016 13:45,2,5.205,ACTIVE,218.26,379.32,59.965,1459532703,"201051344000868","219011344069620",33.79,10.70,0,354.67,421.40,178.2,170.0,0.800,346265.5,346265.5,24498,0,0,0,L,1122011218,0,124.04,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532720,334003.00
04/01/2016 13:45,2,6.555,ACTIVE,214.87,375.11,59.954,1459532703,"274151322000095","219011344069620",31.87,20.70,0,337.24,403.67,211.3,202.1,0.773,659823.3,659823.3,18143,0,0,0,L,1151911521,0,123.81,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532721,334004.00
04/01/2016 13:45,2,3.383,ACTIVE,219.16,387.44,59.970,1459532703,"201051344000988","219011344069620",35.25,11.30,0,340.55,424.41,120.8,114.7,0.552,344049.4,344049.4,24779,0,0,0,L,1122011218,0,124.49,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532722,334005.00
04/01/2016 13:45,2,6.287,ACTIVE,218.93,367.60,59.965,1459532703,"201051344001025","219011344069620",32.01,12.30,0,342.95,418.70,203.9,194.8,0.906,356590.8,356590.8,29308,0,0,0,L,1122011218,0,124.94,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532723,334006.00
04/01/2016 13:45,2,3.598,ACTIVE,219.16,385.33,59.954,1459532703,"201051344000458","219011344069620",34.95,12.30,0,360.99,423.81,127.4,121.1,0.605,354201.7,354201.7,24708,0,0,0,L,1122011218,0,124.72,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532724,334007.00
04/01/2016 13:45,2,4.322,ACTIVE,219.61,384.43,59.970,1459532703,"201051344000853","219011344069620",34.59,10.70,0,359.48,421.70,151.5,144.3,0.685,352562.5,352562.5,24302,0,0,0,L,1122011218,0,125.17,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532725,334008.00
04/01/2016 13:45,2,6.256,ACTIVE,218.03,366.10,59.975,1459532703,"201051344000685","219011344069620",32.20,10.00,0,339.04,418.09,204.0,195.0,0.955,358856.9,358856.9,29127,0,0,0,L,1122011218,0,125.40,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532726,334009.00
04/01/2016 13:45,2,6.186,ACTIVE,219.39,367.30,59.996,1459532703,"201051344000917","219011344069620",31.89,10.70,0,341.75,419.00,199.7,190.8,0.910,355948.2,355948.2,29134,0,0,0,L,1122011218,0,125.17,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532727,334010.00
04/01/2016 13:45,2,6.207,ACTIVE,218.26,367.00,59.981,1459532703,"201051344001145","219011344069620",32.10,9.30,0,336.94,417.79,201.7,192.7,0.919,361213.9,361213.9,28990,0,0,0,L,1122011218,0,124.72,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532728,334011.00
04/01/2016 13:45,2,6.297,ACTIVE,219.39,371.21,59.981,1459532703,"201051344000651","219011344069620",32.12,10.30,0,342.05,419.00,204.9,195.8,0.915,352967.2,352967.2,29358,0,0,0,L,1122011218,0,125.85,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532729,334012.00
04/01/2016 13:45,2,6.086,ACTIVE,214.87,373.31,59.965,1459532703,"274151322000088","219011344069620",30.89,16.70,0,336.94,397.05,190.2,181.6,0.729,606757.4,606757.4,17938,0,0,0,L,1151911521,0,124.04,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532730,334013.00
04/01/2016 13:45,2,0.457,ALERT,216.00,493.84,59.965,1459532703,"274151322000068","219011344069620",49.28,13.70,0,388.04,519.09,22.9,20.2,0.119,507459.3,507459.3,19113,0,0,0,L,1151911521,0,124.04,124.27,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532732,334014.00
04/01/2016 13:45,2,6.199,ACTIVE,218.71,367.30,59.996,1459532703,"201051344001135","219011344069620",32.12,10.30,0,342.95,420.50,201.6,192.7,0.919,349399.0,349399.0,29319,0,0,0,L,1122011218,0,125.17,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532732,334015.00
04/01/2016 13:45,2,6.404,ACTIVE,217.58,366.70,59.965,1459532703,"201051344000594","219011344069620",32.18,13.30,0,337.24,419.00,208.8,199.6,0.937,356577.3,356577.3,24740,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532733,334016.00
04/01/2016 13:45,2,6.311,ACTIVE,219.39,368.80,59.986,1459532703,"201051344001203","219011344069620",32.12,11.70,0,342.65,419.00,205.3,196.2,0.928,355781.0,355781.0,29312,0,0,0,L,1122011218,0,125.85,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532734,334017.00
04/01/2016 13:45,2,6.160,ACTIVE,215.09,359.48,59.970,1459532703,"274151322000054","219011344069620",31.03,19.00,0,336.04,397.96,193.7,185.0,0.742,620386.4,620386.4,17963,0,0,0,L,1151911521,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532735,334018.00
04/01/2016 13:45,2,5.533,ACTIVE,218.71,376.92,59.965,1459532703,"201051344000867","219011344069620",33.54,11.70,0,339.04,420.20,187.9,179.5,0.849,345347.5,345347.5,24745,0,0,0,L,1122011218,0,124.72,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532736,334019.00
04/01/2016 13:45,2,6.391,ACTIVE,219.16,367.60,59.933,1459532703,"201051344001093","219011344069620",31.93,10.70,0,341.75,418.09,206.6,197.5,0.906,354690.6,354690.6,29189,0,0,0,L,1122011218,0,125.40,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532737,334020.00
04/01/2016 13:45,2,6.430,ACTIVE,218.93,370.30,59.975,1459532703,"201051344000900","219011344069620",32.18,10.70,0,340.55,420.80,209.4,200.2,0.959,360724.2,360724.2,24145,0,0,0,L,1122011218,0,124.72,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532738,334021.00
04/01/2016 13:45,2,5.629,ACTIVE,218.93,374.21,59.965,1459532703,"201051344000648","219011344069620",33.14,10.00,0,351.97,421.70,188.8,180.3,0.849,353409.0,353409.0,24443,0,0,0,L,1122011218,0,124.04,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532739,334022.00
04/01/2016 13:45,2,5.666,ACTIVE,219.39,374.81,59.970,1459532703,"201051344000569","219011344069620",33.26,10.70,0,351.37,422.00,190.9,182.3,0.879,362147.3,362147.3,24079,0,0,0,L,1122011218,0,124.27,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532740,334023.00
04/01/2016 13:45,2,3.844,ACTIVE,219.39,384.43,59.970,1459532703,"201051344000983","219011344069620",34.87,10.70,0,360.69,425.01,135.7,129.1,0.636,353950.7,353950.7,24543,0,0,0,L,1122011218,0,124.72,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532741,334024.00
04/01/2016 13:45,2,3.613,ACTIVE,219.61,385.93,59.975,1459532703,"201051344001158","219011344069620",34.99,10.30,0,340.25,425.91,128.0,121.6,0.588,349276.6,349276.6,24788,0,0,0,L,1122011218,0,124.72,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532742,334025.00
04/01/2016 13:45,2,6.205,ACTIVE,219.61,371.81,59.970,1459532703,"201051344000576","219011344069620",32.64,11.70,0,343.25,421.70,205.1,196.0,0.924,355220.7,355220.7,24216,0,0,0,L,1122011218,0,124.94,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532743,334026.00
04/01/2016 13:45,2,6.297,ACTIVE,215.32,380.22,59.975,1459532703,"274151322000087","219011344069620",30.97,22.50,0,334.54,398.56,197.3,188.6,0.769,594823.8,594823.8,18031,0,0,0,L,1151911521,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459532743,334027.00
04/01/2016 14:00,2,2.531,ACTIVE,216.00,352.87,60.012,1459533603,"201051344000645","219011344069620",31.49,11.30,0,324.62,421.10,80.7,76.0,0.358,354883.9,354883.9,24358,0,0,0,L,1122011218,0,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533604,334028.00
04/01/2016 14:00,2,2.398,ACTIVE,213.51,365.19,60.012,1459533603,"274151322000085","219011344069620",31.09,14.70,0,331.53,395.85,75.6,71.0,0.513,623300.1,623300.1,17975,0,0,0,L,1151911521,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533605,334029.00
04/01/2016 14:00,2,2.498,ACTIVE,215.77,353.77,59.965,1459533603,"201051344000633","219011344069620",31.87,11.30,0,324.92,422.60,80.7,75.9,0.376,345761.3,345761.3,24811,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533606,334030.00
04/01/2016 14:00,2,1.883,ACTIVE,216.00,376.01,60.018,1459533603,"201051344000469","219011344069620",33.64,9.00,0,350.17,416.29,64.2,60.0,0.521,347237.2,347237.2,24761,0,0,0,L,1122011218,0,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533607,334031.00
04/01/2016 14:00,2,2.473,ACTIVE,214.64,364.29,60.039,1459533603,"201051344000646","219011344069620",31.67,10.00,0,321.01,418.70,79.3,74.6,0.676,351096.1,351096.1,29318,0,0,0,L,1122011218,0,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533608,334032.00
04/01/2016 14:00,2,2.441,ACTIVE,213.29,354.67,60.002,1459533603,"274151322000052","219011344069620",31.37,15.50,0,332.13,396.75,77.6,73.0,0.544,631946.5,631946.5,18193,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533609,334033.00
04/01/2016 14:00,2,2.488,ACTIVE,215.54,353.77,60.023,1459533603,"201051344000585","219011344069620",31.93,11.00,0,338.44,416.89,80.5,75.8,0.367,356643.8,356643.8,29329,0,0,0,L,1122011218,0,122.91,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533610,334034.00
04/01/2016 14:00,2,2.391,ACTIVE,214.87,366.10,60.012,1459533603,"201051344001230","219011344069620",32.14,9.30,0,320.71,415.39,77.9,73.3,0.632,355035.2,355035.2,29117,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533611,334035.00
04/01/2016 14:00,2,2.434,ACTIVE,215.77,364.29,59.986,1459533603,"201051344000582","219011344069620",31.89,9.70,0,324.02,418.09,78.5,73.9,0.632,348514.8,348514.8,29296,0,0,0,L,1122011218,0,123.59,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533612,334036.00
04/01/2016 14:00,2,2.500,ACTIVE,214.64,353.77,60.007,1459533603,"201051344000955","219011344069620",32.05,11.00,0,337.24,417.49,81.2,76.4,0.371,359725.4,359725.4,29233,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533613,334037.00
04/01/2016 14:00,2,1.590,ALERT,213.74,461.08,59.991,1459533603,"274151322000094","219011344069620",42.98,12.00,0,398.86,521.19,68.2,63.9,0.464,507255.2,507255.2,18943,0,0,0,L,1151911521,0,122.46,123.59,0001,8,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533615,334038.00
04/01/2016 14:00,2,2.342,ACTIVE,215.77,370.60,60.002,1459533603,"201051344000579","219011344069620",32.90,11.70,0,333.63,423.50,78.0,73.4,0.650,360753.4,360753.4,4830,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533616,334039.00
04/01/2016 14:00,2,2.486,ACTIVE,214.87,352.27,59.996,1459533603,"201051344000890","219011344069620",31.95,11.30,0,336.94,415.99,80.5,75.8,0.354,357078.3,357078.3,29259,0,0,0,L,1122011218,0,123.36,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533617,334040.00
04/01/2016 14:00,2,2.443,ACTIVE,215.32,360.08,60.002,1459533603,"201051344000438","219011344069620",32.66,9.70,0,338.74,417.79,80.8,76.1,0.367,359196.9,359196.9,29256,0,0,0,L,1122011218,0,123.59,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533618,334041.00
04/01/2016 14:00,2,2.479,ACTIVE,215.09,352.27,59.996,1459533603,"201051344000417","219011344069620",31.81,12.00,0,338.74,415.69,79.9,75.2,0.367,352735.2,352735.2,29408,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533619,334042.00
04/01/2016 14:00,2,2.424,ACTIVE,213.74,364.89,59.954,1459533603,"274151322000083","219011344069620",31.25,16.30,0,331.23,397.35,76.7,72.1,0.544,626080.4,626080.4,18244,0,0,0,L,1151911521,0,122.46,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533620,334043.00
04/01/2016 14:00,2,2.527,ACTIVE,214.41,360.69,60.002,1459533603,"274151322000076","219011344069620",32.36,17.30,0,336.94,399.76,82.8,78.0,0.323,666470.4,666470.4,18253,0,0,0,L,1151911521,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533620,334044.00
04/01/2016 14:00,2,2.492,ACTIVE,215.09,352.27,60.002,1459533603,"201051344000868","219011344069620",31.81,9.70,0,322.51,416.89,80.3,75.6,0.362,346294.5,346294.5,24499,0,0,0,L,1122011218,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533621,334045.00
04/01/2016 14:00,2,2.514,ACTIVE,213.51,357.08,59.975,1459533603,"274151322000095","219011344069620",32.03,17.00,0,336.64,400.06,81.5,76.8,0.305,659854.3,659854.3,18144,0,0,0,L,1151911521,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533622,334046.00
04/01/2016 14:00,2,1.840,ACTIVE,215.77,377.82,60.002,1459533603,"201051344000988","219011344069620",33.77,10.30,0,347.16,416.89,63.0,58.9,0.517,344069.2,344069.2,24780,0,0,0,L,1122011218,0,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533623,334047.00
04/01/2016 14:00,2,2.490,ACTIVE,215.09,351.97,59.965,1459533603,"201051344001025","219011344069620",31.75,12.00,0,339.04,416.89,80.2,75.5,0.354,356621.2,356621.2,29309,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533624,334048.00
04/01/2016 14:00,2,2.033,ACTIVE,215.77,374.81,59.991,1459533603,"201051344000458","219011344069620",33.62,12.00,0,346.86,415.99,69.3,64.9,0.588,354223.0,354223.0,24709,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533625,334049.00
04/01/2016 14:00,2,2.473,ACTIVE,216.45,354.67,60.007,1459533603,"201051344000853","219011344069620",32.03,11.70,0,330.03,418.09,80.2,75.5,0.367,352590.1,352590.1,24303,0,0,0,L,1122011218,0,123.81,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533626,334050.00
04/01/2016 14:00,2,2.480,ACTIVE,215.09,352.27,59.996,1459533603,"201051344000685","219011344069620",31.79,8.50,0,338.44,416.59,79.9,75.2,0.371,358887.1,358887.1,29128,0,0,0,L,1122011218,0,123.81,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533627,334051.00
04/01/2016 14:00,2,2.381,ACTIVE,215.54,363.09,60.007,1459533603,"201051344000917","219011344069620",32.24,10.30,0,325.82,415.99,77.8,73.1,0.619,355977.6,355977.6,29135,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533628,334052.00
04/01/2016 14:00,2,2.410,ACTIVE,215.32,367.30,59.991,1459533603,"201051344001145","219011344069620",32.16,8.00,0,326.72,415.99,78.6,74.0,0.663,361243.6,361243.6,28991,0,0,0,L,1122011218,0,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533629,334053.00
04/01/2016 14:00,2,2.494,ACTIVE,215.54,353.17,59.975,1459533603,"201051344000651","219011344069620",31.83,11.30,0,338.74,416.89,80.5,75.7,0.362,352997.5,352997.5,29359,0,0,0,L,1122011218,0,123.81,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533630,334054.00
04/01/2016 14:00,2,2.365,ACTIVE,213.29,357.38,59.981,1459533603,"274151322000088","219011344069620",30.85,14.00,0,332.43,395.25,73.9,69.4,0.499,606785.1,606785.1,17939,0,0,0,L,1151911521,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533630,334055.00
04/01/2016 14:00,2,1.609,ALERT,214.64,461.08,59.991,1459533603,"274151322000068","219011344069620",42.92,13.30,0,392.25,519.39,69.5,65.1,0.451,507465.9,507465.9,19115,0,0,0,L,1151911521,0,123.36,123.59,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533632,334056.00
04/01/2016 14:00,2,2.471,ACTIVE,215.09,362.19,59.970,1459533603,"201051344001135","219011344069620",31.67,10.00,0,324.02,416.89,79.2,74.5,0.654,349428.7,349428.7,29320,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533633,334057.00
04/01/2016 14:00,2,2.555,ACTIVE,215.09,352.27,59.959,1459533603,"201051344000594","219011344069620",31.57,12.70,0,336.64,417.79,81.7,77.0,0.376,356607.9,356607.9,24741,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533634,334058.00
04/01/2016 14:00,2,2.459,ACTIVE,215.77,366.70,59.954,1459533603,"201051344001203","219011344069620",31.93,10.70,0,318.61,417.49,79.5,74.8,0.645,355810.7,355810.7,29313,0,0,0,L,1122011218,0,124.04,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533635,334059.00
04/01/2016 14:00,2,2.400,ACTIVE,213.51,351.67,59.975,1459533603,"274151322000054","219011344069620",30.99,15.30,0,329.43,396.45,75.4,70.8,0.517,620414.4,620414.4,17964,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533636,334060.00
04/01/2016 14:00,2,2.500,ACTIVE,215.77,351.67,59.949,1459533603,"201051344000867","219011344069620",31.75,12.70,0,323.41,416.89,80.4,75.7,0.358,345376.3,345376.3,24746,0,0,0,L,1122011218,0,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533637,334061.00
04/01/2016 14:00,2,2.461,ACTIVE,215.54,364.89,60.002,1459533603,"201051344001093","219011344069620",31.99,9.70,0,323.72,416.29,79.7,75.0,0.641,354720.0,354720.0,29190,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533638,334062.00
04/01/2016 14:00,2,2.447,ACTIVE,215.54,363.99,59.981,1459533603,"201051344000900","219011344069620",32.20,9.30,0,324.32,418.70,79.8,75.1,0.667,360754.0,360754.0,24146,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533639,334063.00
04/01/2016 14:00,2,2.500,ACTIVE,215.77,351.37,59.965,1459533603,"201051344000648","219011344069620",31.91,10.00,0,323.72,419.60,80.8,76.0,0.362,353437.9,353437.9,24444,0,0,0,L,1122011218,0,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533640,334064.00
04/01/2016 14:00,2,2.502,ACTIVE,216.00,354.97,59.996,1459533603,"201051344000569","219011344069620",32.14,10.70,0,338.44,418.70,81.5,76.7,0.371,362176.7,362176.7,24080,0,0,0,L,1122011218,0,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533640,334065.00
04/01/2016 14:00,2,2.115,ACTIVE,215.77,374.51,59.991,1459533603,"201051344000983","219011344069620",33.36,10.70,0,343.55,416.59,71.4,67.0,0.592,353972.1,353972.1,24544,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533641,334066.00
04/01/2016 14:00,2,2.000,ACTIVE,216.00,374.81,59.991,1459533603,"201051344001158","219011344069620",33.64,9.70,0,346.86,416.59,68.1,63.8,0.548,349297.4,349297.4,24789,0,0,0,L,1122011218,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533642,334067.00
04/01/2016 14:00,2,2.539,ACTIVE,216.22,354.67,59.991,1459533603,"201051344000576","219011344069620",31.75,11.00,0,339.04,418.09,81.7,76.9,0.367,355250.4,355250.4,24217,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533643,334068.00
04/01/2016 14:00,2,2.412,ACTIVE,213.74,362.49,59.975,1459533603,"274151322000087","219011344069620",31.07,19.50,0,331.53,395.55,76.0,71.4,0.508,594851.4,594851.4,18032,0,0,0,L,1151911521,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459533644,334069.00
04/01/2016 14:15,2,5.650,ACTIVE,219.84,368.20,59.970,1459534504,"201051344000645","219011344069620",31.85,12.30,0,324.02,415.69,182.1,173.8,0.822,354907.7,354907.7,24359,0,0,0,L,1122011218,0,125.40,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534505,334070.00
04/01/2016 14:15,2,5.145,ACTIVE,215.54,363.09,60.012,1459534504,"274151322000085","219011344069620",30.89,15.30,0,337.24,393.15,160.8,153.3,0.619,623322.1,623322.1,17976,0,0,0,L,1151911521,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534506,334071.00
04/01/2016 14:15,2,5.324,ACTIVE,219.16,366.40,59.981,1459534504,"201051344000633","219011344069620",31.89,10.70,0,326.12,415.69,171.9,164.0,0.804,345785.1,345785.1,24812,0,0,0,L,1122011218,0,124.94,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534507,334072.00
04/01/2016 14:15,2,4.391,ACTIVE,219.61,376.01,59.981,1459534504,"201051344000469","219011344069620",33.70,9.70,0,353.17,419.30,149.9,142.8,0.689,347257.1,347257.1,24762,0,0,0,L,1122011218,0,124.49,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534508,334073.00
04/01/2016 14:15,2,4.969,ACTIVE,217.35,362.19,59.975,1459534504,"201051344000646","219011344069620",32.08,10.30,0,322.21,413.29,161.3,153.7,0.747,351119.4,351119.4,29319,0,0,0,L,1122011218,0,124.94,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534509,334074.00
04/01/2016 14:15,2,4.924,ACTIVE,215.09,352.27,59.975,1459534504,"274151322000052","219011344069620",31.59,16.00,0,331.83,395.25,157.5,150.1,0.610,631969.3,631969.3,18194,0,0,0,L,1151911521,0,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534509,334075.00
04/01/2016 14:15,2,4.891,ACTIVE,218.03,360.99,59.970,1459534504,"201051344000585","219011344069620",32.07,10.70,0,326.12,414.79,158.6,151.2,0.729,356667.6,356667.6,29330,0,0,0,L,1122011218,0,124.49,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534510,334076.00
04/01/2016 14:15,2,4.676,ACTIVE,217.13,364.29,59.970,1459534504,"201051344001230","219011344069620",32.26,10.30,0,321.61,411.48,152.8,145.6,0.689,355058.1,355058.1,29118,0,0,0,L,1122011218,0,124.49,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534511,334077.00
04/01/2016 14:15,2,4.688,ACTIVE,218.26,362.49,59.981,1459534504,"201051344000582","219011344069620",32.05,10.00,0,329.13,414.79,151.9,144.7,0.672,348537.9,348537.9,29297,0,0,0,L,1122011218,0,124.94,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534512,334078.00
04/01/2016 14:15,2,4.656,ACTIVE,216.90,364.29,59.970,1459534504,"201051344000955","219011344069620",32.34,10.30,0,327.92,412.08,152.4,145.2,0.703,359749.1,359749.1,29234,0,0,0,L,1122011218,0,124.04,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534513,334079.00
04/01/2016 14:15,2,0.330,ALERT,214.64,503.16,59.970,1459534504,"274151322000094","219011344069620",49.20,14.70,0,393.75,519.99,16.2,13.7,0.088,507273.7,507273.7,18945,0,0,0,L,1151911521,0,123.14,124.04,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534515,334080.00
04/01/2016 14:15,2,4.568,ACTIVE,219.16,362.49,59.970,1459534504,"201051344000579","219011344069620",32.34,11.70,0,332.43,415.09,149.7,142.5,0.694,360776.8,360776.8,4831,0,0,0,L,1122011218,0,124.72,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534516,334081.00
04/01/2016 14:15,2,4.531,ACTIVE,216.67,360.99,59.954,1459534504,"201051344000890","219011344069620",31.99,10.30,0,331.83,409.98,146.8,139.8,0.663,357101.9,357101.9,29260,0,0,0,L,1122011218,0,124.27,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534517,334082.00
04/01/2016 14:15,2,4.510,ACTIVE,217.35,361.29,59.933,1459534504,"201051344000438","219011344069620",32.10,10.00,0,329.73,414.49,146.6,139.6,0.672,359220.7,359220.7,29257,0,0,0,L,1122011218,0,124.72,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534518,334083.00
04/01/2016 14:15,2,4.424,ACTIVE,217.13,359.48,59.975,1459534504,"201051344000417","219011344069620",32.05,11.00,0,323.41,412.38,143.4,136.5,0.676,352758.8,352758.8,29409,0,0,0,L,1122011218,0,124.04,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534518,334084.00
04/01/2016 14:15,2,4.326,ACTIVE,214.41,351.97,59.954,1459534504,"274151322000083","219011344069620",31.77,17.00,0,329.43,395.85,139.0,132.3,0.548,626103.2,626103.2,18245,0,0,0,L,1151911521,0,122.68,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534519,334085.00
04/01/2016 14:15,2,4.488,ACTIVE,215.77,366.40,59.965,1459534504,"274151322000076","219011344069620",32.14,17.50,0,335.14,399.46,146.0,139.0,0.579,666494.6,666494.6,18254,0,0,0,L,1151911521,0,123.36,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534520,334086.00
04/01/2016 14:15,2,4.539,ACTIVE,217.80,360.99,59.965,1459534504,"201051344000868","219011344069620",31.81,10.30,0,320.71,416.29,146.3,139.3,0.663,346318.6,346318.6,24500,0,0,0,L,1122011218,0,124.04,124.72,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534521,334087.00
04/01/2016 14:15,2,4.400,ACTIVE,214.64,354.37,59.954,1459534504,"274151322000095","219011344069620",32.07,17.30,0,332.13,400.66,142.8,135.9,0.539,659878.2,659878.2,18145,0,0,0,L,1151911521,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534522,334088.00
04/01/2016 14:15,2,3.766,ACTIVE,218.93,372.11,59.938,1459534504,"201051344000988","219011344069620",33.48,11.30,0,353.47,417.79,127.6,121.2,0.583,344089.0,344089.0,24781,0,0,0,L,1122011218,0,124.49,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534523,334089.00
04/01/2016 14:15,2,4.371,ACTIVE,217.35,359.18,59.970,1459534504,"201051344001025","219011344069620",31.97,11.70,0,324.92,414.49,141.4,134.6,0.641,356645.1,356645.1,29310,0,0,0,L,1122011218,0,124.27,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534524,334090.00
04/01/2016 14:15,2,4.150,ACTIVE,218.71,366.70,59.981,1459534504,"201051344000458","219011344069620",32.86,12.70,0,346.86,417.49,138.1,131.4,0.663,354244.8,354244.8,24710,0,0,0,L,1122011218,0,124.72,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534525,334091.00
04/01/2016 14:15,2,4.453,ACTIVE,219.39,362.19,59.970,1459534504,"201051344000853","219011344069620",31.89,10.70,0,329.73,415.69,143.8,136.8,0.663,352614.4,352614.4,24304,0,0,0,L,1122011218,0,125.17,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534526,334092.00
04/01/2016 14:15,2,4.246,ACTIVE,216.67,360.99,59.965,1459534504,"201051344000685","219011344069620",32.08,9.30,0,325.52,410.88,138.1,131.4,0.654,358910.8,358910.8,29129,0,0,0,L,1122011218,0,124.72,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534527,334093.00
04/01/2016 14:15,2,4.133,ACTIVE,217.35,361.89,59.959,1459534504,"201051344000917","219011344069620",32.32,11.30,0,325.22,414.19,135.2,128.6,0.623,356000.8,356000.8,29136,0,0,0,L,1122011218,0,124.49,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534527,334094.00
04/01/2016 14:15,2,4.148,ACTIVE,216.67,360.38,59.938,1459534504,"201051344001145","219011344069620",32.18,9.00,0,326.42,412.38,135.2,128.6,0.619,361267.0,361267.0,28992,0,0,0,L,1122011218,0,124.04,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534528,334095.00
04/01/2016 14:15,2,4.318,ACTIVE,217.35,360.08,59.965,1459534504,"201051344000651","219011344069620",31.65,10.30,0,326.42,414.79,138.4,131.7,0.628,353021.5,353021.5,29360,0,0,0,L,1122011218,0,124.94,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534529,334096.00
04/01/2016 14:15,2,4.092,ACTIVE,214.41,364.59,59.959,1459534504,"274151322000088","219011344069620",31.07,15.30,0,337.24,393.75,128.7,122.3,0.482,606807.5,606807.5,17940,0,0,0,L,1151911521,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534530,334097.00
04/01/2016 14:15,2,0.305,ALERT,215.54,502.55,59.965,1459534504,"274151322000068","219011344069620",49.02,15.80,0,388.94,521.19,15.2,12.8,0.071,507484.4,507484.4,19117,0,0,0,L,1151911521,0,123.81,124.04,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534532,334098.00
04/01/2016 14:15,2,4.168,ACTIVE,216.90,359.48,59.965,1459534504,"201051344001135","219011344069620",32.14,10.30,0,327.32,413.89,135.7,129.1,0.628,349452.5,349452.5,29321,0,0,0,L,1122011218,0,124.27,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534533,334099.00
04/01/2016 14:15,2,4.396,ACTIVE,216.90,360.08,59.981,1459534504,"201051344000594","219011344069620",31.59,12.70,0,321.61,416.89,140.6,133.8,0.632,356632.5,356632.5,24742,0,0,0,L,1122011218,0,123.81,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534535,334100.00
04/01/2016 14:15,2,4.199,ACTIVE,217.13,357.68,59.965,1459534504,"201051344001203","219011344069620",31.97,11.30,0,323.72,415.09,136.0,129.3,0.632,355834.6,355834.6,29314,0,0,0,L,1122011218,0,124.72,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534536,334101.00
04/01/2016 14:15,2,4.090,ACTIVE,214.41,350.47,59.965,1459534504,"274151322000054","219011344069620",31.27,16.30,0,336.64,394.95,129.4,123.0,0.495,620437.2,620437.2,17965,0,0,0,L,1151911521,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534536,334102.00
04/01/2016 14:15,2,4.301,ACTIVE,217.80,358.58,59.991,1459534504,"201051344000867","219011344069620",31.91,12.00,0,325.52,415.69,139.1,132.3,0.628,345400.6,345400.6,24747,0,0,0,L,1122011218,0,124.49,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534537,334103.00
04/01/2016 14:15,2,4.158,ACTIVE,217.13,359.78,59.970,1459534504,"201051344001093","219011344069620",31.89,10.30,0,325.82,414.49,134.2,127.6,0.601,354743.7,354743.7,29191,0,0,0,L,1122011218,0,124.49,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534538,334104.00
04/01/2016 14:15,2,4.344,ACTIVE,218.26,360.99,59.954,1459534504,"201051344000900","219011344069620",31.83,9.70,0,319.81,416.29,140.0,133.2,0.636,360778.2,360778.2,24147,0,0,0,L,1122011218,0,124.49,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534539,334105.00
04/01/2016 14:15,2,4.307,ACTIVE,218.26,360.08,59.981,1459534504,"201051344000648","219011344069620",31.91,10.70,0,320.41,415.69,139.2,132.4,0.628,353462.2,353462.2,24445,0,0,0,L,1122011218,0,123.81,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534540,334106.00
04/01/2016 14:15,2,4.346,ACTIVE,218.48,360.08,59.970,1459534504,"201051344000569","219011344069620",32.08,10.70,0,325.82,415.39,141.2,134.3,0.645,362201.3,362201.3,24081,0,0,0,L,1122011218,0,124.04,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534541,334107.00
04/01/2016 14:15,2,4.207,ACTIVE,218.48,363.99,59.996,1459534504,"201051344000983","219011344069620",32.48,11.30,0,343.85,417.49,138.4,131.7,0.645,353994.8,353994.8,24545,0,0,0,L,1122011218,0,124.49,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534542,334108.00
04/01/2016 14:15,2,3.830,ACTIVE,218.71,367.60,59.933,1459534504,"201051344001158","219011344069620",33.16,11.30,0,351.07,420.80,128.7,122.2,0.592,349318.4,349318.4,24790,0,0,0,L,1122011218,0,124.49,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534543,334109.00
04/01/2016 14:15,2,4.352,ACTIVE,218.71,361.89,59.970,1459534504,"201051344000576","219011344069620",32.12,10.70,0,324.62,416.29,141.5,134.6,0.645,355275.0,355275.0,24218,0,0,0,L,1122011218,0,124.49,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534544,334110.00
04/01/2016 14:15,2,4.078,ACTIVE,214.64,361.29,59.970,1459534504,"274151322000087","219011344069620",31.35,21.00,0,336.34,392.55,129.4,123.0,0.473,594874.1,594874.1,18033,0,0,0,L,1151911521,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459534545,334111.00
04/01/2016 14:30,2,3.402,ACTIVE,217.35,355.88,60.007,1459535403,"201051344000645","219011344069620",31.45,12.00,0,339.95,421.10,108.3,102.7,0.486,354938.7,354938.7,24360,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535404,334112.00
04/01/2016 14:30,2,3.154,ACTIVE,214.19,356.48,59.970,1459535403,"274151322000085","219011344069620",30.95,15.50,0,335.74,397.66,98.8,93.4,0.380,623350.6,623350.6,17977,0,0,0,L,1151911521,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535405,334113.00
04/01/2016 14:30,2,3.373,ACTIVE,217.13,356.78,59.965,1459535403,"201051344000633","219011344069620",31.67,11.70,0,339.34,421.10,108.2,102.6,0.504,345815.9,345815.9,24813,0,0,0,L,1122011218,0,123.81,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535406,334114.00
04/01/2016 14:30,2,3.355,ACTIVE,217.13,354.97,59.949,1459535403,"201051344000469","219011344069620",31.81,10.00,0,339.65,420.20,108.1,102.4,0.499,347287.0,347287.0,24763,0,0,0,L,1122011218,0,123.36,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535407,334115.00
04/01/2016 14:30,2,3.303,ACTIVE,215.54,356.18,59.970,1459535403,"201051344000646","219011344069620",31.73,10.70,0,337.24,421.40,106.2,100.5,0.504,351149.7,351149.7,29320,0,0,0,L,1122011218,0,123.81,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535408,334116.00
04/01/2016 14:30,2,3.215,ACTIVE,213.96,356.18,59.975,1459535403,"274151322000052","219011344069620",31.51,15.80,0,336.04,399.76,102.6,97.1,0.393,631998.5,631998.5,18195,0,0,0,L,1151911521,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535409,334117.00
04/01/2016 14:30,2,3.354,ACTIVE,216.22,354.67,59.981,1459535403,"201051344000585","219011344069620",31.85,11.30,0,338.44,421.10,108.2,102.5,0.499,356698.2,356698.2,29331,0,0,0,L,1122011218,0,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535410,334118.00
04/01/2016 14:30,2,3.178,ACTIVE,215.32,359.18,59.981,1459535403,"201051344001230","219011344069620",32.42,9.70,0,337.24,419.90,104.3,98.8,0.473,355087.8,355087.8,29119,0,0,0,L,1122011218,0,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535411,334119.00
04/01/2016 14:30,2,3.281,ACTIVE,216.45,355.28,59.970,1459535403,"201051344000582","219011344069620",31.91,10.00,0,338.74,422.00,106.0,100.4,0.477,348567.9,348567.9,29298,0,0,0,L,1122011218,0,123.81,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535412,334120.00
04/01/2016 14:30,2,3.311,ACTIVE,215.54,358.28,59.959,1459535403,"201051344000955","219011344069620",32.26,11.30,0,338.14,420.80,108.2,102.5,0.504,359779.6,359779.6,29235,0,0,0,L,1122011218,0,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535412,334121.00
04/01/2016 14:30,2,1.939,ALERT,213.74,468.29,59.975,1459535403,"274151322000094","219011344069620",44.67,13.00,0,390.14,519.99,87.2,82.2,0.327,507278.7,507278.7,18947,0,0,0,L,1151911521,0,122.68,123.36,0001,9,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535414,334122.00
04/01/2016 14:30,2,3.379,ACTIVE,217.35,356.48,59.975,1459535403,"201051344000579","219011344069620",32.12,13.00,0,340.25,424.71,109.9,104.1,0.508,360807.6,360807.6,4832,0,0,0,L,1122011218,0,123.81,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535415,334123.00
04/01/2016 14:30,2,3.326,ACTIVE,215.09,356.78,59.965,1459535403,"201051344000890","219011344069620",32.14,10.00,0,338.14,420.80,108.2,102.6,0.486,357132.2,357132.2,29261,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535416,334124.00
04/01/2016 14:30,2,3.340,ACTIVE,216.00,358.58,59.970,1459535403,"201051344000438","219011344069620",32.22,9.70,0,338.74,421.10,109.0,103.3,0.508,359251.3,359251.3,29258,0,0,0,L,1122011218,0,124.04,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535417,334125.00
04/01/2016 14:30,2,3.324,ACTIVE,215.77,355.58,59.986,1459535403,"201051344000417","219011344069620",31.91,11.00,0,337.54,420.50,107.5,101.8,0.504,352788.9,352788.9,29410,0,0,0,L,1122011218,0,123.59,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535418,334126.00
04/01/2016 14:30,2,3.225,ACTIVE,213.96,349.26,59.975,1459535403,"274151322000083","219011344069620",31.61,17.30,0,336.04,399.16,103.2,97.7,0.398,626132.3,626132.3,18246,0,0,0,L,1151911521,0,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535419,334127.00
04/01/2016 14:30,2,3.436,ACTIVE,214.64,354.67,59.975,1459535403,"274151322000076","219011344069620",32.10,16.30,0,337.24,402.46,111.7,105.8,0.438,666525.8,666525.8,18255,0,0,0,L,1151911521,0,122.91,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535420,334128.00
