ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 14:30,2,3.424,ACTIVE,216.67,354.37,59.975,1459535403,"201051344000868","219011344069620",31.63,11.00,0,339.04,422.90,109.7,104.0,0.491,346349.3,346349.3,24501,0,0,0,L,1122011218,0,123.36,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535421,334129.00
04/01/2016 14:30,2,3.381,ACTIVE,214.19,357.98,59.970,1459535403,"274151322000095","219011344069620",32.20,16.70,0,335.74,402.46,110.1,104.4,0.411,659908.9,659908.9,18146,0,0,0,L,1151911521,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535422,334130.00
04/01/2016 14:30,2,3.465,ACTIVE,217.13,357.68,59.975,1459535403,"201051344000988","219011344069620",31.35,11.70,0,338.74,423.81,110.0,104.3,0.491,344118.7,344118.7,24782,0,0,0,L,1122011218,0,123.59,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535423,334131.00
04/01/2016 14:30,2,3.400,ACTIVE,216.22,355.88,59.970,1459535403,"201051344001025","219011344069620",31.89,10.70,0,339.04,421.40,109.8,104.0,0.495,356675.7,356675.7,29311,0,0,0,L,1122011218,0,123.59,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535423,334132.00
04/01/2016 14:30,2,3.424,ACTIVE,217.35,354.97,59.981,1459535403,"201051344000458","219011344069620",31.79,13.00,0,339.65,420.80,110.2,104.5,0.526,354275.3,354275.3,24711,0,0,0,L,1122011218,0,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535424,334133.00
04/01/2016 14:30,2,3.432,ACTIVE,217.58,356.78,59.975,1459535403,"201051344000853","219011344069620",31.95,11.00,0,341.75,426.21,111.1,105.3,0.517,352645.2,352645.2,24305,0,0,0,L,1122011218,0,124.27,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535425,334134.00
04/01/2016 14:30,2,3.375,ACTIVE,215.77,357.38,59.996,1459535403,"201051344000685","219011344069620",32.12,8.50,0,338.74,421.40,109.8,104.0,0.517,358941.1,358941.1,29130,0,0,0,L,1122011218,0,124.27,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535426,334135.00
04/01/2016 14:30,2,3.311,ACTIVE,216.45,357.68,59.981,1459535403,"201051344000917","219011344069620",32.20,10.30,0,338.14,420.50,108.0,102.3,0.495,356030.5,356030.5,29137,0,0,0,L,1122011218,0,124.04,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535427,334136.00
04/01/2016 14:30,2,3.318,ACTIVE,215.77,359.48,59.975,1459535403,"201051344001145","219011344069620",32.34,8.50,0,339.04,421.10,108.7,103.0,0.499,361296.8,361296.8,28993,0,0,0,L,1122011218,0,123.59,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535428,334137.00
04/01/2016 14:30,2,3.445,ACTIVE,216.45,356.18,59.970,1459535403,"201051344000651","219011344069620",31.93,10.00,0,339.04,421.40,111.4,105.6,0.491,353051.9,353051.9,29361,0,0,0,L,1122011218,0,124.49,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535429,334138.00
04/01/2016 14:30,2,3.264,ACTIVE,213.74,355.28,59.965,1459535403,"274151322000088","219011344069620",30.95,15.00,0,335.74,397.96,102.3,96.8,0.371,606835.5,606835.5,17941,0,0,0,L,1151911521,0,123.36,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535430,334139.00
04/01/2016 14:30,2,2.135,ALERT,214.87,466.49,59.975,1459535403,"274151322000068","219011344069620",44.03,14.70,0,384.43,519.99,93.4,88.2,0.340,507489.3,507489.3,19119,0,0,0,L,1151911521,0,123.36,123.81,0001,10,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535432,334140.00
04/01/2016 14:30,2,3.430,ACTIVE,216.22,355.28,59.975,1459535403,"201051344001135","219011344069620",31.85,11.30,0,338.44,422.00,110.7,105.0,0.508,349482.5,349482.5,29322,0,0,0,L,1122011218,0,123.81,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535432,334141.00
04/01/2016 14:30,2,3.518,ACTIVE,216.00,357.08,59.944,1459535403,"201051344000594","219011344069620",32.07,12.00,0,337.54,423.20,114.2,108.3,0.521,356663.4,356663.4,24743,0,0,0,L,1122011218,0,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535433,334142.00
04/01/2016 14:30,2,3.438,ACTIVE,216.45,356.78,59.975,1459535403,"201051344001203","219011344069620",32.07,11.30,0,339.34,420.80,111.5,105.7,0.517,355864.7,355864.7,29315,0,0,0,L,1122011218,0,124.49,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535435,334143.00
04/01/2016 14:30,2,3.311,ACTIVE,214.19,346.56,59.970,1459535403,"274151322000054","219011344069620",31.33,16.00,0,336.04,398.56,104.9,99.3,0.398,620465.6,620465.6,17966,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535435,334144.00
04/01/2016 14:30,2,3.523,ACTIVE,217.13,354.07,59.954,1459535403,"201051344000867","219011344069620",31.67,13.00,0,339.65,421.10,113.0,107.1,0.521,345431.0,345431.0,24748,0,0,0,L,1122011218,0,124.04,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535436,334145.00
04/01/2016 14:30,2,3.367,ACTIVE,216.22,361.59,60.012,1459535403,"201051344001093","219011344069620",32.54,10.00,0,337.84,420.50,111.0,105.2,0.499,354773.5,354773.5,29192,0,0,0,L,1122011218,0,123.81,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535437,334146.00
04/01/2016 14:30,2,3.482,ACTIVE,217.13,355.58,59.975,1459535403,"201051344000900","219011344069620",32.03,10.70,0,339.04,421.70,113.0,107.2,0.504,360808.7,360808.7,24148,0,0,0,L,1122011218,0,123.81,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535438,334147.00
04/01/2016 14:30,2,3.508,ACTIVE,217.13,355.58,59.986,1459535403,"201051344000648","219011344069620",31.87,10.30,0,339.95,422.00,113.2,107.3,0.517,353492.5,353492.5,24446,0,0,0,L,1122011218,0,123.36,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535439,334148.00
04/01/2016 14:30,2,3.553,ACTIVE,217.35,357.98,60.018,1459535403,"201051344000569","219011344069620",31.75,11.30,0,339.95,422.00,114.2,108.3,0.535,362231.9,362231.9,24082,0,0,0,L,1122011218,0,123.36,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535440,334149.00
04/01/2016 14:30,2,3.523,ACTIVE,217.35,355.88,59.986,1459535403,"201051344000983","219011344069620",31.81,12.30,0,339.34,421.40,113.6,107.7,0.530,354025.1,354025.1,24546,0,0,0,L,1122011218,0,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535441,334150.00
04/01/2016 14:30,2,3.523,ACTIVE,217.58,356.18,59.975,1459535403,"201051344001158","219011344069620",31.75,12.00,0,339.65,419.00,113.4,107.5,0.526,349348.1,349348.1,24791,0,0,0,L,1122011218,0,123.81,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535442,334151.00
04/01/2016 14:30,2,3.572,ACTIVE,217.58,357.38,59.991,1459535403,"201051344000576","219011344069620",31.63,12.00,0,339.65,421.70,114.5,108.6,0.521,355305.5,355305.5,24219,0,0,0,L,1122011218,0,124.04,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535443,334152.00
04/01/2016 14:30,2,3.355,ACTIVE,214.19,348.36,59.970,1459535403,"274151322000087","219011344069620",31.15,19.50,0,334.54,397.96,105.9,100.3,0.398,594902.3,594902.3,18034,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459535444,334153.00
04/01/2016 14:45,2,2.773,ACTIVE,217.35,353.47,59.981,1459536303,"201051344000645","219011344069620",30.73,13.30,0,339.95,422.30,86.4,81.5,0.380,354974.5,354974.5,24361,0,0,0,L,1122011218,0,124.27,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536304,334154.00
04/01/2016 14:45,2,2.557,ACTIVE,214.19,351.67,59.965,1459536303,"274151322000085","219011344069620",30.18,17.30,0,336.94,398.56,78.1,73.5,0.287,623383.0,623383.0,17978,0,0,0,L,1151911521,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536305,334155.00
04/01/2016 14:45,2,2.750,ACTIVE,216.90,355.28,59.981,1459536303,"201051344000633","219011344069620",30.81,12.70,0,339.04,422.30,85.8,80.9,0.398,345851.5,345851.5,24814,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536306,334156.00
04/01/2016 14:45,2,2.730,ACTIVE,217.13,354.07,59.981,1459536303,"201051344000469","219011344069620",31.01,12.00,0,337.84,422.90,85.8,80.9,0.398,347322.5,347322.5,24764,0,0,0,L,1122011218,0,123.59,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536307,334157.00
04/01/2016 14:45,2,2.660,ACTIVE,214.87,351.37,59.975,1459536303,"201051344000646","219011344069620",31.05,12.30,0,337.84,423.20,83.7,78.8,0.389,351184.4,351184.4,29321,0,0,0,L,1122011218,0,123.81,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536308,334158.00
04/01/2016 14:45,2,2.590,ACTIVE,213.74,349.86,59.996,1459536303,"274151322000052","219011344069620",31.05,17.30,0,335.44,399.76,81.5,76.7,0.314,632032.1,632032.1,18196,0,0,0,L,1151911521,0,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536309,334159.00
04/01/2016 14:45,2,2.680,ACTIVE,215.54,351.97,59.970,1459536303,"201051344000585","219011344069620",31.41,12.70,0,339.34,422.60,85.3,80.4,0.393,356733.5,356733.5,29332,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536310,334160.00
04/01/2016 14:45,2,2.574,ACTIVE,214.87,349.86,59.981,1459536303,"201051344001230","219011344069620",31.45,12.00,0,336.34,421.70,82.0,77.3,0.371,355122.1,355122.1,29120,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536311,334161.00
04/01/2016 14:45,2,2.625,ACTIVE,216.00,351.67,59.986,1459536303,"201051344000582","219011344069620",31.27,11.30,0,339.95,423.20,83.1,78.3,0.371,348602.5,348602.5,29299,0,0,0,L,1122011218,0,123.81,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536312,334162.00
04/01/2016 14:45,2,2.664,ACTIVE,214.87,350.17,59.965,1459536303,"201051344000955","219011344069620",31.49,12.70,0,337.84,422.30,84.9,80.0,0.393,359814.7,359814.7,29236,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536312,334163.00
04/01/2016 14:45,2,1.670,ALERT,213.96,445.75,59.975,1459536303,"274151322000094","219011344069620",41.69,14.30,0,303.88,524.80,70.6,66.2,0.495,507285.8,507285.8,18949,0,0,0,L,1151911521,0,122.01,123.81,0001,10,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536314,334164.00
04/01/2016 14:45,2,2.723,ACTIVE,217.13,354.07,59.944,1459536303,"201051344000579","219011344069620",31.15,14.00,0,340.25,423.20,85.9,81.0,0.393,360843.1,360843.1,4833,0,0,0,L,1122011218,0,123.81,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536315,334165.00
04/01/2016 14:45,2,2.691,ACTIVE,214.64,350.17,59.965,1459536303,"201051344000890","219011344069620",30.93,12.30,0,338.44,422.30,84.4,79.5,0.380,357167.2,357167.2,29262,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536317,334166.00
04/01/2016 14:45,2,2.662,ACTIVE,215.32,351.07,59.981,1459536303,"201051344000438","219011344069620",31.47,11.30,0,339.34,423.50,84.9,80.0,0.389,359286.5,359286.5,29259,0,0,0,L,1122011218,0,123.81,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536318,334167.00
04/01/2016 14:45,2,2.662,ACTIVE,215.32,351.37,59.959,1459536303,"201051344000417","219011344069620",30.99,13.00,0,338.44,421.40,83.6,78.8,0.389,352823.5,352823.5,29411,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536318,334168.00
04/01/2016 14:45,2,2.551,ACTIVE,214.19,355.58,59.986,1459536303,"274151322000083","219011344069620",31.13,18.70,0,335.74,400.36,80.4,75.7,0.314,626165.7,626165.7,18247,0,0,0,L,1151911521,0,122.46,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536319,334169.00
04/01/2016 14:45,2,2.691,ACTIVE,214.64,349.86,59.986,1459536303,"274151322000076","219011344069620",31.69,18.70,0,336.34,404.87,86.3,81.4,0.336,666561.8,666561.8,18256,0,0,0,L,1151911521,0,122.91,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536320,334170.00
04/01/2016 14:45,2,2.693,ACTIVE,216.45,352.87,59.981,1459536303,"201051344000868","219011344069620",31.13,12.30,0,338.44,422.90,84.9,80.0,0.384,346384.8,346384.8,24502,0,0,0,L,1122011218,0,123.59,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536321,334171.00
04/01/2016 14:45,2,2.664,ACTIVE,213.96,357.38,59.986,1459536303,"274151322000095","219011344069620",31.51,19.00,0,336.64,408.18,85.0,80.1,0.314,659944.7,659944.7,18147,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536322,334172.00
04/01/2016 14:45,2,2.709,ACTIVE,216.90,354.97,59.981,1459536303,"201051344000988","219011344069620",30.81,14.30,0,339.04,426.81,84.5,79.7,0.384,344154.1,344154.1,24783,0,0,0,L,1122011218,0,123.59,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536323,334173.00
04/01/2016 14:45,2,2.641,ACTIVE,215.09,349.86,59.986,1459536303,"201051344001025","219011344069620",31.43,13.30,0,339.34,422.60,84.0,79.2,0.376,356710.9,356710.9,29312,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536324,334174.00
04/01/2016 14:45,2,2.678,ACTIVE,216.90,353.47,59.991,1459536303,"201051344000458","219011344069620",31.11,15.00,0,338.44,422.60,84.4,79.5,0.398,354310.7,354310.7,24712,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536325,334175.00
04/01/2016 14:45,2,2.670,ACTIVE,217.35,355.28,59.981,1459536303,"201051344000853","219011344069620",31.31,12.00,0,342.95,427.11,84.7,79.8,0.389,352680.9,352680.9,24306,0,0,0,L,1122011218,0,124.27,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536326,334176.00
04/01/2016 14:45,2,2.602,ACTIVE,215.32,351.67,59.981,1459536303,"201051344000685","219011344069620",31.41,10.30,0,338.44,422.60,82.8,78.0,0.389,358976.0,358976.0,29131,0,0,0,L,1122011218,0,124.27,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536327,334177.00
04/01/2016 14:45,2,2.535,ACTIVE,215.54,351.07,59.986,1459536303,"201051344000917","219011344069620",31.57,12.70,0,338.74,422.60,81.1,76.4,0.371,356065.0,356065.0,29138,0,0,0,L,1122011218,0,123.59,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536328,334178.00
04/01/2016 14:45,2,2.541,ACTIVE,215.09,350.77,59.970,1459536303,"201051344001145","219011344069620",31.61,10.30,0,339.34,422.60,81.4,76.6,0.371,361331.3,361331.3,28994,0,0,0,L,1122011218,0,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536328,334179.00
04/01/2016 14:45,2,2.619,ACTIVE,215.54,351.37,59.954,1459536303,"201051344000651","219011344069620",31.31,12.70,0,338.74,422.00,83.0,78.2,0.380,353087.0,353087.0,29362,0,0,0,L,1122011218,0,124.04,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536329,334180.00
04/01/2016 14:45,2,2.477,ACTIVE,213.96,356.48,59.959,1459536303,"274151322000088","219011344069620",30.00,16.30,0,330.93,399.16,75.1,70.6,0.499,606867.6,606867.6,17942,0,0,0,L,1151911521,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536330,334181.00
04/01/2016 14:45,2,0.273,ALERT,214.87,495.64,59.981,1459536303,"274151322000068","219011344069620",47.57,14.00,0,304.18,522.69,13.2,10.8,0.057,507493.9,507493.9,19121,0,0,0,L,1151911521,0,122.91,124.04,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536332,334182.00
04/01/2016 14:45,2,2.553,ACTIVE,215.32,349.86,59.933,1459536303,"201051344001135","219011344069620",31.41,13.00,0,339.34,422.30,81.2,76.5,0.371,349517.0,349517.0,29323,0,0,0,L,1122011218,0,123.59,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536333,334183.00
04/01/2016 14:45,2,2.643,ACTIVE,215.77,351.97,59.970,1459536303,"201051344000594","219011344069620",31.47,14.00,0,337.54,424.71,84.2,79.4,0.376,356699.2,356699.2,24744,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536334,334184.00
04/01/2016 14:45,2,2.574,ACTIVE,215.32,350.47,59.949,1459536303,"201051344001203","219011344069620",31.29,12.30,0,339.65,422.90,81.6,76.8,0.371,355899.5,355899.5,29316,0,0,0,L,1122011218,0,124.27,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536335,334185.00
04/01/2016 14:45,2,2.459,ACTIVE,213.96,351.07,59.965,1459536303,"274151322000054","219011344069620",30.47,17.80,0,330.93,399.16,75.9,71.3,0.513,620498.0,620498.0,17967,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536336,334186.00
04/01/2016 14:45,2,2.613,ACTIVE,216.67,352.27,60.002,1459536303,"201051344000867","219011344069620",31.19,14.30,0,338.14,422.30,82.5,77.7,0.371,345466.1,345466.1,24749,0,0,0,L,1122011218,0,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536337,334187.00
04/01/2016 14:45,2,2.545,ACTIVE,215.32,351.67,59.986,1459536303,"201051344001093","219011344069620",31.35,11.70,0,339.34,422.00,80.8,76.0,0.354,354807.9,354807.9,29193,0,0,0,L,1122011218,0,123.59,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536338,334188.00
04/01/2016 14:45,2,2.582,ACTIVE,216.67,353.17,59.975,1459536303,"201051344000900","219011344069620",31.57,11.00,0,339.04,422.90,82.6,77.8,0.376,360844.2,360844.2,24149,0,0,0,L,1122011218,0,123.81,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536339,334189.00
04/01/2016 14:45,2,2.604,ACTIVE,216.90,353.17,59.975,1459536303,"201051344000648","219011344069620",31.27,12.00,0,338.74,423.50,82.5,77.7,0.371,353527.6,353527.6,24447,0,0,0,L,1122011218,0,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536340,334190.00
04/01/2016 14:45,2,2.617,ACTIVE,216.90,352.87,59.975,1459536303,"201051344000569","219011344069620",31.43,12.70,0,339.65,422.90,83.3,78.5,0.380,362267.5,362267.5,24083,0,0,0,L,1122011218,0,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536340,334191.00
04/01/2016 14:45,2,2.607,ACTIVE,216.90,354.07,59.975,1459536303,"201051344000983","219011344069620",31.21,13.00,0,339.95,423.50,82.4,77.6,0.389,354060.4,354060.4,24547,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536341,334192.00
04/01/2016 14:45,2,2.617,ACTIVE,217.13,352.87,59.965,1459536303,"201051344001158","219011344069620",30.71,13.30,0,339.04,424.71,81.5,76.7,0.371,349383.0,349383.0,24792,0,0,0,L,1122011218,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536342,334193.00
04/01/2016 14:45,2,2.600,ACTIVE,217.13,354.67,59.975,1459536303,"201051344000576","219011344069620",31.43,12.00,0,341.45,423.20,82.8,78.0,0.367,355340.9,355340.9,24220,0,0,0,L,1122011218,0,124.04,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536343,334194.00
04/01/2016 14:45,2,2.430,ACTIVE,214.19,366.40,59.965,1459536303,"274151322000087","219011344069620",30.36,21.50,0,333.33,400.96,74.7,70.2,0.504,594934.4,594934.4,18035,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459536344,334195.00
04/01/2016 15:00,2,3.375,ACTIVE,216.67,354.67,59.986,1459537203,"201051344000645","219011344069620",31.65,11.70,0,339.65,387.44,108.1,102.4,0.491,354998.5,354998.5,24362,0,0,0,L,1122011218,0,123.59,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537204,334196.00
04/01/2016 15:00,2,3.143,ACTIVE,213.74,357.38,59.986,1459537203,"274151322000085","219011344069620",31.29,15.30,0,332.13,381.73,99.6,94.2,0.376,623405.1,623405.1,17979,0,0,0,L,1151911521,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537205,334197.00
04/01/2016 15:00,2,3.330,ACTIVE,216.45,356.48,59.996,1459537203,"201051344000633","219011344069620",31.99,12.70,0,338.74,387.44,107.9,102.2,0.521,345875.4,345875.4,24815,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537206,334198.00
04/01/2016 15:00,2,3.367,ACTIVE,216.67,355.58,59.986,1459537203,"201051344000469","219011344069620",31.83,11.00,0,339.34,388.04,108.5,102.8,0.499,347346.5,347346.5,24765,0,0,0,L,1122011218,0,122.91,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537207,334199.00
04/01/2016 15:00,2,3.273,ACTIVE,215.32,353.77,59.986,1459537203,"201051344000646","219011344069620",31.85,11.70,0,338.14,389.54,105.5,99.9,0.495,351207.9,351207.9,29322,0,0,0,L,1122011218,0,123.81,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537208,334200.00
04/01/2016 15:00,2,3.252,ACTIVE,213.51,348.96,59.986,1459537203,"274151322000052","219011344069620",31.59,16.30,0,336.04,374.51,104.1,98.5,0.402,632055.1,632055.1,18197,0,0,0,L,1151911521,0,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537209,334201.00
04/01/2016 15:00,2,3.367,ACTIVE,216.00,354.97,59.991,1459537203,"201051344000585","219011344069620",31.65,13.30,0,339.34,387.14,107.9,102.2,0.491,356757.3,356757.3,29333,0,0,0,L,1122011218,0,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537210,334202.00
04/01/2016 15:00,2,3.229,ACTIVE,215.32,354.97,59.975,1459537203,"201051344001230","219011344069620",32.01,10.70,0,337.54,388.04,104.6,99.1,0.477,355145.1,355145.1,29121,0,0,0,L,1122011218,0,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537211,334203.00
04/01/2016 15:00,2,3.326,ACTIVE,216.45,355.58,59.996,1459537203,"201051344000582","219011344069620",31.45,11.30,0,339.04,388.34,105.9,100.3,0.482,348625.8,348625.8,29300,0,0,0,L,1122011218,0,123.81,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537211,334204.00
04/01/2016 15:00,2,3.316,ACTIVE,215.09,357.38,59.991,1459537203,"201051344000955","219011344069620",32.16,12.70,0,337.54,390.14,108.0,102.3,0.504,359838.5,359838.5,29237,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537212,334205.00
04/01/2016 15:00,2,2.107,ACTIVE,213.06,461.38,59.986,1459537203,"274151322000094","219011344069620",43.81,16.30,0,418.39,497.45,93.7,88.5,0.362,507306.1,507306.1,18951,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537213,334206.00
04/01/2016 15:00,2,3.400,ACTIVE,216.90,357.68,60.002,1459537203,"201051344000579","219011344069620",32.07,14.00,0,340.25,387.44,110.5,104.7,0.521,360867.2,360867.2,4834,0,0,0,L,1122011218,0,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537214,334207.00
04/01/2016 15:00,2,3.338,ACTIVE,214.87,355.58,59.959,1459537203,"201051344000890","219011344069620",32.10,11.70,0,338.44,388.34,108.5,102.8,0.491,357190.9,357190.9,29263,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537215,334208.00
04/01/2016 15:00,2,3.355,ACTIVE,215.54,357.98,59.991,1459537203,"201051344000438","219011344069620",32.18,11.70,0,338.44,391.04,109.4,103.7,0.504,359310.4,359310.4,29260,0,0,0,L,1122011218,0,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537216,334209.00
04/01/2016 15:00,2,3.361,ACTIVE,215.54,355.58,59.991,1459537203,"201051344000417","219011344069620",31.79,12.30,0,338.14,388.64,108.2,102.5,0.508,352847.0,352847.0,29412,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537217,334210.00
04/01/2016 15:00,2,3.291,ACTIVE,213.29,347.46,59.986,1459537203,"274151322000083","219011344069620",31.77,17.80,0,336.04,373.91,105.8,100.2,0.415,626188.7,626188.7,18248,0,0,0,L,1151911521,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537218,334211.00
04/01/2016 15:00,2,3.414,ACTIVE,214.41,367.90,59.991,1459537203,"274151322000076","219011344069620",32.40,17.30,0,340.85,384.43,112.0,106.2,0.442,666586.3,666586.3,18257,0,0,0,L,1151911521,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537219,334212.00
04/01/2016 15:00,2,3.473,ACTIVE,216.00,355.58,59.986,1459537203,"201051344000868","219011344069620",31.81,10.00,0,339.34,387.44,111.9,106.0,0.513,346408.9,346408.9,24503,0,0,0,L,1122011218,0,122.91,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537220,334213.00
04/01/2016 15:00,2,3.420,ACTIVE,213.29,353.77,59.986,1459537203,"274151322000095","219011344069620",32.03,17.50,0,338.74,381.12,111.0,105.2,0.420,659968.8,659968.8,18148,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537220,334214.00
04/01/2016 15:00,2,3.484,ACTIVE,216.67,357.38,59.991,1459537203,"201051344000988","219011344069620",31.85,13.00,0,338.44,389.84,112.4,106.6,0.517,344178.2,344178.2,24784,0,0,0,L,1122011218,0,123.36,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537221,334215.00
04/01/2016 15:00,2,3.418,ACTIVE,215.77,356.48,60.012,1459537203,"201051344001025","219011344069620",32.01,12.30,0,337.84,388.04,110.8,105.0,0.504,356734.8,356734.8,29313,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537222,334216.00
04/01/2016 15:00,2,3.504,ACTIVE,216.67,355.28,59.991,1459537203,"201051344000458","219011344069620",31.73,13.70,0,339.95,388.04,112.6,106.8,0.530,354334.8,354334.8,24713,0,0,0,L,1122011218,0,123.59,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537223,334217.00
04/01/2016 15:00,2,3.500,ACTIVE,217.35,359.18,59.991,1459537203,"201051344000853","219011344069620",32.28,10.70,0,340.55,389.54,114.5,108.6,0.530,352705.2,352705.2,24307,0,0,0,L,1122011218,0,124.04,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537224,334218.00
04/01/2016 15:00,2,3.434,ACTIVE,215.09,355.28,59.986,1459537203,"201051344000685","219011344069620",31.73,10.30,0,338.14,388.04,110.3,104.6,0.526,358999.7,358999.7,29132,0,0,0,L,1122011218,0,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537225,334219.00
04/01/2016 15:00,2,3.346,ACTIVE,216.00,358.58,59.986,1459537203,"201051344000917","219011344069620",32.12,12.30,0,337.84,389.84,108.8,103.1,0.499,356088.2,356088.2,29139,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537226,334220.00
04/01/2016 15:00,2,3.389,ACTIVE,215.32,355.58,59.991,1459537203,"201051344001145","219011344069620",31.93,9.30,0,338.14,389.54,109.5,103.8,0.504,361354.7,361354.7,28995,0,0,0,L,1122011218,0,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537227,334221.00
04/01/2016 15:00,2,3.486,ACTIVE,216.22,356.18,59.991,1459537203,"201051344000651","219011344069620",31.79,11.70,0,339.34,386.53,112.2,106.3,0.513,353110.9,353110.9,29363,0,0,0,L,1122011218,0,124.27,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537228,334222.00
04/01/2016 15:00,2,3.305,ACTIVE,213.29,358.88,59.986,1459537203,"274151322000088","219011344069620",31.17,16.00,0,334.24,381.42,104.3,98.8,0.384,606889.7,606889.7,17943,0,0,0,L,1151911521,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537228,334223.00
04/01/2016 15:00,2,2.250,ALERT,214.41,458.07,59.986,1459537203,"274151322000068","219011344069620",43.14,17.00,0,394.65,517.58,97.9,92.6,0.362,507506.3,507506.3,19123,0,0,0,L,1151911521,0,123.36,123.36,0001,11,0,0,0,0,0,0,219,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537230,334224.00
04/01/2016 15:00,2,3.494,ACTIVE,215.54,353.17,60.018,1459537203,"201051344001135","219011344069620",31.73,12.70,0,338.74,387.44,112.3,106.5,0.521,349540.6,349540.6,29324,0,0,0,L,1122011218,0,123.59,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537231,334225.00
04/01/2016 15:00,2,3.686,ACTIVE,215.77,355.88,59.996,1459537203,"201051344000594","219011344069620",31.85,13.70,0,338.74,387.74,118.9,112.8,0.539,356723.5,356723.5,24745,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537232,334226.00
04/01/2016 15:00,2,3.539,ACTIVE,216.00,354.67,59.991,1459537203,"201051344001203","219011344069620",31.77,12.30,0,338.74,387.44,113.8,107.9,0.535,355923.2,355923.2,29317,0,0,0,L,1122011218,0,124.27,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537233,334227.00
04/01/2016 15:00,2,3.398,ACTIVE,213.29,350.77,60.002,1459537203,"274151322000054","219011344069620",31.19,17.50,0,334.84,383.23,107.4,101.7,0.402,620520.5,620520.5,17968,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537234,334228.00
04/01/2016 15:00,2,3.627,ACTIVE,216.45,356.18,60.002,1459537203,"201051344000867","219011344069620",31.89,13.30,0,339.95,388.04,117.2,111.2,0.535,345490.2,345490.2,24750,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537235,334229.00
04/01/2016 15:00,2,3.465,ACTIVE,216.00,357.98,60.018,1459537203,"201051344001093","219011344069620",32.16,11.30,0,338.74,388.94,112.8,106.9,0.513,354831.4,354831.4,29194,0,0,0,L,1122011218,0,123.59,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537236,334230.00
04/01/2016 15:00,2,3.551,ACTIVE,216.45,360.69,59.970,1459537203,"201051344000900","219011344069620",32.28,9.00,0,339.04,391.04,116.1,110.1,0.530,360868.2,360868.2,24150,0,0,0,L,1122011218,0,123.59,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537237,334231.00
04/01/2016 15:00,2,3.549,ACTIVE,216.45,357.08,60.007,1459537203,"201051344000648","219011344069620",32.01,10.70,0,340.25,388.94,115.0,109.1,0.530,353551.7,353551.7,24448,0,0,0,L,1122011218,0,122.91,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537238,334232.00
04/01/2016 15:00,2,3.537,ACTIVE,216.67,360.99,59.996,1459537203,"201051344000569","219011344069620",32.44,10.30,0,339.65,390.14,116.2,110.3,0.535,362291.8,362291.8,24084,0,0,0,L,1122011218,0,122.91,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537239,334233.00
04/01/2016 15:00,2,3.533,ACTIVE,216.90,356.18,60.007,1459537203,"201051344000983","219011344069620",32.03,11.70,0,339.65,389.24,114.6,108.7,0.544,354084.5,354084.5,24548,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537240,334234.00
04/01/2016 15:00,2,3.523,ACTIVE,216.90,354.97,60.012,1459537203,"201051344001158","219011344069620",31.89,12.30,0,339.04,386.23,113.8,107.9,0.535,349407.0,349407.0,24793,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537241,334235.00
04/01/2016 15:00,2,3.547,ACTIVE,217.13,358.28,60.002,1459537203,"201051344000576","219011344069620",32.14,10.00,0,339.95,388.04,115.5,109.5,0.526,355365.3,355365.3,24221,0,0,0,L,1122011218,0,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537242,334236.00
04/01/2016 15:00,2,3.338,ACTIVE,213.74,360.38,59.991,1459537203,"274151322000087","219011344069620",31.15,20.70,0,335.14,380.82,105.3,99.8,0.398,594956.9,594956.9,18036,0,0,0,L,1151911521,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459537242,334237.00
04/01/2016 15:15,2,3.254,ACTIVE,216.45,354.07,59.965,1459538103,"201051344000645","219011344069620",31.11,13.00,0,339.04,423.20,102.5,97.0,0.464,355032.9,355032.9,24363,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538104,334238.00
04/01/2016 15:15,2,3.012,ACTIVE,213.29,352.87,59.954,1459538103,"274151322000085","219011344069620",30.63,15.50,0,335.74,399.76,93.4,88.2,0.354,623436.3,623436.3,17980,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538105,334239.00
04/01/2016 15:15,2,3.221,ACTIVE,216.22,356.18,59.954,1459538103,"201051344000633","219011344069620",31.41,13.00,0,338.44,423.81,102.5,97.0,0.486,345909.5,345909.5,24816,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538106,334240.00
04/01/2016 15:15,2,3.234,ACTIVE,216.67,354.67,59.954,1459538103,"201051344000469","219011344069620",31.35,11.70,0,338.44,423.81,102.6,97.1,0.477,347380.6,347380.6,24766,0,0,0,L,1122011218,0,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538107,334241.00
04/01/2016 15:15,2,3.170,ACTIVE,214.87,352.87,59.975,1459538103,"201051344000646","219011344069620",31.31,12.70,0,336.64,423.50,100.5,95.1,0.473,351241.0,351241.0,29323,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538107,334242.00
04/01/2016 15:15,2,3.080,ACTIVE,212.83,345.96,59.938,1459538103,"274151322000052","219011344069620",31.43,17.50,0,334.24,400.96,98.0,92.7,0.380,632087.4,632087.4,18198,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538108,334243.00
04/01/2016 15:15,2,3.264,ACTIVE,215.77,352.87,59.965,1459538103,"201051344000585","219011344069620",31.15,12.70,0,337.54,423.20,103.0,97.5,0.468,356791.1,356791.1,29334,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538109,334244.00
04/01/2016 15:15,2,3.066,ACTIVE,214.87,352.87,59.954,1459538103,"201051344001230","219011344069620",31.71,11.30,0,336.34,417.79,98.5,93.1,0.451,355177.8,355177.8,29122,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538110,334245.00
04/01/2016 15:15,2,3.160,ACTIVE,215.77,352.87,59.938,1459538103,"201051344000582","219011344069620",31.45,11.30,0,338.14,424.41,100.8,95.3,0.455,348658.9,348658.9,29301,0,0,0,L,1122011218,0,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538111,334246.00
04/01/2016 15:15,2,3.213,ACTIVE,214.87,351.97,59.959,1459538103,"201051344000955","219011344069620",31.61,13.30,0,336.94,420.80,102.8,97.3,0.482,359871.9,359871.9,29238,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538112,334247.00
04/01/2016 15:15,2,0.270,ALERT,213.06,499.55,59.965,1459538103,"274151322000094","219011344069620",48.07,15.00,0,303.58,526.30,13.0,10.7,0.066,507324.0,507324.0,18952,0,0,0,L,1151911521,0,122.01,123.14,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538114,334248.00
04/01/2016 15:15,2,3.295,ACTIVE,216.67,354.67,59.954,1459538103,"201051344000579","219011344069620",31.43,14.00,0,339.65,423.81,104.9,99.3,0.486,360901.4,360901.4,4835,0,0,0,L,1122011218,0,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538115,334249.00
04/01/2016 15:15,2,3.219,ACTIVE,214.87,352.87,60.002,1459538103,"201051344000890","219011344069620",31.73,12.30,0,336.34,422.00,103.5,97.9,0.464,357224.3,357224.3,29264,0,0,0,L,1122011218,0,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538116,334250.00
04/01/2016 15:15,2,3.252,ACTIVE,215.54,352.87,59.965,1459538103,"201051344000438","219011344069620",31.71,12.30,0,338.14,424.11,104.5,98.9,0.486,359344.1,359344.1,29261,0,0,0,L,1122011218,0,123.81,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538117,334251.00
04/01/2016 15:15,2,3.258,ACTIVE,215.54,353.47,59.949,1459538103,"201051344000417","219011344069620",31.19,13.00,0,337.54,422.30,102.9,97.4,0.482,352880.2,352880.2,29413,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538118,334252.00
04/01/2016 15:15,2,3.160,ACTIVE,213.06,354.07,59.954,1459538103,"274151322000083","219011344069620",31.23,18.30,0,334.24,401.56,100.0,94.6,0.389,626221.0,626221.0,18249,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538118,334253.00
04/01/2016 15:15,2,3.326,ACTIVE,213.96,363.39,59.949,1459538103,"274151322000076","219011344069620",31.99,19.30,0,336.94,405.47,107.8,102.1,0.424,666620.7,666620.7,18258,0,0,0,L,1151911521,0,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538119,334254.00
04/01/2016 15:15,2,3.365,ACTIVE,216.00,354.67,59.959,1459538103,"201051344000868","219011344069620",31.09,12.00,0,338.14,425.61,106.0,100.4,0.482,346443.2,346443.2,24504,0,0,0,L,1122011218,0,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538120,334255.00
04/01/2016 15:15,2,3.338,ACTIVE,213.29,349.26,59.959,1459538103,"274151322000095","219011344069620",31.55,18.30,0,336.34,404.87,106.5,100.9,0.398,660002.7,660002.7,18149,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538121,334256.00
04/01/2016 15:15,2,3.369,ACTIVE,216.67,355.88,59.949,1459538103,"201051344000988","219011344069620",31.15,14.00,0,337.84,423.50,106.4,100.7,0.499,344212.4,344212.4,24785,0,0,0,L,1122011218,0,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538122,334257.00
04/01/2016 15:15,2,3.346,ACTIVE,215.54,352.87,59.965,1459538103,"201051344001025","219011344069620",31.43,13.30,0,337.84,423.20,106.5,100.8,0.477,356768.5,356768.5,29314,0,0,0,L,1122011218,0,123.36,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538123,334258.00
04/01/2016 15:15,2,3.365,ACTIVE,216.67,353.47,59.965,1459538103,"201051344000458","219011344069620",31.45,15.00,0,339.04,423.20,107.2,101.5,0.513,354369.0,354369.0,24714,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538124,334259.00
04/01/2016 15:15,2,3.434,ACTIVE,217.35,356.18,59.959,1459538103,"201051344000853","219011344069620",31.15,11.70,0,340.85,424.71,108.3,102.7,0.495,352739.7,352739.7,24308,0,0,0,L,1122011218,0,124.04,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538125,334260.00
04/01/2016 15:15,2,3.297,ACTIVE,215.32,354.37,59.959,1459538103,"201051344000685","219011344069620",31.79,11.30,0,337.54,422.30,106.2,100.5,0.504,359033.1,359033.1,29133,0,0,0,L,1122011218,0,124.04,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538126,334261.00
04/01/2016 15:15,2,3.230,ACTIVE,216.00,354.67,59.959,1459538103,"201051344000917","219011344069620",31.83,12.70,0,337.24,423.50,104.2,98.6,0.482,356121.1,356121.1,29140,0,0,0,L,1122011218,0,123.59,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538127,334262.00
04/01/2016 15:15,2,3.277,ACTIVE,215.32,352.57,59.965,1459538103,"201051344001145","219011344069620",31.55,9.70,0,336.64,422.90,104.7,99.1,0.482,361387.7,361387.7,28996,0,0,0,L,1122011218,0,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538128,334263.00
04/01/2016 15:15,2,3.355,ACTIVE,216.00,354.97,59.996,1459538103,"201051344000651","219011344069620",31.69,12.70,0,338.44,422.60,107.7,102.0,0.491,353144.5,353144.5,29364,0,0,0,L,1122011218,0,124.27,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538129,334264.00
04/01/2016 15:15,2,3.172,ACTIVE,213.06,357.98,59.959,1459538103,"274151322000088","219011344069620",30.75,17.00,0,334.24,400.36,98.8,93.4,0.371,606920.8,606920.8,17944,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538130,334265.00
04/01/2016 15:15,2,0.275,ALERT,214.19,499.85,59.954,1459538103,"274151322000068","219011344069620",48.21,15.50,0,385.63,522.39,13.7,11.3,0.062,507523.9,507523.9,19125,0,0,0,L,1151911521,0,123.14,123.36,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538131,334266.00
04/01/2016 15:15,2,3.383,ACTIVE,215.77,353.77,59.965,1459538103,"201051344001135","219011344069620",31.35,12.70,0,338.14,422.90,107.4,101.8,0.495,349573.9,349573.9,29325,0,0,0,L,1122011218,0,123.81,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538132,334267.00
04/01/2016 15:15,2,3.506,ACTIVE,215.77,355.28,59.975,1459538103,"201051344000594","219011344069620",31.43,14.70,0,336.94,425.91,111.6,105.8,0.504,356758.0,356758.0,24746,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538133,334268.00
04/01/2016 15:15,2,3.412,ACTIVE,216.00,354.67,59.959,1459538103,"201051344001203","219011344069620",31.49,12.00,0,338.74,424.11,108.8,103.1,0.504,355956.6,355956.6,29318,0,0,0,L,1122011218,0,124.04,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538134,334269.00
04/01/2016 15:15,2,3.279,ACTIVE,213.29,358.28,59.965,1459538103,"274151322000054","219011344069620",30.77,18.30,0,334.54,401.26,102.2,96.7,0.389,620552.1,620552.1,17969,0,0,0,L,1151911521,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538135,334270.00
04/01/2016 15:15,2,3.486,ACTIVE,216.45,354.67,59.981,1459538103,"201051344000867","219011344069620",31.41,14.70,0,338.44,423.20,110.9,105.1,0.504,345524.2,345524.2,24751,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538136,334271.00
