ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 15:15,2,3.381,ACTIVE,215.54,354.07,59.965,1459538103,"201051344001093","219011344069620",31.63,12.00,0,338.14,423.50,108.3,102.6,0.486,354864.4,354864.4,29195,0,0,0,L,1122011218,0,123.59,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538137,334272.00
04/01/2016 15:15,2,3.492,ACTIVE,216.67,354.97,59.965,1459538103,"201051344000900","219011344069620",31.73,10.30,0,338.14,424.71,112.2,106.4,0.517,360902.5,360902.5,24151,0,0,0,L,1122011218,0,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538138,334273.00
04/01/2016 15:15,2,3.498,ACTIVE,216.90,355.88,59.996,1459538103,"201051344000648","219011344069620",31.53,12.00,0,339.04,424.41,111.8,106.0,0.504,353585.7,353585.7,24449,0,0,0,L,1122011218,0,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538139,334274.00
04/01/2016 15:15,2,3.566,ACTIVE,216.90,356.18,60.002,1459538103,"201051344000569","219011344069620",31.43,11.00,0,338.74,424.11,113.5,107.7,0.517,362326.3,362326.3,24085,0,0,0,L,1122011218,0,123.14,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538140,334275.00
04/01/2016 15:15,2,3.539,ACTIVE,217.13,356.48,59.970,1459538103,"201051344000983","219011344069620",31.55,12.30,0,338.74,424.11,113.1,107.2,0.535,354118.6,354118.6,24549,0,0,0,L,1122011218,0,123.59,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538140,334276.00
04/01/2016 15:15,2,3.566,ACTIVE,217.35,356.78,59.965,1459538103,"201051344001158","219011344069620",31.13,13.00,0,339.04,423.20,112.4,106.6,0.526,349440.9,349440.9,24794,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538141,334277.00
04/01/2016 15:15,2,3.543,ACTIVE,217.35,356.78,59.965,1459538103,"201051344000576","219011344069620",31.83,11.30,0,338.74,424.41,114.2,108.3,0.530,355399.6,355399.6,24222,0,0,0,L,1122011218,0,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538142,334278.00
04/01/2016 15:15,2,3.332,ACTIVE,213.51,350.17,59.965,1459538103,"274151322000087","219011344069620",30.73,20.30,0,334.54,399.76,103.6,98.1,0.393,594988.1,594988.1,18037,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459538143,334279.00
04/01/2016 15:30,2,3.389,ACTIVE,217.35,356.78,59.996,1459539003,"201051344000645","219011344069620",30.81,12.70,0,339.65,417.19,105.7,100.1,0.473,355061.6,355061.6,24364,0,0,0,L,1122011218,0,124.27,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539004,334280.00
04/01/2016 15:30,2,3.090,ACTIVE,214.19,350.17,59.975,1459539003,"274151322000085","219011344069620",30.42,16.00,0,335.44,392.85,95.1,89.8,0.358,623462.3,623462.3,17981,0,0,0,L,1151911521,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539005,334281.00
04/01/2016 15:30,2,3.377,ACTIVE,216.90,356.78,59.975,1459539003,"201051344000633","219011344069620",31.13,13.30,0,338.44,417.19,106.5,100.9,0.508,345938.1,345938.1,24817,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539006,334282.00
04/01/2016 15:30,2,3.402,ACTIVE,217.35,357.38,59.981,1459539003,"201051344000469","219011344069620",31.05,12.30,0,338.74,417.79,107.0,101.3,0.504,347409.1,347409.1,24767,0,0,0,L,1122011218,0,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539007,334283.00
04/01/2016 15:30,2,3.275,ACTIVE,215.54,354.97,59.970,1459539003,"201051344000646","219011344069620",31.27,12.70,0,336.04,415.99,103.7,98.2,0.486,351268.9,351268.9,29324,0,0,0,L,1122011218,0,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539008,334284.00
04/01/2016 15:30,2,3.176,ACTIVE,213.74,359.18,59.975,1459539003,"274151322000052","219011344069620",31.21,17.30,0,333.63,393.75,100.4,95.0,0.384,632114.4,632114.4,18199,0,0,0,L,1151911521,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539009,334285.00
04/01/2016 15:30,2,3.367,ACTIVE,216.22,354.97,59.991,1459539003,"201051344000585","219011344069620",31.33,13.70,0,337.84,416.29,106.9,101.2,0.495,356819.6,356819.6,29335,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539010,334286.00
04/01/2016 15:30,2,3.207,ACTIVE,215.32,353.17,59.986,1459539003,"201051344001230","219011344069620",31.77,11.70,0,337.54,412.08,103.2,97.6,0.473,355205.2,355205.2,29123,0,0,0,L,1122011218,0,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539011,334287.00
04/01/2016 15:30,2,3.336,ACTIVE,216.45,355.58,59.991,1459539003,"201051344000582","219011344069620",31.07,12.30,0,337.84,416.89,105.0,99.4,0.460,348686.7,348686.7,29302,0,0,0,L,1122011218,0,123.81,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539012,334288.00
04/01/2016 15:30,2,3.324,ACTIVE,215.32,354.37,59.970,1459539003,"201051344000955","219011344069620",31.89,12.70,0,337.54,409.98,107.3,101.7,0.499,359900.2,359900.2,29239,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539013,334289.00
04/01/2016 15:30,2,2.135,ALERT,213.96,455.37,59.981,1459539003,"274151322000094","219011344069620",42.90,17.30,0,389.24,519.39,91.8,86.6,0.349,507339.9,507339.9,18954,0,0,0,L,1151911521,0,122.46,123.59,0001,10,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539014,334290.00
04/01/2016 15:30,2,3.477,ACTIVE,217.35,357.08,59.991,1459539003,"201051344000579","219011344069620",31.77,14.70,0,339.95,416.89,111.9,106.1,0.526,360930.0,360930.0,4836,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539015,334291.00
04/01/2016 15:30,2,3.445,ACTIVE,215.32,354.37,59.996,1459539003,"201051344000890","219011344069620",31.53,12.30,0,337.84,410.88,110.0,104.2,0.491,357252.5,357252.5,29265,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539016,334292.00
04/01/2016 15:30,2,3.449,ACTIVE,215.77,354.67,60.018,1459539003,"201051344000438","219011344069620",31.81,11.70,0,338.14,415.99,111.2,105.4,0.513,359372.4,359372.4,29262,0,0,0,L,1122011218,0,123.81,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539017,334293.00
04/01/2016 15:30,2,3.467,ACTIVE,216.00,354.67,59.996,1459539003,"201051344000417","219011344069620",31.27,13.30,0,337.54,410.58,109.8,104.1,0.517,352908.0,352908.0,29414,0,0,0,L,1122011218,0,123.59,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539018,334294.00
04/01/2016 15:30,2,3.338,ACTIVE,214.19,354.07,59.996,1459539003,"274151322000083","219011344069620",31.41,18.00,0,334.84,394.95,106.1,100.5,0.411,626248.0,626248.0,18250,0,0,0,L,1151911521,0,122.68,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539019,334295.00
04/01/2016 15:30,2,3.559,ACTIVE,214.87,352.87,60.012,1459539003,"274151322000076","219011344069620",31.73,18.30,0,338.44,396.45,114.3,108.4,0.446,666649.7,666649.7,18259,0,0,0,L,1151911521,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539020,334296.00
04/01/2016 15:30,2,3.570,ACTIVE,216.67,357.98,60.012,1459539003,"201051344000868","219011344069620",31.19,11.70,0,337.54,416.89,112.8,106.9,0.513,346471.8,346471.8,24505,0,0,0,L,1122011218,0,123.59,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539021,334297.00
04/01/2016 15:30,2,3.525,ACTIVE,214.19,351.07,59.981,1459539003,"274151322000095","219011344069620",31.79,19.50,0,335.74,398.86,113.4,107.5,0.429,660031.6,660031.6,18150,0,0,0,L,1151911521,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539022,334298.00
04/01/2016 15:30,2,3.631,ACTIVE,217.35,358.28,59.991,1459539003,"201051344000988","219011344069620",30.91,14.30,0,338.14,416.89,113.6,107.8,0.530,344241.0,344241.0,24786,0,0,0,L,1122011218,0,123.81,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539023,334299.00
04/01/2016 15:30,2,3.555,ACTIVE,216.22,354.97,59.991,1459539003,"201051344001025","219011344069620",31.31,13.30,0,338.14,415.99,112.7,106.8,0.513,356797.0,356797.0,29315,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539024,334300.00
04/01/2016 15:30,2,3.596,ACTIVE,217.35,357.08,59.991,1459539003,"201051344000458","219011344069620",31.39,14.70,0,339.34,416.59,114.3,108.4,0.544,354397.6,354397.6,24715,0,0,0,L,1122011218,0,124.04,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539025,334301.00
04/01/2016 15:30,2,3.613,ACTIVE,218.03,358.58,60.023,1459539003,"201051344000853","219011344069620",31.61,11.70,0,339.95,416.59,115.6,109.7,0.539,352768.6,352768.6,24309,0,0,0,L,1122011218,0,124.49,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539026,334302.00
04/01/2016 15:30,2,3.482,ACTIVE,215.77,356.48,59.981,1459539003,"201051344000685","219011344069620",31.97,11.30,0,337.54,410.88,112.7,106.8,0.544,359061.3,359061.3,29134,0,0,0,L,1122011218,0,124.27,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539027,334303.00
04/01/2016 15:30,2,3.502,ACTIVE,216.45,356.18,59.991,1459539003,"201051344000917","219011344069620",31.57,12.70,0,337.84,416.29,112.0,106.2,0.517,356148.9,356148.9,29141,0,0,0,L,1122011218,0,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539027,334304.00
04/01/2016 15:30,2,3.502,ACTIVE,215.77,355.88,59.975,1459539003,"201051344001145","219011344069620",31.79,10.30,0,338.14,415.39,112.8,106.9,0.521,361415.6,361415.6,28997,0,0,0,L,1122011218,0,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539028,334305.00
04/01/2016 15:30,2,3.613,ACTIVE,216.67,357.08,59.986,1459539003,"201051344000651","219011344069620",31.55,12.70,0,338.14,415.99,115.5,109.6,0.539,353172.9,353172.9,29365,0,0,0,L,1122011218,0,124.27,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539029,334306.00
04/01/2016 15:30,2,3.391,ACTIVE,214.19,353.17,59.970,1459539003,"274151322000088","219011344069620",30.51,17.00,0,334.54,392.85,104.7,99.1,0.384,606946.7,606946.7,17945,0,0,0,L,1151911521,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539030,334307.00
04/01/2016 15:30,2,2.354,ALERT,215.32,450.26,59.981,1459539003,"274151322000068","219011344069620",41.57,18.70,0,386.53,514.88,99.0,93.6,0.371,507537.7,507537.7,19127,0,0,0,L,1151911521,0,123.36,124.04,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539032,334308.00
04/01/2016 15:30,2,3.600,ACTIVE,216.22,354.97,59.996,1459539003,"201051344001135","219011344069620",31.75,13.00,0,337.84,415.69,115.7,109.8,0.535,349601.8,349601.8,29326,0,0,0,L,1122011218,0,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539033,334309.00
04/01/2016 15:30,2,3.791,ACTIVE,216.45,357.08,59.975,1459539003,"201051344000594","219011344069620",31.59,14.30,0,337.24,413.89,121.2,115.1,0.557,356786.9,356786.9,24747,0,0,0,L,1122011218,0,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539034,334310.00
04/01/2016 15:30,2,3.703,ACTIVE,216.67,355.28,59.975,1459539003,"201051344001203","219011344069620",31.65,13.30,0,338.74,416.29,118.7,112.6,0.548,355984.8,355984.8,29319,0,0,0,L,1122011218,0,124.49,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539035,334311.00
04/01/2016 15:30,2,3.572,ACTIVE,214.41,361.59,59.981,1459539003,"274151322000054","219011344069620",30.51,18.00,0,334.84,394.05,110.4,104.7,0.420,620578.3,620578.3,17970,0,0,0,L,1151911521,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539036,334312.00
04/01/2016 15:30,2,3.887,ACTIVE,217.35,357.38,59.959,1459539003,"201051344000867","219011344069620",31.27,14.70,0,339.04,416.59,123.2,117.0,0.575,345552.7,345552.7,24752,0,0,0,L,1122011218,0,124.27,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539037,334313.00
04/01/2016 15:30,2,4.020,ACTIVE,217.58,359.78,59.954,1459539003,"201051344000900","219011344069620",31.69,11.30,0,337.84,418.09,129.0,122.6,0.592,360931.1,360931.1,24152,0,0,0,L,1122011218,0,124.27,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539039,334314.00
04/01/2016 15:30,2,4.105,ACTIVE,217.80,358.58,59.981,1459539003,"201051344000648","219011344069620",31.41,12.00,0,339.34,417.49,130.6,124.2,0.592,353614.1,353614.1,24450,0,0,0,L,1122011218,0,123.81,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539040,334315.00
04/01/2016 15:30,2,4.199,ACTIVE,218.26,360.69,59.949,1459539003,"201051344000569","219011344069620",31.57,12.00,0,338.14,417.19,134.3,127.7,0.619,362355.1,362355.1,24086,0,0,0,L,1122011218,0,124.04,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539041,334316.00
04/01/2016 15:30,2,4.268,ACTIVE,218.26,359.78,59.981,1459539003,"201051344000983","219011344069620",31.61,13.00,0,338.74,417.79,136.6,129.9,0.641,354147.2,354147.2,24550,0,0,0,L,1122011218,0,124.27,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539041,334317.00
04/01/2016 15:30,2,4.365,ACTIVE,218.26,360.69,59.986,1459539003,"201051344001158","219011344069620",31.25,13.00,0,339.34,416.59,138.1,131.4,0.645,349469.2,349469.2,24795,0,0,0,L,1122011218,0,124.27,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539042,334318.00
04/01/2016 15:30,2,4.406,ACTIVE,218.48,362.49,59.991,1459539003,"201051344000576","219011344069620",31.53,11.70,0,339.34,417.19,140.7,133.9,0.641,355428.3,355428.3,24223,0,0,0,L,1122011218,0,124.49,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539043,334319.00
04/01/2016 15:30,2,4.047,ACTIVE,214.64,351.37,59.970,1459539003,"274151322000087","219011344069620",30.85,20.70,0,335.74,392.85,126.3,120.0,0.446,595014.2,595014.2,18038,0,0,0,L,1151911521,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539044,334320.00
04/01/2016 15:30,2,4.367,ACTIVE,217.13,359.78,59.975,1459539003,"201051344001093","219011344069620",31.65,11.70,0,337.84,416.29,140.0,133.2,0.628,354892.6,354892.6,29196,0,0,0,L,1122011218,1,124.27,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539045,334321.00
04/01/2016 15:45,2,2.920,ACTIVE,216.90,353.47,59.975,1459539904,"201051344000645","219011344069620",31.37,12.30,0,339.04,406.67,92.7,87.6,0.407,355089.3,355089.3,24365,0,0,0,L,1122011218,0,124.04,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539905,334322.00
04/01/2016 15:45,2,2.750,ACTIVE,213.96,349.56,59.975,1459539904,"274151322000085","219011344069620",30.24,16.30,0,338.14,388.34,84.1,79.3,0.318,623487.5,623487.5,17982,0,0,0,L,1151911521,0,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539906,334323.00
04/01/2016 15:45,2,2.904,ACTIVE,216.67,355.58,59.986,1459539904,"201051344000633","219011344069620",31.31,12.70,0,339.04,406.97,92.1,87.0,0.429,345965.7,345965.7,24818,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539907,334324.00
04/01/2016 15:45,2,2.900,ACTIVE,216.90,355.58,59.981,1459539904,"201051344000469","219011344069620",31.49,11.70,0,338.14,407.27,92.6,87.5,0.415,347436.7,347436.7,24768,0,0,0,L,1122011218,0,123.36,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539907,334325.00
04/01/2016 15:45,2,2.844,ACTIVE,214.87,351.97,59.975,1459539904,"201051344000646","219011344069620",31.15,13.00,0,337.24,403.37,89.7,84.7,0.420,351296.0,351296.0,29325,0,0,0,L,1122011218,0,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539908,334326.00
04/01/2016 15:45,2,2.783,ACTIVE,213.74,348.66,59.991,1459539904,"274151322000052","219011344069620",31.17,17.30,0,336.04,390.44,87.8,82.9,0.340,632140.7,632140.7,18200,0,0,0,L,1151911521,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539909,334327.00
04/01/2016 15:45,2,2.893,ACTIVE,216.00,352.87,59.996,1459539904,"201051344000585","219011344069620",31.17,14.30,0,338.44,405.47,91.3,86.2,0.415,356847.2,356847.2,29336,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539910,334328.00
04/01/2016 15:45,2,2.754,ACTIVE,215.09,350.47,59.975,1459539904,"201051344001230","219011344069620",31.53,12.30,0,338.14,402.46,88.0,83.0,0.402,355231.8,355231.8,29124,0,0,0,L,1122011218,0,123.59,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539911,334329.00
04/01/2016 15:45,2,2.820,ACTIVE,216.00,352.87,59.975,1459539904,"201051344000582","219011344069620",31.19,11.70,0,338.74,407.57,89.1,84.1,0.402,348713.6,348713.6,29303,0,0,0,L,1122011218,0,123.81,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539912,334330.00
04/01/2016 15:45,2,2.854,ACTIVE,215.32,351.37,59.975,1459539904,"201051344000955","219011344069620",31.57,13.70,0,338.44,403.37,91.3,86.2,0.424,359927.6,359927.6,29240,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539913,334331.00
04/01/2016 15:45,2,1.797,ACTIVE,213.96,455.06,59.970,1459539904,"274151322000094","219011344069620",42.64,18.00,0,422.60,493.24,77.9,73.3,0.544,507363.3,507363.3,18956,0,0,0,L,1151911521,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539914,334332.00
04/01/2016 15:45,2,2.898,ACTIVE,216.90,354.97,59.944,1459539904,"201051344000579","219011344069620",31.47,14.70,0,339.65,407.87,92.4,87.3,0.429,360957.7,360957.7,4837,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539915,334333.00
04/01/2016 15:45,2,2.844,ACTIVE,215.32,351.67,59.970,1459539904,"201051344000890","219011344069620",31.49,12.30,0,338.14,402.16,90.7,85.6,0.407,357279.8,357279.8,29266,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539916,334334.00
04/01/2016 15:45,2,2.848,ACTIVE,215.77,353.47,59.970,1459539904,"201051344000438","219011344069620",31.71,12.70,0,338.74,404.27,91.5,86.4,0.420,359399.8,359399.8,29263,0,0,0,L,1122011218,0,123.81,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539916,334335.00
04/01/2016 15:45,2,2.828,ACTIVE,215.54,351.97,59.970,1459539904,"201051344000417","219011344069620",31.43,13.30,0,338.14,401.86,90.0,84.9,0.420,352935.0,352935.0,29415,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539917,334336.00
04/01/2016 15:45,2,2.725,ACTIVE,213.96,356.18,59.975,1459539904,"274151322000083","219011344069620",31.53,18.00,0,335.74,389.84,87.0,82.0,0.336,626274.2,626274.2,18251,0,0,0,L,1151911521,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539918,334337.00
04/01/2016 15:45,2,2.908,ACTIVE,214.87,357.98,59.970,1459539904,"274151322000076","219011344069620",31.79,18.00,0,337.84,393.75,93.6,88.4,0.367,666677.9,666677.9,18260,0,0,0,L,1151911521,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539919,334338.00
04/01/2016 15:45,2,2.949,ACTIVE,216.22,354.97,59.975,1459539904,"201051344000868","219011344069620",30.87,11.00,0,339.04,406.07,92.2,87.0,0.420,346499.3,346499.3,24506,0,0,0,L,1122011218,0,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539920,334339.00
04/01/2016 15:45,2,2.916,ACTIVE,213.74,348.96,59.981,1459539904,"274151322000095","219011344069620",31.29,18.70,0,337.84,394.05,92.4,87.3,0.349,660059.5,660059.5,18151,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539921,334340.00
04/01/2016 15:45,2,2.889,ACTIVE,216.67,356.18,59.975,1459539904,"201051344000988","219011344069620",31.55,14.30,0,339.04,407.57,92.4,87.3,0.429,344268.6,344268.6,24787,0,0,0,L,1122011218,0,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539922,334341.00
04/01/2016 15:45,2,2.896,ACTIVE,215.54,351.67,59.965,1459539904,"201051344001025","219011344069620",31.23,14.00,0,338.74,402.77,91.6,86.5,0.415,356824.4,356824.4,29316,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539923,334342.00
04/01/2016 15:45,2,2.924,ACTIVE,216.67,354.97,59.981,1459539904,"201051344000458","219011344069620",31.33,13.70,0,338.74,406.97,92.7,87.6,0.438,354425.1,354425.1,24716,0,0,0,L,1122011218,0,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539924,334343.00
04/01/2016 15:45,2,2.953,ACTIVE,217.35,355.58,59.981,1459539904,"201051344000853","219011344069620",31.31,11.70,0,340.55,406.67,93.7,88.5,0.429,352796.2,352796.2,24310,0,0,0,L,1122011218,0,124.27,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539925,334344.00
04/01/2016 15:45,2,2.822,ACTIVE,215.54,352.27,59.965,1459539904,"201051344000685","219011344069620",31.67,11.30,0,338.74,402.46,90.5,85.4,0.433,359088.5,359088.5,29135,0,0,0,L,1122011218,0,124.27,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539925,334345.00
04/01/2016 15:45,2,2.785,ACTIVE,216.00,352.87,60.002,1459539904,"201051344000917","219011344069620",31.55,13.00,0,337.84,402.46,89.0,84.0,0.411,356175.6,356175.6,29142,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539926,334346.00
04/01/2016 15:45,2,2.799,ACTIVE,215.54,351.97,59.991,1459539904,"201051344001145","219011344069620",31.61,11.30,0,338.44,403.37,89.7,84.6,0.407,361442.4,361442.4,28998,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539927,334347.00
04/01/2016 15:45,2,2.895,ACTIVE,216.00,353.17,59.986,1459539904,"201051344000651","219011344069620",31.27,12.70,0,339.04,406.97,91.6,86.5,0.415,353200.2,353200.2,29366,0,0,0,L,1122011218,0,124.04,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539928,334348.00
04/01/2016 15:45,2,2.729,ACTIVE,213.74,353.17,59.981,1459539904,"274151322000088","219011344069620",30.43,17.30,0,334.84,389.24,84.1,79.2,0.309,606971.5,606971.5,17946,0,0,0,L,1151911521,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539929,334349.00
04/01/2016 15:45,2,1.939,ACTIVE,214.64,431.92,59.981,1459539904,"274151322000068","219011344069620",40.65,19.00,0,416.89,493.54,79.8,75.0,0.292,507561.1,507561.1,19129,0,0,0,L,1151911521,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539930,334350.00
04/01/2016 15:45,2,2.895,ACTIVE,215.54,351.07,59.981,1459539904,"201051344001135","219011344069620",31.01,13.30,0,338.44,405.47,90.9,85.8,0.415,349628.6,349628.6,29327,0,0,0,L,1122011218,0,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539931,334351.00
04/01/2016 15:45,2,2.941,ACTIVE,215.77,353.47,60.018,1459539904,"201051344000594","219011344069620",31.73,14.00,0,337.54,403.07,94.5,89.3,0.433,356814.7,356814.7,24748,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539932,334352.00
04/01/2016 15:45,2,2.900,ACTIVE,216.00,352.87,59.981,1459539904,"201051344001203","219011344069620",31.27,13.30,0,339.34,406.37,91.8,86.7,0.420,356011.9,356011.9,29320,0,0,0,L,1122011218,0,124.27,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539933,334353.00
04/01/2016 15:45,2,2.777,ACTIVE,213.74,346.86,59.975,1459539904,"274151322000054","219011344069620",30.63,18.30,0,336.34,389.54,86.1,81.2,0.327,620603.5,620603.5,17971,0,0,0,L,1151911521,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539934,334354.00
04/01/2016 15:45,2,2.955,ACTIVE,216.45,354.37,59.970,1459539904,"201051344000867","219011344069620",31.41,14.70,0,339.04,405.17,94.0,88.9,0.424,345580.0,345580.0,24753,0,0,0,L,1122011218,0,123.81,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539935,334355.00
04/01/2016 15:45,2,2.873,ACTIVE,216.00,352.87,59.981,1459539904,"201051344001093","219011344069620",31.57,12.70,0,338.14,404.27,91.9,86.8,0.407,354919.1,354919.1,29197,0,0,0,L,1122011218,0,123.81,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539936,334356.00
04/01/2016 15:45,2,2.938,ACTIVE,216.67,354.97,59.981,1459539904,"201051344000900","219011344069620",31.85,10.70,0,338.74,407.57,94.8,89.6,0.433,360958.4,360958.4,24153,0,0,0,L,1122011218,0,123.81,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539937,334357.00
04/01/2016 15:45,2,2.971,ACTIVE,216.67,354.37,59.986,1459539904,"201051344000648","219011344069620",31.43,11.30,0,339.95,406.97,94.6,89.4,0.429,353641.3,353641.3,24451,0,0,0,L,1122011218,0,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539938,334358.00
04/01/2016 15:45,2,3.023,ACTIVE,216.90,355.58,59.975,1459539904,"201051344000569","219011344069620",31.37,11.30,0,339.04,406.67,96.1,90.8,0.429,362382.5,362382.5,24087,0,0,0,L,1122011218,0,123.36,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539939,334359.00
04/01/2016 15:45,2,2.961,ACTIVE,216.90,355.58,59.981,1459539904,"201051344000983","219011344069620",31.89,12.00,0,339.04,406.67,95.7,90.4,0.451,354174.5,354174.5,24551,0,0,0,L,1122011218,0,123.81,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539940,334360.00
04/01/2016 15:45,2,3.006,ACTIVE,217.13,354.37,59.981,1459539904,"201051344001158","219011344069620",31.21,13.00,0,339.65,406.67,95.1,89.9,0.438,349496.4,349496.4,24796,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539941,334361.00
04/01/2016 15:45,2,3.014,ACTIVE,217.13,356.18,59.981,1459539904,"201051344000576","219011344069620",31.61,10.70,0,339.95,406.97,96.5,91.2,0.438,355455.6,355455.6,24224,0,0,0,L,1122011218,0,123.81,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539942,334362.00
04/01/2016 15:45,2,2.828,ACTIVE,213.96,345.96,59.981,1459539904,"274151322000087","219011344069620",30.51,21.00,0,337.24,387.74,87.4,82.4,0.318,595039.1,595039.1,18039,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459539943,334363.00
04/01/2016 16:00,2,2.834,ACTIVE,217.13,354.97,60.007,1459540803,"201051344000645","219011344069620",31.35,12.30,0,319.81,415.09,90.0,84.9,0.393,355113.5,355113.5,24366,0,0,0,L,1122011218,0,124.04,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540805,334364.00
04/01/2016 16:00,2,2.654,ACTIVE,214.19,346.86,60.002,1459540803,"274151322000085","219011344069620",30.40,17.00,0,331.23,393.15,81.7,77.0,0.305,623509.5,623509.5,17983,0,0,0,L,1151911521,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540805,334365.00
04/01/2016 16:00,2,2.842,ACTIVE,216.67,355.88,60.007,1459540803,"201051344000633","219011344069620",31.05,13.00,0,324.32,415.09,89.4,84.3,0.420,345989.8,345989.8,24819,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540806,334366.00
04/01/2016 16:00,2,2.818,ACTIVE,216.67,353.77,60.002,1459540803,"201051344000469","219011344069620",31.45,10.70,0,322.21,415.39,89.8,84.7,0.415,347460.8,347460.8,24769,0,0,0,L,1122011218,0,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540807,334367.00
04/01/2016 16:00,2,2.732,ACTIVE,215.54,352.87,59.991,1459540803,"201051344000646","219011344069620",31.37,12.30,0,321.31,415.09,86.8,81.8,0.402,351319.4,351319.4,29326,0,0,0,L,1122011218,0,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540808,334368.00
04/01/2016 16:00,2,2.701,ACTIVE,213.74,356.18,59.996,1459540803,"274151322000052","219011344069620",30.89,17.30,0,330.33,393.75,84.5,79.7,0.327,632163.5,632163.5,18201,0,0,0,L,1151911521,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540809,334369.00
04/01/2016 16:00,2,2.809,ACTIVE,216.00,352.87,60.039,1459540803,"201051344000585","219011344069620",31.13,13.70,0,321.61,415.39,88.6,83.6,0.402,356871.1,356871.1,29337,0,0,0,L,1122011218,0,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540810,334370.00
04/01/2016 16:00,2,2.713,ACTIVE,215.32,351.07,60.018,1459540803,"201051344001230","219011344069620",31.27,11.30,0,320.41,410.58,85.9,81.0,0.389,355255.0,355255.0,29125,0,0,0,L,1122011218,0,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540811,334371.00
04/01/2016 16:00,2,2.736,ACTIVE,216.22,352.27,60.007,1459540803,"201051344000582","219011344069620",31.23,13.00,0,320.41,415.69,86.5,81.6,0.389,348737.0,348737.0,29304,0,0,0,L,1122011218,0,123.81,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540812,334372.00
04/01/2016 16:00,2,2.744,ACTIVE,215.09,351.97,60.012,1459540803,"201051344000955","219011344069620",31.63,13.30,0,322.21,411.48,88.0,83.0,0.411,359951.4,359951.4,29241,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540813,334373.00
04/01/2016 16:00,2,1.637,ACTIVE,213.96,471.30,60.007,1459540803,"274151322000094","219011344069620",43.65,18.00,0,416.89,495.34,71.1,66.7,0.482,507383.6,507383.6,18957,0,0,0,L,1151911521,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540814,334374.00
04/01/2016 16:00,2,2.797,ACTIVE,216.67,354.37,60.018,1459540803,"201051344000579","219011344069620",31.45,14.70,0,328.22,415.09,89.1,84.1,0.411,360981.9,360981.9,4838,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540814,334375.00
04/01/2016 16:00,2,2.746,ACTIVE,215.32,351.07,60.007,1459540803,"201051344000890","219011344069620",31.55,13.00,0,322.81,414.49,87.8,82.8,0.389,357303.6,357303.6,29267,0,0,0,L,1122011218,0,123.59,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540815,334376.00
04/01/2016 16:00,2,2.760,ACTIVE,215.77,353.17,60.023,1459540803,"201051344000438","219011344069620",31.35,13.00,0,320.11,415.39,87.6,82.6,0.402,359423.7,359423.7,29264,0,0,0,L,1122011218,0,123.81,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540816,334377.00
04/01/2016 16:00,2,2.738,ACTIVE,215.77,352.27,60.018,1459540803,"201051344000417","219011344069620",31.11,13.00,0,321.01,414.19,86.3,81.4,0.402,352958.5,352958.5,29416,0,0,0,L,1122011218,0,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540817,334378.00
04/01/2016 16:00,2,2.637,ACTIVE,213.74,355.28,60.023,1459540803,"274151322000083","219011344069620",31.17,18.30,0,329.43,394.35,83.3,78.5,0.323,626297.0,626297.0,18252,0,0,0,L,1151911521,0,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540818,334379.00
04/01/2016 16:00,2,2.789,ACTIVE,214.64,348.36,59.986,1459540803,"274151322000076","219011344069620",31.63,18.70,0,331.53,397.96,89.3,84.3,0.349,666702.3,666702.3,18261,0,0,0,L,1151911521,0,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540819,334380.00
04/01/2016 16:00,2,2.791,ACTIVE,216.00,353.17,60.023,1459540803,"201051344000868","219011344069620",31.15,11.00,0,319.81,415.99,88.0,83.0,0.402,346523.4,346523.4,24507,0,0,0,L,1122011218,0,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540820,334381.00
04/01/2016 16:00,2,2.762,ACTIVE,213.96,357.38,60.007,1459540803,"274151322000095","219011344069620",31.63,18.00,0,330.63,398.56,88.5,83.4,0.327,660083.8,660083.8,18152,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540821,334382.00
04/01/2016 16:00,2,2.795,ACTIVE,216.45,355.58,60.002,1459540803,"201051344000988","219011344069620",31.03,14.30,0,323.41,416.29,87.8,82.9,0.407,344292.6,344292.6,24788,0,0,0,L,1122011218,0,123.36,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540822,334383.00
04/01/2016 16:00,2,2.729,ACTIVE,215.54,351.67,60.012,1459540803,"201051344001025","219011344069620",31.47,13.70,0,321.91,415.69,86.9,82.0,0.389,356848.3,356848.3,29317,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540823,334384.00
04/01/2016 16:00,2,2.758,ACTIVE,216.67,352.27,60.002,1459540803,"201051344000458","219011344069620",31.37,14.00,0,324.02,415.69,87.6,82.7,0.415,354449.2,354449.2,24717,0,0,0,L,1122011218,0,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540823,334385.00
04/01/2016 16:00,2,2.756,ACTIVE,217.13,355.28,60.039,1459540803,"201051344000853","219011344069620",31.61,10.70,0,329.73,416.59,88.3,83.3,0.402,352820.5,352820.5,24311,0,0,0,L,1122011218,0,124.04,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540824,334386.00
04/01/2016 16:00,2,2.693,ACTIVE,215.54,351.97,60.007,1459540803,"201051344000685","219011344069620",31.43,11.30,0,318.30,414.79,85.8,80.8,0.407,359112.1,359112.1,29136,0,0,0,L,1122011218,0,124.04,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540825,334387.00
04/01/2016 16:00,2,2.664,ACTIVE,216.00,352.57,59.996,1459540803,"201051344000917","219011344069620",31.39,13.70,0,319.81,415.09,84.7,79.8,0.380,356199.0,356199.0,29143,0,0,0,L,1122011218,0,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540826,334388.00
04/01/2016 16:00,2,2.662,ACTIVE,215.54,351.97,60.007,1459540803,"201051344001145","219011344069620",31.49,10.70,0,321.01,415.69,84.9,80.1,0.389,361465.9,361465.9,28999,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540827,334389.00
04/01/2016 16:00,2,2.709,ACTIVE,216.00,353.47,60.002,1459540803,"201051344000651","219011344069620",31.33,13.70,0,325.82,414.49,86.0,81.0,0.398,353224.0,353224.0,29367,0,0,0,L,1122011218,0,124.04,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540828,334390.00
04/01/2016 16:00,2,2.529,ACTIVE,213.74,351.67,60.012,1459540803,"274151322000088","219011344069620",30.47,16.00,0,331.23,392.55,78.1,73.5,0.278,606993.2,606993.2,17947,0,0,0,L,1151911521,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540829,334391.00
04/01/2016 16:00,2,0.277,ALERT,214.64,496.84,59.996,1459540803,"274151322000068","219011344069620",47.73,16.70,0,383.83,518.49,13.4,11.0,0.062,507575.2,507575.2,19130,0,0,0,L,1151911521,0,123.36,123.59,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540831,334392.00
04/01/2016 16:00,2,2.691,ACTIVE,215.77,351.97,60.023,1459540803,"201051344001135","219011344069620",30.89,13.30,0,321.31,415.39,84.2,79.3,0.389,349652.1,349652.1,29328,0,0,0,L,1122011218,0,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540832,334393.00
04/01/2016 16:00,2,2.771,ACTIVE,215.54,352.87,60.012,1459540803,"201051344000594","219011344069620",31.21,14.30,0,322.21,418.09,87.6,82.6,0.398,356839.0,356839.0,24749,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540832,334394.00
04/01/2016 16:00,2,2.703,ACTIVE,216.00,351.67,60.012,1459540803,"201051344001203","219011344069620",31.09,13.30,0,323.11,414.19,85.1,80.2,0.384,356035.6,356035.6,29321,0,0,0,L,1122011218,0,124.04,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540833,334395.00
04/01/2016 16:00,2,2.549,ACTIVE,213.74,349.86,60.012,1459540803,"274151322000054","219011344069620",30.63,18.00,0,330.03,394.05,79.0,74.4,0.301,620625.6,620625.6,17972,0,0,0,L,1151911521,0,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540834,334396.00
04/01/2016 16:00,2,2.713,ACTIVE,216.45,352.87,60.012,1459540803,"201051344000867","219011344069620",31.39,14.30,0,321.91,413.89,86.2,81.2,0.389,345603.9,345603.9,24754,0,0,0,L,1122011218,0,123.81,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540835,334397.00
04/01/2016 16:00,2,2.666,ACTIVE,216.00,351.97,60.018,1459540803,"201051344001093","219011344069620",31.37,12.30,0,320.41,415.39,84.7,79.8,0.371,354942.7,354942.7,29198,0,0,0,L,1122011218,0,123.81,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540836,334398.00
04/01/2016 16:00,2,2.707,ACTIVE,216.45,353.77,60.002,1459540803,"201051344000900","219011344069620",31.29,10.00,0,325.52,416.29,85.8,80.9,0.389,360982.4,360982.4,24154,0,0,0,L,1122011218,0,123.81,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540837,334399.00
04/01/2016 16:00,2,2.699,ACTIVE,216.67,354.67,60.012,1459540803,"201051344000648","219011344069620",31.41,11.00,0,322.21,414.79,85.9,81.0,0.389,353665.2,353665.2,24452,0,0,0,L,1122011218,0,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540838,334400.00
04/01/2016 16:00,2,2.715,ACTIVE,216.67,354.97,60.007,1459540803,"201051344000569","219011344069620",31.53,11.70,0,321.31,415.69,86.7,81.7,0.398,362406.7,362406.7,24088,0,0,0,L,1122011218,0,123.36,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540839,334401.00
04/01/2016 16:00,2,2.688,ACTIVE,216.67,353.77,60.012,1459540803,"201051344000983","219011344069620",31.65,12.00,0,321.01,415.69,86.2,81.3,0.402,354198.5,354198.5,24552,0,0,0,L,1122011218,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540840,334402.00
04/01/2016 16:00,2,2.727,ACTIVE,216.90,354.07,60.034,1459540803,"201051344001158","219011344069620",30.83,13.00,0,323.72,415.09,85.2,80.3,0.398,349520.2,349520.2,24797,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540841,334403.00
04/01/2016 16:00,2,2.715,ACTIVE,216.90,354.67,60.007,1459540803,"201051344000576","219011344069620",31.35,10.30,0,327.62,415.39,86.3,81.3,0.389,355479.7,355479.7,24225,0,0,0,L,1122011218,0,123.81,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540842,334404.00
04/01/2016 16:00,2,2.525,ACTIVE,214.19,345.96,60.002,1459540803,"274151322000087","219011344069620",30.47,21.30,0,332.43,391.04,77.8,73.2,0.283,595061.1,595061.1,18040,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459540843,334405.00
04/01/2016 16:15,2,2.441,ACTIVE,216.45,365.49,59.970,1459541704,"201051344000645","219011344069620",31.51,9.00,0,328.22,394.95,77.9,73.3,0.623,355134.5,355134.5,24367,0,0,0,L,1122011218,0,123.59,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541705,334406.00
04/01/2016 16:15,2,2.227,ACTIVE,213.51,352.87,59.912,1459541704,"274151322000085","219011344069620",30.79,15.00,0,330.93,383.53,69.4,65.0,0.477,623528.2,623528.2,17984,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541706,334407.00
04/01/2016 16:15,2,2.389,ACTIVE,216.22,365.80,59.933,1459541704,"201051344000633","219011344069620",32.05,10.30,0,324.92,394.95,77.5,72.9,0.645,346010.6,346010.6,24820,0,0,0,L,1122011218,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541707,334408.00
04/01/2016 16:15,2,2.408,ACTIVE,216.45,365.80,59.975,1459541704,"201051344000469","219011344069620",32.10,7.30,0,325.82,395.85,78.3,73.7,0.645,347481.9,347481.9,24770,0,0,0,L,1122011218,0,122.91,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541708,334409.00
04/01/2016 16:15,2,2.326,ACTIVE,214.87,361.59,60.002,1459541704,"201051344000646","219011344069620",31.71,11.30,0,320.71,395.85,74.7,70.2,0.636,351339.6,351339.6,29327,0,0,0,L,1122011218,0,123.59,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541709,334410.00
04/01/2016 16:15,2,2.309,ACTIVE,213.51,355.88,59.959,1459541704,"274151322000052","219011344069620",30.95,16.30,0,331.23,381.12,72.3,67.9,0.513,632183.1,632183.1,18202,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541710,334411.00
04/01/2016 16:15,2,2.398,ACTIVE,215.54,363.99,59.933,1459541704,"201051344000585","219011344069620",31.69,11.70,0,325.52,394.05,77.0,72.4,0.628,356891.8,356891.8,29338,0,0,0,L,1122011218,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541711,334412.00
04/01/2016 16:15,2,2.283,ACTIVE,214.87,360.99,59.959,1459541704,"201051344001230","219011344069620",31.75,10.30,0,320.71,393.75,73.4,68.9,0.597,355274.9,355274.9,29126,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541711,334413.00
04/01/2016 16:15,2,2.342,ACTIVE,216.00,361.29,60.049,1459541704,"201051344000582","219011344069620",31.59,10.00,0,323.11,395.85,75.0,70.4,0.588,348757.1,348757.1,29305,0,0,0,L,1122011218,0,123.59,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541712,334414.00
