ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 16:15,2,2.387,ACTIVE,214.64,362.49,59.944,1459541704,"201051344000955","219011344069620",31.51,12.00,0,319.81,394.95,76.2,71.6,0.645,359971.8,359971.8,29242,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541713,334415.00
04/01/2016 16:15,2,1.475,ACTIVE,213.74,457.47,59.954,1459541704,"274151322000094","219011344069620",42.80,16.70,0,410.28,492.94,63.8,59.7,0.433,507400.8,507400.8,18958,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541714,334416.00
04/01/2016 16:15,2,2.414,ACTIVE,216.45,364.89,59.981,1459541704,"201051344000579","219011344069620",32.08,11.70,0,327.62,395.55,78.5,73.8,0.654,361002.8,361002.8,4839,0,0,0,L,1122011218,0,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541715,334417.00
04/01/2016 16:15,2,2.387,ACTIVE,214.87,362.49,59.996,1459541704,"201051344000890","219011344069620",31.61,11.70,0,324.62,396.15,76.5,71.9,0.614,357324.0,357324.0,29268,0,0,0,L,1122011218,0,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541716,334418.00
04/01/2016 16:15,2,2.400,ACTIVE,215.32,360.38,59.933,1459541704,"201051344000438","219011344069620",31.37,11.30,0,325.82,394.65,76.3,71.8,0.623,359444.1,359444.1,29265,0,0,0,L,1122011218,0,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541717,334419.00
04/01/2016 16:15,2,2.330,ACTIVE,215.09,363.69,59.938,1459541704,"201051344000417","219011344069620",32.01,12.30,0,320.11,394.65,75.5,71.0,0.641,352978.7,352978.7,29417,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541718,334420.00
04/01/2016 16:15,2,2.273,ACTIVE,213.96,367.30,60.023,1459541704,"274151322000083","219011344069620",31.45,16.70,0,330.63,380.22,72.5,68.0,0.517,626316.4,626316.4,18253,0,0,0,L,1151911521,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541719,334421.00
04/01/2016 16:15,2,2.420,ACTIVE,214.41,366.10,59.965,1459541704,"274151322000076","219011344069620",31.71,16.70,0,333.03,384.43,77.8,73.1,0.552,666723.1,666723.1,18262,0,0,0,L,1151911521,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541720,334422.00
04/01/2016 16:15,2,2.432,ACTIVE,215.77,364.89,59.975,1459541704,"201051344000868","219011344069620",32.01,7.70,0,323.72,396.45,78.8,74.1,0.636,346544.3,346544.3,24508,0,0,0,L,1122011218,0,123.14,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541720,334423.00
04/01/2016 16:15,2,2.412,ACTIVE,213.51,359.18,59.975,1459541704,"274151322000095","219011344069620",31.61,16.70,0,333.03,381.12,77.3,72.7,0.521,660104.5,660104.5,18153,0,0,0,L,1151911521,0,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541721,334424.00
04/01/2016 16:15,2,2.477,ACTIVE,216.00,365.80,59.986,1459541704,"201051344000988","219011344069620",31.55,10.30,0,326.12,397.05,79.1,74.5,0.650,344313.6,344313.6,24789,0,0,0,L,1122011218,0,122.91,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541722,334425.00
04/01/2016 16:15,2,2.418,ACTIVE,215.09,362.19,59.996,1459541704,"201051344001025","219011344069620",31.77,12.00,0,322.21,396.15,77.8,73.2,0.628,356868.9,356868.9,29318,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541723,334426.00
04/01/2016 16:15,2,2.469,ACTIVE,216.22,364.59,59.880,1459541704,"201051344000458","219011344069620",31.75,10.30,0,326.72,394.95,79.4,74.7,0.672,354470.1,354470.1,24718,0,0,0,L,1122011218,0,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541724,334427.00
04/01/2016 16:15,2,2.469,ACTIVE,216.67,357.38,59.991,1459541704,"201051344000853","219011344069620",32.05,7.30,0,329.43,397.66,80.2,75.5,0.358,352841.6,352841.6,24312,0,0,0,L,1122011218,0,123.81,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541725,334428.00
04/01/2016 16:15,2,2.404,ACTIVE,215.09,363.09,59.954,1459541704,"201051344000685","219011344069620",31.29,9.70,0,321.01,395.85,76.2,71.6,0.632,359132.3,359132.3,29137,0,0,0,L,1122011218,0,124.04,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541726,334429.00
04/01/2016 16:15,2,2.336,ACTIVE,215.54,361.89,60.018,1459541704,"201051344000917","219011344069620",31.81,10.70,0,323.11,395.85,75.2,70.7,0.619,356218.9,356218.9,29144,0,0,0,L,1122011218,0,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541727,334430.00
04/01/2016 16:15,2,2.334,ACTIVE,215.09,363.09,59.981,1459541704,"201051344001145","219011344069620",31.85,9.00,0,322.51,395.85,75.3,70.7,0.619,361485.9,361485.9,29000,0,0,0,L,1122011218,0,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541728,334431.00
04/01/2016 16:15,2,2.453,ACTIVE,215.54,363.69,59.965,1459541704,"201051344000651","219011344069620",31.27,11.00,0,322.81,393.75,77.7,73.1,0.628,353244.4,353244.4,29368,0,0,0,L,1122011218,0,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541729,334432.00
04/01/2016 16:15,2,2.293,ACTIVE,213.51,362.19,59.970,1459541704,"274151322000088","219011344069620",30.24,15.30,0,331.53,382.03,70.2,65.8,0.473,607011.7,607011.7,17948,0,0,0,L,1151911521,0,123.59,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541730,334433.00
04/01/2016 16:15,2,1.500,ALERT,214.41,461.98,59.959,1459541704,"274151322000068","219011344069620",42.84,17.00,0,394.95,517.58,64.6,60.4,0.429,507585.8,507585.8,19132,0,0,0,L,1151911521,0,123.59,123.59,0001,16,0,0,0,0,0,0,202,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541732,334434.00
04/01/2016 16:15,2,2.371,ACTIVE,215.09,363.39,59.970,1459541704,"201051344001135","219011344069620",32.01,11.30,0,320.71,396.15,76.9,72.3,0.628,349672.2,349672.2,29329,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541733,334435.00
04/01/2016 16:15,2,2.512,ACTIVE,215.32,352.27,59.928,1459541704,"201051344000594","219011344069620",31.73,12.00,0,321.31,399.16,80.7,76.0,0.358,356860.0,356860.0,24750,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541734,334436.00
04/01/2016 16:15,2,2.438,ACTIVE,215.32,362.19,59.970,1459541704,"201051344001203","219011344069620",31.47,11.30,0,319.81,395.55,77.7,73.1,0.632,356055.9,356055.9,29322,0,0,0,L,1122011218,0,123.81,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541735,334437.00
04/01/2016 16:15,2,2.338,ACTIVE,213.74,358.28,59.944,1459541704,"274151322000054","219011344069620",30.49,16.00,0,330.33,382.93,72.2,67.8,0.499,620644.4,620644.4,17973,0,0,0,L,1151911521,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541736,334438.00
04/01/2016 16:15,2,2.484,ACTIVE,216.00,362.19,59.965,1459541704,"201051344000867","219011344069620",31.75,10.30,0,325.22,397.05,79.9,75.2,0.650,345624.7,345624.7,24755,0,0,0,L,1122011218,0,123.59,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541737,334439.00
04/01/2016 16:15,2,2.400,ACTIVE,215.32,364.59,59.970,1459541704,"201051344001093","219011344069620",31.93,10.30,0,322.81,394.05,77.7,73.0,0.610,354962.9,354962.9,29199,0,0,0,L,1122011218,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541737,334440.00
04/01/2016 16:15,2,2.475,ACTIVE,216.00,364.59,59.975,1459541704,"201051344000900","219011344069620",31.85,6.70,0,326.42,398.26,79.8,75.1,0.645,361003.1,361003.1,24155,0,0,0,L,1122011218,0,123.59,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541738,334441.00
04/01/2016 16:15,2,2.484,ACTIVE,216.22,352.87,59.970,1459541704,"201051344000648","219011344069620",31.97,7.30,0,325.22,396.75,80.4,75.7,0.362,353686.0,353686.0,24453,0,0,0,L,1122011218,0,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541739,334442.00
04/01/2016 16:15,2,2.527,ACTIVE,216.22,352.87,59.970,1459541704,"201051344000569","219011344069620",31.77,8.50,0,324.92,396.15,81.3,76.6,0.376,362427.7,362427.7,24089,0,0,0,L,1122011218,0,123.14,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541740,334443.00
04/01/2016 16:15,2,2.475,ACTIVE,216.22,355.28,59.970,1459541704,"201051344000983","219011344069620",32.24,8.00,0,322.81,397.96,80.9,76.1,0.376,354219.3,354219.3,24553,0,0,0,L,1122011218,0,123.59,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541741,334444.00
04/01/2016 16:15,2,2.504,ACTIVE,216.22,355.28,59.959,1459541704,"201051344001158","219011344069620",31.63,10.30,0,323.72,397.35,80.2,75.5,0.376,349540.8,349540.8,24798,0,0,0,L,1122011218,0,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541742,334445.00
04/01/2016 16:15,2,2.520,ACTIVE,216.67,353.47,59.986,1459541704,"201051344000576","219011344069620",31.99,7.00,0,328.22,395.85,81.6,76.8,0.367,355500.7,355500.7,24226,0,0,0,L,1122011218,0,123.59,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541743,334446.00
04/01/2016 16:15,2,2.312,ACTIVE,213.74,366.40,59.970,1459541704,"274151322000087","219011344069620",30.83,19.80,0,331.23,382.63,72.1,67.7,0.477,595079.7,595079.7,18041,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459541744,334447.00
04/01/2016 16:30,2,4.105,ACTIVE,218.48,360.38,59.981,1459542603,"201051344000645","219011344069620",31.49,10.00,0,324.62,422.60,130.9,124.5,0.579,355160.0,355160.0,24368,0,0,0,L,1122011218,0,124.72,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542605,334448.00
04/01/2016 16:30,2,3.746,ACTIVE,214.64,358.88,59.938,1459542603,"274151322000085","219011344069620",29.92,18.00,0,336.94,396.45,113.7,107.8,0.429,623551.1,623551.1,17985,0,0,0,L,1151911521,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542605,334449.00
04/01/2016 16:30,2,4.176,ACTIVE,218.26,360.38,59.981,1459542603,"201051344000633","219011344069620",31.13,11.70,0,324.92,421.70,131.7,125.2,0.614,346036.0,346036.0,24821,0,0,0,L,1122011218,0,124.49,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542606,334450.00
04/01/2016 16:30,2,4.154,ACTIVE,218.71,360.99,59.981,1459542603,"201051344000469","219011344069620",31.87,8.50,0,322.81,422.60,134.0,127.4,0.619,347507.4,347507.4,24771,0,0,0,L,1122011218,0,124.04,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542607,334451.00
04/01/2016 16:30,2,3.863,ACTIVE,216.45,357.98,59.975,1459542603,"201051344000646","219011344069620",31.29,14.00,0,322.51,421.10,122.5,116.3,0.579,351364.1,351364.1,29328,0,0,0,L,1122011218,0,124.27,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542608,334452.00
04/01/2016 16:30,2,3.717,ACTIVE,214.41,360.99,59.975,1459542603,"274151322000052","219011344069620",30.95,19.00,0,332.13,398.56,116.5,110.5,0.455,632206.8,632206.8,18203,0,0,0,L,1151911521,0,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542609,334453.00
04/01/2016 16:30,2,3.996,ACTIVE,217.35,357.38,59.970,1459542603,"201051344000585","219011344069620",31.29,13.70,0,324.32,422.00,126.7,120.4,0.579,356917.0,356917.0,29339,0,0,0,L,1122011218,0,124.04,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542610,334454.00
04/01/2016 16:30,2,3.797,ACTIVE,216.22,356.18,59.975,1459542603,"201051344001230","219011344069620",31.17,12.00,0,321.91,420.80,119.9,113.8,0.548,355299.2,355299.2,29127,0,0,0,L,1122011218,0,124.27,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542611,334455.00
04/01/2016 16:30,2,3.736,ACTIVE,217.35,355.88,60.018,1459542603,"201051344000582","219011344069620",31.17,12.30,0,320.11,421.70,117.9,111.9,0.530,348781.8,348781.8,29306,0,0,0,L,1122011218,0,124.27,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542612,334456.00
04/01/2016 16:30,2,3.670,ACTIVE,216.22,354.37,59.981,1459542603,"201051344000955","219011344069620",31.41,14.70,0,323.11,419.90,116.7,110.7,0.544,359996.6,359996.6,29243,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542613,334457.00
04/01/2016 16:30,2,0.268,ALERT,214.64,497.75,59.970,1459542603,"274151322000094","219011344069620",47.89,16.30,0,390.44,517.28,12.9,10.5,0.066,507413.5,507413.5,18959,0,0,0,L,1151911521,0,122.91,123.81,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542614,334458.00
04/01/2016 16:30,2,3.844,ACTIVE,218.48,358.28,59.959,1459542603,"201051344000579","219011344069620",31.35,13.00,0,322.51,426.81,122.0,115.9,0.566,361028.4,361028.4,4840,0,0,0,L,1122011218,0,124.49,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542615,334459.00
04/01/2016 16:30,2,3.729,ACTIVE,216.22,354.37,59.970,1459542603,"201051344000890","219011344069620",31.07,13.70,0,322.21,420.80,117.5,111.4,0.530,357349.0,357349.0,29269,0,0,0,L,1122011218,0,124.27,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542616,334460.00
04/01/2016 16:30,2,3.699,ACTIVE,216.67,355.58,59.975,1459542603,"201051344000438","219011344069620",31.31,13.30,0,322.21,420.50,117.4,111.4,0.530,359469.1,359469.1,29266,0,0,0,L,1122011218,0,124.27,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542617,334461.00
04/01/2016 16:30,2,3.752,ACTIVE,216.45,355.28,59.981,1459542603,"201051344000417","219011344069620",30.77,14.30,0,320.11,420.20,117.0,111.0,0.566,353003.4,353003.4,29418,0,0,0,L,1122011218,0,123.81,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542618,334462.00
04/01/2016 16:30,2,3.602,ACTIVE,214.19,351.07,59.975,1459542603,"274151322000083","219011344069620",31.09,19.80,0,332.43,399.16,113.2,107.4,0.438,626340.3,626340.3,18254,0,0,0,L,1151911521,0,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542619,334463.00
04/01/2016 16:30,2,3.883,ACTIVE,215.32,360.69,59.949,1459542603,"274151322000076","219011344069620",31.15,20.30,0,333.33,400.36,122.5,116.3,0.482,666748.7,666748.7,18263,0,0,0,L,1151911521,0,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542620,334464.00
04/01/2016 16:30,2,4.215,ACTIVE,217.80,359.18,59.975,1459542603,"201051344000868","219011344069620",31.63,9.00,0,320.11,422.00,135.0,128.4,0.614,346570.0,346570.0,24509,0,0,0,L,1122011218,0,124.04,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542621,334465.00
04/01/2016 16:30,2,3.971,ACTIVE,214.41,351.67,59.970,1459542603,"274151322000095","219011344069620",31.55,19.50,0,332.43,402.16,126.9,120.6,0.477,660130.0,660130.0,18154,0,0,0,L,1151911521,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542622,334466.00
04/01/2016 16:30,2,4.379,ACTIVE,218.26,361.29,59.975,1459542603,"201051344000988","219011344069620",31.35,11.70,0,323.72,428.01,139.0,132.2,0.636,344339.3,344339.3,24790,0,0,0,L,1122011218,0,124.04,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542623,334467.00
04/01/2016 16:30,2,4.266,ACTIVE,217.13,358.88,59.981,1459542603,"201051344001025","219011344069620",31.25,13.70,0,324.62,422.30,134.9,128.3,0.597,356894.2,356894.2,29319,0,0,0,L,1122011218,0,124.27,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542624,334468.00
04/01/2016 16:30,2,4.365,ACTIVE,218.71,361.29,59.986,1459542603,"201051344000458","219011344069620",31.67,11.70,0,320.71,425.91,140.1,133.3,0.667,354495.9,354495.9,24719,0,0,0,L,1122011218,0,124.72,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542625,334469.00
04/01/2016 16:30,2,4.531,ACTIVE,219.39,363.39,59.970,1459542603,"201051344000853","219011344069620",32.01,9.30,0,328.82,428.01,146.9,139.9,0.676,352867.6,352867.6,24313,0,0,0,L,1122011218,0,125.17,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542625,334470.00
04/01/2016 16:30,2,4.254,ACTIVE,216.67,360.08,59.975,1459542603,"201051344000685","219011344069620",31.57,12.00,0,320.11,420.50,136.0,129.4,0.650,359157.3,359157.3,29138,0,0,0,L,1122011218,0,124.94,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542626,334471.00
04/01/2016 16:30,2,4.346,ACTIVE,217.58,358.28,60.012,1459542603,"201051344000917","219011344069620",31.71,13.00,0,322.51,421.40,139.5,132.8,0.650,356243.8,356243.8,29145,0,0,0,L,1122011218,0,124.49,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542627,334472.00
04/01/2016 16:30,2,4.359,ACTIVE,216.90,358.28,59.981,1459542603,"201051344001145","219011344069620",31.59,11.00,0,322.21,421.40,139.5,132.7,0.632,361510.8,361510.8,29001,0,0,0,L,1122011218,0,124.27,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542628,334473.00
04/01/2016 16:30,2,4.551,ACTIVE,217.80,359.48,59.996,1459542603,"201051344000651","219011344069620",31.25,12.70,0,326.42,421.40,144.1,137.1,0.654,353269.7,353269.7,29369,0,0,0,L,1122011218,0,125.17,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542629,334474.00
04/01/2016 16:30,2,4.168,ACTIVE,214.64,362.19,59.965,1459542603,"274151322000088","219011344069620",30.43,17.00,0,336.04,396.15,128.4,122.0,0.482,607034.6,607034.6,17949,0,0,0,L,1151911521,0,123.81,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542630,334475.00
04/01/2016 16:30,2,0.277,ALERT,215.77,501.65,59.975,1459542603,"274151322000068","219011344069620",48.21,17.30,0,389.24,523.59,13.5,11.1,0.062,507596.8,507596.8,19134,0,0,0,L,1151911521,0,123.59,124.27,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542632,334476.00
04/01/2016 16:30,2,5.398,ACTIVE,218.26,362.19,59.981,1459542603,"201051344001135","219011344069620",31.23,13.70,0,321.91,421.10,171.0,163.1,0.800,349697.2,349697.2,29330,0,0,0,L,1122011218,0,124.94,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542633,334477.00
04/01/2016 16:30,2,5.812,ACTIVE,218.71,365.80,60.018,1459542603,"201051344000594","219011344069620",31.65,13.30,0,319.51,423.50,186.2,177.8,0.835,356886.1,356886.1,24751,0,0,0,L,1122011218,0,124.72,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542634,334478.00
04/01/2016 16:30,2,5.730,ACTIVE,218.93,364.89,59.986,1459542603,"201051344001203","219011344069620",31.55,13.30,0,319.51,421.40,183.1,174.8,0.844,356081.2,356081.2,29323,0,0,0,L,1122011218,0,125.62,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542635,334479.00
04/01/2016 16:30,2,5.607,ACTIVE,215.32,356.48,60.007,1459542603,"274151322000054","219011344069620",30.14,19.80,0,336.04,397.35,171.1,163.2,0.650,620667.9,620667.9,17974,0,0,0,L,1151911521,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542636,334480.00
04/01/2016 16:30,2,5.674,ACTIVE,219.16,364.29,59.991,1459542603,"201051344000867","219011344069620",31.73,10.70,0,320.71,422.00,182.2,174.0,0.818,345650.5,345650.5,24756,0,0,0,L,1122011218,0,125.17,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542637,334481.00
04/01/2016 16:30,2,5.564,ACTIVE,218.48,363.39,60.023,1459542603,"201051344001093","219011344069620",31.61,12.00,0,326.42,420.20,178.0,169.9,0.791,354988.1,354988.1,29200,0,0,0,L,1122011218,0,125.17,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542638,334482.00
04/01/2016 16:30,2,5.668,ACTIVE,219.61,368.20,59.986,1459542603,"201051344000900","219011344069620",31.83,8.50,0,322.81,422.30,182.7,174.4,0.818,361029.2,361029.2,24156,0,0,0,L,1122011218,0,125.17,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542639,334483.00
04/01/2016 16:30,2,5.770,ACTIVE,219.84,365.19,59.991,1459542603,"201051344000648","219011344069620",31.75,9.00,0,320.71,422.30,185.5,177.1,0.840,353712.0,353712.0,24454,0,0,0,L,1122011218,0,124.72,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542640,334484.00
04/01/2016 16:30,2,6.061,ACTIVE,220.29,368.80,59.959,1459542603,"201051344000569","219011344069620",32.10,10.30,0,322.51,423.20,197.1,188.3,0.902,362454.0,362454.0,24090,0,0,0,L,1122011218,0,124.94,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542640,334485.00
04/01/2016 16:30,2,6.215,ACTIVE,220.52,369.70,59.986,1459542603,"201051344000983","219011344069620",31.45,9.30,0,320.71,423.50,198.0,189.2,0.893,354245.5,354245.5,24554,0,0,0,L,1122011218,0,125.62,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542641,334486.00
04/01/2016 16:30,2,6.002,ACTIVE,220.97,368.80,59.970,1459542603,"201051344001158","219011344069620",31.45,12.00,0,325.82,425.31,191.2,182.6,0.884,349566.7,349566.7,24799,0,0,0,L,1122011218,0,125.40,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542642,334487.00
04/01/2016 16:30,2,6.592,ACTIVE,220.97,369.10,59.991,1459542603,"201051344000576","219011344069620",31.75,9.30,0,328.52,425.91,212.0,202.7,0.950,355527.0,355527.0,24227,0,0,0,L,1122011218,0,125.62,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542643,334488.00
04/01/2016 16:30,2,5.031,ACTIVE,215.32,369.10,59.986,1459542603,"274151322000087","219011344069620",30.36,22.80,0,335.74,398.86,154.5,147.2,0.566,595103.2,595103.2,18042,0,0,0,L,1151911521,0,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459542644,334489.00
04/01/2016 16:45,2,1.641,ACTIVE,215.54,356.78,59.975,1459543504,"201051344000645","219011344069620",31.83,7.00,0,324.92,415.99,52.9,49.1,0.415,355176.4,355176.4,24369,0,0,0,L,1122011218,0,123.14,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543505,334490.00
04/01/2016 16:45,2,1.551,ACTIVE,213.29,347.76,59.970,1459543504,"274151322000085","219011344069620",30.77,14.30,0,330.63,388.64,48.4,44.7,0.318,623565.5,623565.5,17986,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543506,334491.00
04/01/2016 16:45,2,1.654,ACTIVE,215.54,357.38,59.959,1459543504,"201051344000633","219011344069620",31.75,8.50,0,323.72,414.79,53.2,49.4,0.438,346052.2,346052.2,24822,0,0,0,L,1122011218,0,123.14,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543507,334492.00
04/01/2016 16:45,2,1.680,ACTIVE,215.32,358.58,59.975,1459543504,"201051344000469","219011344069620",31.67,5.50,0,320.71,415.09,53.9,50.1,0.438,347523.7,347523.7,24772,0,0,0,L,1122011218,0,122.23,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543508,334493.00
04/01/2016 16:45,2,1.602,ACTIVE,214.41,356.18,59.970,1459543504,"201051344000646","219011344069620",31.85,11.00,0,321.31,405.17,51.7,48.0,0.424,351379.5,351379.5,29329,0,0,0,L,1122011218,0,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543509,334494.00
04/01/2016 16:45,2,1.613,ACTIVE,212.83,347.16,59.981,1459543504,"274151322000052","219011344069620",30.93,15.80,0,330.63,388.64,50.6,46.9,0.349,632221.7,632221.7,18204,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543510,334495.00
04/01/2016 16:45,2,1.662,ACTIVE,215.09,355.88,59.970,1459543504,"201051344000585","219011344069620",31.65,11.00,0,323.72,412.68,53.3,49.5,0.433,356932.9,356932.9,29340,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543511,334496.00
04/01/2016 16:45,2,1.598,ACTIVE,214.64,354.67,59.965,1459543504,"201051344001230","219011344069620",31.55,9.70,0,319.21,405.47,51.1,47.4,0.398,355314.4,355314.4,29128,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543512,334497.00
04/01/2016 16:45,2,1.623,ACTIVE,215.32,357.98,59.975,1459543504,"201051344000582","219011344069620",31.61,9.30,0,321.01,412.98,52.0,48.2,0.420,348797.1,348797.1,29307,0,0,0,L,1122011218,0,123.36,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543513,334498.00
04/01/2016 16:45,2,1.654,ACTIVE,214.41,355.58,60.039,1459543504,"201051344000955","219011344069620",31.71,11.30,0,321.01,403.97,53.2,49.4,0.438,360012.2,360012.2,29244,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543514,334499.00
04/01/2016 16:45,2,1.002,ALERT,213.29,457.47,59.975,1459543504,"274151322000094","219011344069620",43.16,15.80,0,390.74,511.27,44.2,40.7,0.296,507421.2,507421.2,18961,0,0,0,L,1151911521,0,122.23,123.14,0001,14,0,0,0,0,0,0,2,1701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543516,334500.00
04/01/2016 16:45,2,1.701,ACTIVE,215.32,357.68,59.922,1459543504,"201051344000579","219011344069620",31.79,10.30,0,323.11,415.09,54.7,50.9,0.446,361044.5,361044.5,4841,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543516,334501.00
04/01/2016 16:45,2,1.660,ACTIVE,214.41,356.18,59.949,1459543504,"201051344000890","219011344069620",31.87,11.00,0,320.11,405.47,53.6,49.8,0.415,357364.7,357364.7,29270,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543517,334502.00
04/01/2016 16:45,2,1.660,ACTIVE,214.87,357.08,59.922,1459543504,"201051344000438","219011344069620",31.77,11.00,0,320.41,408.48,53.5,49.7,0.446,359484.6,359484.6,29267,0,0,0,L,1122011218,0,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543518,334503.00
04/01/2016 16:45,2,1.676,ACTIVE,214.87,357.08,59.933,1459543504,"201051344000417","219011344069620",31.51,12.00,0,319.51,404.57,53.5,49.7,0.446,353018.7,353018.7,29419,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543519,334504.00
04/01/2016 16:45,2,1.596,ACTIVE,213.29,347.76,60.012,1459543504,"274151322000083","219011344069620",31.55,15.30,0,328.82,390.44,51.0,47.3,0.354,626355.0,626355.0,18255,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543520,334505.00
04/01/2016 16:45,2,1.674,ACTIVE,213.51,349.86,59.965,1459543504,"274151322000076","219011344069620",31.75,15.80,0,331.53,391.34,53.8,50.0,0.371,666764.4,666764.4,18264,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543521,334506.00
04/01/2016 16:45,2,1.701,ACTIVE,214.87,356.48,60.018,1459543504,"201051344000868","219011344069620",31.89,5.50,0,320.11,416.59,55.0,51.1,0.442,346586.0,346586.0,24510,0,0,0,L,1122011218,0,122.46,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543522,334507.00
04/01/2016 16:45,2,1.650,ACTIVE,213.29,354.97,59.970,1459543504,"274151322000095","219011344069620",31.69,15.50,0,331.83,393.45,53.0,49.2,0.345,660145.5,660145.5,18155,0,0,0,L,1151911521,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543523,334508.00
04/01/2016 16:45,2,1.701,ACTIVE,215.09,357.08,60.007,1459543504,"201051344000988","219011344069620",31.91,7.70,0,320.41,415.09,55.0,51.1,0.438,344355.3,344355.3,24791,0,0,0,L,1122011218,0,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543524,334509.00
04/01/2016 16:45,2,1.701,ACTIVE,214.64,355.28,59.928,1459543504,"201051344001025","219011344069620",31.53,11.00,0,323.11,411.78,54.4,50.5,0.446,356909.8,356909.8,29320,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543525,334510.00
04/01/2016 16:45,2,1.719,ACTIVE,215.32,355.88,59.975,1459543504,"201051344000458","219011344069620",31.75,8.50,0,320.71,415.39,55.3,51.5,0.455,354511.8,354511.8,24720,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543525,334511.00
04/01/2016 16:45,2,1.729,ACTIVE,216.00,357.98,60.018,1459543504,"201051344000853","219011344069620",31.75,6.70,0,326.42,416.89,55.6,51.7,0.446,352883.7,352883.7,24314,0,0,0,L,1122011218,0,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543526,334512.00
04/01/2016 16:45,2,1.660,ACTIVE,214.87,354.97,59.981,1459543504,"201051344000685","219011344069620",31.75,9.30,0,320.11,405.17,53.4,49.6,0.464,359172.5,359172.5,29139,0,0,0,L,1122011218,0,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543527,334513.00
04/01/2016 16:45,2,1.637,ACTIVE,215.09,357.08,59.959,1459543504,"201051344000917","219011344069620",31.87,9.70,0,322.81,412.68,52.9,49.1,0.438,356258.8,356258.8,29146,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543528,334514.00
04/01/2016 16:45,2,1.639,ACTIVE,214.87,358.28,59.975,1459543504,"201051344001145","219011344069620",31.93,8.00,0,321.61,406.67,53.0,49.2,0.429,361525.8,361525.8,29002,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543529,334515.00
04/01/2016 16:45,2,1.695,ACTIVE,215.09,357.68,59.986,1459543504,"201051344000651","219011344069620",31.63,10.00,0,324.02,410.88,54.4,50.5,0.446,353285.0,353285.0,29370,0,0,0,L,1122011218,0,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543530,334516.00
04/01/2016 16:45,2,1.605,ACTIVE,213.29,351.07,59.965,1459543504,"274151322000088","219011344069620",30.40,15.00,0,331.23,388.04,49.4,45.8,0.323,607048.3,607048.3,17950,0,0,0,L,1151911521,0,123.36,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543531,334517.00
04/01/2016 16:45,2,1.152,ALERT,213.96,428.01,59.981,1459543504,"274151322000068","219011344069620",40.31,17.00,0,390.74,514.88,47.2,43.6,0.305,507605.0,507605.0,19136,0,0,0,L,1151911521,0,122.91,123.36,0001,14,0,0,0,0,0,0,132,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543533,334518.00
04/01/2016 16:45,2,1.701,ACTIVE,214.64,356.48,59.928,1459543504,"201051344001135","219011344069620",31.31,11.00,0,322.81,406.07,54.0,50.2,0.442,349712.3,349712.3,29331,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543534,334519.00
04/01/2016 16:45,2,1.736,ACTIVE,214.64,358.58,59.975,1459543504,"201051344000594","219011344069620",31.93,10.70,0,319.81,416.29,56.1,52.3,0.446,356901.9,356901.9,24752,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543535,334520.00
04/01/2016 16:45,2,1.676,ACTIVE,214.87,357.08,59.928,1459543504,"201051344001203","219011344069620",31.81,10.00,0,323.72,411.78,54.1,50.3,0.433,356096.3,356096.3,29324,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543536,334521.00
04/01/2016 16:45,2,1.633,ACTIVE,213.06,353.47,59.970,1459543504,"274151322000054","219011344069620",30.75,15.50,0,328.52,389.24,50.8,47.1,0.349,620681.7,620681.7,17975,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543537,334522.00
04/01/2016 16:45,2,1.715,ACTIVE,215.09,356.48,59.996,1459543504,"201051344000867","219011344069620",31.91,8.00,0,320.11,415.09,55.4,51.6,0.438,345666.0,345666.0,24757,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543538,334523.00
04/01/2016 16:45,2,1.691,ACTIVE,214.87,357.38,59.975,1459543504,"201051344001093","219011344069620",31.85,9.30,0,323.11,411.48,54.6,50.8,0.429,355003.1,355003.1,29201,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543539,334524.00
04/01/2016 16:45,2,1.680,ACTIVE,215.09,356.78,60.012,1459543504,"201051344000900","219011344069620",31.77,5.50,0,319.81,418.70,54.1,50.3,0.438,361044.4,361044.4,24157,0,0,0,L,1122011218,0,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543540,334525.00
04/01/2016 16:45,2,1.729,ACTIVE,215.32,356.78,59.975,1459543504,"201051344000648","219011344069620",31.77,6.00,0,318.30,416.59,55.6,51.8,0.442,353727.4,353727.4,24455,0,0,0,L,1122011218,0,122.46,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543541,334526.00
04/01/2016 16:45,2,1.727,ACTIVE,215.32,358.58,60.023,1459543504,"201051344000569","219011344069620",32.05,6.70,0,320.71,415.69,56.1,52.2,0.455,362469.5,362469.5,24091,0,0,0,L,1122011218,0,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543541,334527.00
04/01/2016 16:45,2,1.691,ACTIVE,215.32,359.48,59.965,1459543504,"201051344000983","219011344069620",32.10,6.70,0,320.71,416.59,55.0,51.2,0.460,354260.8,354260.8,24555,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543542,334528.00
04/01/2016 16:45,2,1.713,ACTIVE,215.54,357.38,60.023,1459543504,"201051344001158","219011344069620",31.71,8.00,0,322.51,414.19,55.1,51.2,0.429,349581.8,349581.8,24800,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543543,334529.00
04/01/2016 16:45,2,1.715,ACTIVE,215.77,360.08,59.975,1459543504,"201051344000576","219011344069620",32.10,5.50,0,325.82,416.59,55.8,51.9,0.438,355542.4,355542.4,24228,0,0,0,L,1122011218,0,123.14,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543544,334530.00
04/01/2016 16:45,2,1.625,ACTIVE,212.83,354.67,59.970,1459543504,"274151322000087","219011344069620",30.79,19.30,0,330.33,387.44,50.7,47.0,0.331,595116.8,595116.8,18043,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459543545,334531.00
04/01/2016 17:00,2,1.643,ACTIVE,215.54,354.37,59.991,1459544403,"201051344000645","219011344069620",31.57,6.30,0,320.71,395.25,52.6,48.8,0.407,355190.8,355190.8,24370,0,0,0,L,1122011218,0,123.14,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544404,334532.00
04/01/2016 17:00,2,1.523,ACTIVE,213.51,350.47,59.986,1459544403,"274151322000085","219011344069620",30.73,13.30,0,331.53,384.13,47.4,43.8,0.314,623578.6,623578.6,17987,0,0,0,L,1151911521,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544405,334533.00
04/01/2016 17:00,2,1.633,ACTIVE,215.77,357.08,59.991,1459544403,"201051344000633","219011344069620",31.67,7.30,0,321.01,398.26,52.4,48.6,0.429,346066.5,346066.5,24823,0,0,0,L,1122011218,0,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544406,334534.00
04/01/2016 17:00,2,1.646,ACTIVE,215.54,358.58,59.991,1459544403,"201051344000469","219011344069620",31.91,4.50,0,327.32,396.15,53.3,49.5,0.424,347538.2,347538.2,24773,0,0,0,L,1122011218,0,122.46,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544407,334535.00
04/01/2016 17:00,2,1.604,ACTIVE,214.41,355.28,59.991,1459544403,"201051344000646","219011344069620",31.27,10.00,0,321.61,398.86,50.9,47.2,0.415,351393.4,351393.4,29330,0,0,0,L,1122011218,0,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544408,334536.00
04/01/2016 17:00,2,1.564,ACTIVE,213.06,349.26,60.002,1459544403,"274151322000052","219011344069620",31.17,14.30,0,331.23,384.43,49.4,45.8,0.340,632235.3,632235.3,18205,0,0,0,L,1151911521,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544408,334537.00
04/01/2016 17:00,2,1.637,ACTIVE,215.09,356.18,60.028,1459544403,"201051344000585","219011344069620",31.53,10.00,0,323.41,395.85,52.2,48.5,0.420,356947.1,356947.1,29341,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544409,334538.00
04/01/2016 17:00,2,1.582,ACTIVE,214.64,354.07,60.002,1459544403,"201051344001230","219011344069620",31.33,8.50,0,322.21,400.36,50.2,46.6,0.402,355328.0,355328.0,29129,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544410,334539.00
04/01/2016 17:00,2,1.604,ACTIVE,215.32,356.78,60.002,1459544403,"201051344000582","219011344069620",31.43,8.00,0,321.01,398.56,51.1,47.4,0.415,348811.0,348811.0,29308,0,0,0,L,1122011218,0,123.36,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544411,334540.00
04/01/2016 17:00,2,1.627,ACTIVE,214.41,354.37,59.996,1459544403,"201051344000955","219011344069620",31.61,10.70,0,321.61,399.16,52.1,48.4,0.420,360026.3,360026.3,29245,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544412,334541.00
04/01/2016 17:00,2,1.031,ACTIVE,213.51,446.65,59.991,1459544403,"274151322000094","219011344069620",41.71,15.00,0,338.74,489.03,43.6,40.1,0.296,507433.1,507433.1,18963,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544413,334542.00
04/01/2016 17:00,2,1.668,ACTIVE,215.32,355.58,60.002,1459544403,"201051344000579","219011344069620",31.69,9.30,0,324.92,396.15,53.6,49.8,0.429,361058.9,361058.9,4842,0,0,0,L,1122011218,0,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544414,334543.00
04/01/2016 17:00,2,1.650,ACTIVE,214.64,354.97,59.986,1459544403,"201051344000890","219011344069620",31.51,10.00,0,324.92,398.86,52.7,49.0,0.407,357378.8,357378.8,29271,0,0,0,L,1122011218,0,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544415,334544.00
04/01/2016 17:00,2,1.602,ACTIVE,214.87,359.48,59.991,1459544403,"201051344000438","219011344069620",32.24,10.00,0,324.02,396.75,52.4,48.6,0.424,359498.7,359498.7,29268,0,0,0,L,1122011218,0,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544416,334545.00
04/01/2016 17:00,2,1.662,ACTIVE,214.87,355.58,59.996,1459544403,"201051344000417","219011344069620",31.19,10.70,0,321.61,397.05,52.5,48.8,0.429,353032.8,353032.8,29420,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544417,334546.00
04/01/2016 17:00,2,1.562,ACTIVE,213.29,356.48,59.981,1459544403,"274151322000083","219011344069620",31.39,14.00,0,330.33,381.73,49.7,46.0,0.349,626368.4,626368.4,18256,0,0,0,L,1151911521,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544418,334547.00
04/01/2016 17:00,2,1.645,ACTIVE,214.19,351.67,59.991,1459544403,"274151322000076","219011344069620",31.65,14.70,0,333.93,387.14,52.7,48.9,0.371,666778.5,666778.5,18265,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544418,334548.00
04/01/2016 17:00,2,1.686,ACTIVE,215.32,356.48,59.996,1459544403,"201051344000868","219011344069620",31.83,4.50,0,324.32,398.86,54.4,50.6,0.424,346600.3,346600.3,24511,0,0,0,L,1122011218,0,122.68,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544419,334549.00
04/01/2016 17:00,2,1.617,ACTIVE,213.51,354.37,59.996,1459544403,"274151322000095","219011344069620",31.87,14.30,0,331.53,385.03,52.2,48.4,0.354,660159.5,660159.5,18156,0,0,0,L,1151911521,0,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544420,334550.00
04/01/2016 17:00,2,1.701,ACTIVE,215.77,358.28,59.996,1459544403,"201051344000988","219011344069620",31.71,7.00,0,321.61,396.15,54.6,50.8,0.446,344369.6,344369.6,24792,0,0,0,L,1122011218,0,122.91,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544421,334551.00
04/01/2016 17:00,2,1.697,ACTIVE,214.87,355.88,60.028,1459544403,"201051344001025","219011344069620",31.41,9.70,0,321.61,396.45,54.1,50.3,0.407,356924.0,356924.0,29321,0,0,0,L,1122011218,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544422,334552.00
04/01/2016 17:00,2,1.701,ACTIVE,215.54,358.28,60.012,1459544403,"201051344000458","219011344069620",32.08,7.00,0,320.41,395.25,55.2,51.4,0.455,354526.2,354526.2,24721,0,0,0,L,1122011218,0,123.14,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544423,334553.00
04/01/2016 17:00,2,1.717,ACTIVE,216.22,359.18,59.991,1459544403,"201051344000853","219011344069620",31.83,5.50,0,329.13,397.05,55.4,51.5,0.446,352898.1,352898.1,24315,0,0,0,L,1122011218,0,123.59,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544424,334554.00
04/01/2016 17:00,2,1.648,ACTIVE,215.09,356.48,59.996,1459544403,"201051344000685","219011344069620",31.63,8.50,0,320.41,398.26,52.9,49.1,0.446,359186.4,359186.4,29140,0,0,0,L,1122011218,0,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544425,334555.00
04/01/2016 17:00,2,1.637,ACTIVE,215.09,355.88,59.986,1459544403,"201051344000917","219011344069620",31.45,8.50,0,322.51,397.96,52.2,48.4,0.420,356272.6,356272.6,29147,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544426,334556.00
04/01/2016 17:00,2,1.623,ACTIVE,214.87,356.48,60.012,1459544403,"201051344001145","219011344069620",31.75,7.30,0,322.81,400.06,52.2,48.5,0.398,361539.6,361539.6,29003,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544427,334557.00
