ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 17:00,2,1.680,ACTIVE,215.09,355.88,60.012,1459544403,"201051344000651","219011344069620",31.25,8.50,0,323.72,395.55,53.2,49.4,0.420,353299.1,353299.1,29371,0,0,0,L,1122011218,0,123.81,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544427,334558.00
04/01/2016 17:00,2,1.539,ACTIVE,213.06,357.08,59.975,1459544403,"274151322000088","219011344069620",30.59,13.70,0,332.43,381.42,47.7,44.1,0.309,607061.1,607061.1,17951,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544428,334559.00
04/01/2016 17:00,2,1.102,ACTIVE,214.19,439.43,59.986,1459544403,"274151322000068","219011344069620",40.57,16.00,0,338.74,489.33,45.0,41.5,0.296,507617.0,507617.0,19138,0,0,0,L,1151911521,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544429,334560.00
04/01/2016 17:00,2,1.641,ACTIVE,214.64,355.28,59.991,1459544403,"201051344001135","219011344069620",31.77,9.70,0,321.01,397.35,52.8,49.1,0.424,349726.2,349726.2,29332,0,0,0,L,1122011218,0,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544430,334561.00
04/01/2016 17:00,2,1.686,ACTIVE,214.87,358.28,59.986,1459544403,"201051344000594","219011344069620",31.99,9.70,0,321.01,398.26,54.6,50.8,0.433,356916.3,356916.3,24753,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544431,334562.00
04/01/2016 17:00,2,1.639,ACTIVE,215.09,355.58,59.954,1459544403,"201051344001203","219011344069620",31.73,9.30,0,325.22,396.75,52.7,48.9,0.424,356110.3,356110.3,29325,0,0,0,L,1122011218,0,123.81,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544432,334563.00
04/01/2016 17:00,2,1.549,ACTIVE,213.51,350.47,59.970,1459544403,"274151322000054","219011344069620",31.09,14.30,0,330.03,382.33,48.8,45.2,0.336,620694.8,620694.8,17976,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544433,334564.00
04/01/2016 17:00,2,1.670,ACTIVE,215.54,355.58,59.986,1459544403,"201051344000867","219011344069620",31.73,7.00,0,323.11,396.75,53.7,49.9,0.424,345680.2,345680.2,24758,0,0,0,L,1122011218,0,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544434,334565.00
04/01/2016 17:00,2,1.645,ACTIVE,215.09,357.98,60.023,1459544403,"201051344001093","219011344069620",31.87,8.00,0,325.52,397.96,53.1,49.4,0.411,355017.2,355017.2,29202,0,0,0,L,1122011218,0,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544435,334566.00
04/01/2016 17:00,2,1.627,ACTIVE,215.32,356.48,59.975,1459544403,"201051344000900","219011344069620",31.95,4.50,0,325.22,399.16,52.7,48.9,0.429,361058.3,361058.3,24158,0,0,0,L,1122011218,0,123.14,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544436,334567.00
04/01/2016 17:00,2,1.680,ACTIVE,215.54,357.68,59.928,1459544403,"201051344000648","219011344069620",31.73,5.00,0,322.51,397.96,54.0,50.2,0.424,353741.7,353741.7,24456,0,0,0,L,1122011218,0,122.68,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544437,334568.00
04/01/2016 17:00,2,1.684,ACTIVE,215.54,356.48,59.991,1459544403,"201051344000569","219011344069620",31.97,6.00,0,322.21,398.26,54.5,50.7,0.433,362484.0,362484.0,24092,0,0,0,L,1122011218,0,122.68,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544438,334569.00
04/01/2016 17:00,2,1.666,ACTIVE,215.54,355.88,59.986,1459544403,"201051344000983","219011344069620",31.81,6.00,0,321.91,398.86,53.7,49.9,0.446,354275.0,354275.0,24556,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544439,334570.00
04/01/2016 17:00,2,1.676,ACTIVE,215.77,358.58,59.938,1459544403,"201051344001158","219011344069620",31.43,7.00,0,323.11,397.05,53.4,49.6,0.446,349595.9,349595.9,24801,0,0,0,L,1122011218,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544440,334571.00
04/01/2016 17:00,2,1.678,ACTIVE,216.00,358.28,59.933,1459544403,"201051344000576","219011344069620",32.01,5.00,0,326.12,397.66,54.5,50.6,0.433,355556.8,355556.8,24229,0,0,0,L,1122011218,0,123.36,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544441,334572.00
04/01/2016 17:00,2,1.553,ACTIVE,213.51,348.36,59.986,1459544403,"274151322000087","219011344069620",30.83,17.50,0,330.93,382.63,48.5,44.9,0.318,595129.8,595129.8,18044,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459544442,334573.00
04/01/2016 17:15,2,1.594,ACTIVE,216.00,357.38,60.007,1459545303,"201051344000645","219011344069620",31.89,5.00,0,337.54,389.54,51.5,47.8,0.398,355202.6,355202.6,24371,0,0,0,L,1122011218,0,123.59,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545304,334574.00
04/01/2016 17:15,2,1.482,ACTIVE,213.51,348.96,59.981,1459545303,"274151322000085","219011344069620",30.91,12.00,0,338.74,374.21,46.4,42.8,0.314,623589.1,623589.1,17988,0,0,0,L,1151911521,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545305,334575.00
04/01/2016 17:15,2,1.611,ACTIVE,215.77,357.08,59.975,1459545303,"201051344000633","219011344069620",31.65,6.30,0,336.04,390.74,51.7,48.0,0.420,346078.3,346078.3,24824,0,0,0,L,1122011218,0,123.59,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545306,334576.00
04/01/2016 17:15,2,1.629,ACTIVE,215.77,358.28,59.981,1459545303,"201051344000469","219011344069620",31.71,3.30,0,336.34,391.34,52.4,48.7,0.402,347550.1,347550.1,24774,0,0,0,L,1122011218,0,122.91,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545307,334577.00
04/01/2016 17:15,2,1.566,ACTIVE,213.96,354.37,59.986,1459545303,"201051344000646","219011344069620",31.41,8.50,0,336.94,390.14,49.9,46.3,0.407,351404.8,351404.8,29331,0,0,0,L,1122011218,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545308,334578.00
04/01/2016 17:15,2,1.525,ACTIVE,213.29,353.47,59.949,1459545303,"274151322000052","219011344069620",31.05,13.00,0,337.54,375.11,48.0,44.4,0.327,632246.2,632246.2,18206,0,0,0,L,1151911521,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545309,334579.00
04/01/2016 17:15,2,1.594,ACTIVE,214.41,354.97,59.970,1459545303,"201051344000585","219011344069620",31.71,8.00,0,336.64,390.44,51.2,47.5,0.407,356958.9,356958.9,29342,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545310,334580.00
04/01/2016 17:15,2,1.514,ACTIVE,213.96,356.18,60.028,1459545303,"201051344001230","219011344069620",31.95,7.30,0,336.34,390.14,49.0,45.4,0.384,355339.1,355339.1,29130,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545311,334581.00
04/01/2016 17:15,2,1.551,ACTIVE,214.64,354.67,59.933,1459545303,"201051344000582","219011344069620",31.61,6.70,0,336.34,389.84,49.7,46.1,0.389,348822.4,348822.4,29309,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545312,334582.00
04/01/2016 17:15,2,1.605,ACTIVE,213.74,352.57,59.981,1459545303,"201051344000955","219011344069620",31.33,9.00,0,337.24,391.34,51.0,47.3,0.411,360038.0,360038.0,29246,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545313,334583.00
04/01/2016 17:15,2,1.008,ACTIVE,213.51,439.13,59.959,1459545303,"274151322000094","219011344069620",41.57,14.00,0,338.74,474.60,42.3,38.9,0.278,507442.7,507442.7,18964,0,0,0,L,1151911521,0,121.78,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545314,334584.00
04/01/2016 17:15,2,1.604,ACTIVE,215.54,356.48,59.981,1459545303,"201051344000579","219011344069620",31.93,7.70,0,337.84,391.04,51.9,48.1,0.433,361070.8,361070.8,4843,0,0,0,L,1122011218,0,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545315,334585.00
04/01/2016 17:15,2,1.586,ACTIVE,213.74,354.37,59.933,1459545303,"201051344000890","219011344069620",31.79,9.00,0,336.34,391.94,51.0,47.3,0.398,357390.5,357390.5,29272,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545315,334586.00
04/01/2016 17:15,2,1.570,ACTIVE,214.41,355.58,59.996,1459545303,"201051344000438","219011344069620",31.85,8.50,0,337.84,392.85,50.7,47.0,0.415,359510.3,359510.3,29269,0,0,0,L,1122011218,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545316,334587.00
04/01/2016 17:15,2,1.594,ACTIVE,214.19,353.77,59.975,1459545303,"201051344000417","219011344069620",31.27,9.70,0,337.24,390.14,50.5,46.8,0.407,353044.4,353044.4,29421,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545317,334588.00
04/01/2016 17:15,2,1.488,ACTIVE,213.51,356.18,59.965,1459545303,"274151322000083","219011344069620",31.37,12.70,0,338.14,375.11,47.3,43.7,0.323,626379.3,626379.3,18257,0,0,0,L,1151911521,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545318,334589.00
04/01/2016 17:15,2,1.570,ACTIVE,213.96,349.26,60.012,1459545303,"274151322000076","219011344069620",31.75,13.30,0,339.04,381.73,50.4,46.7,0.349,666790.1,666790.1,18266,0,0,0,L,1151911521,0,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545319,334590.00
04/01/2016 17:15,2,1.592,ACTIVE,215.32,354.97,59.954,1459545303,"201051344000868","219011344069620",31.71,3.70,0,336.64,393.15,51.1,47.4,0.411,346612.2,346612.2,24512,0,0,0,L,1122011218,0,122.91,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545320,334591.00
04/01/2016 17:15,2,1.543,ACTIVE,213.51,360.38,59.970,1459545303,"274151322000095","219011344069620",31.79,12.70,0,337.54,378.72,49.7,46.0,0.331,660170.9,660170.9,18157,0,0,0,L,1151911521,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545321,334592.00
04/01/2016 17:15,2,1.576,ACTIVE,215.54,358.28,59.970,1459545303,"201051344000988","219011344069620",31.97,5.50,0,336.64,391.64,51.0,47.3,0.424,344381.4,344381.4,24793,0,0,0,L,1122011218,0,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545322,334593.00
04/01/2016 17:15,2,1.572,ACTIVE,214.19,354.37,60.028,1459545303,"201051344001025","219011344069620",31.79,7.70,0,337.54,392.85,50.6,46.9,0.402,356935.7,356935.7,29322,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545323,334594.00
04/01/2016 17:15,2,1.602,ACTIVE,215.09,354.37,59.922,1459545303,"201051344000458","219011344069620",31.57,6.30,0,337.24,391.64,51.2,47.5,0.415,354538.1,354538.1,24722,0,0,0,L,1122011218,0,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545324,334595.00
04/01/2016 17:15,2,1.605,ACTIVE,215.77,357.08,59.959,1459545303,"201051344000853","219011344069620",31.55,4.50,0,338.74,390.74,51.4,47.6,0.398,352910.1,352910.1,24316,0,0,0,L,1122011218,0,123.36,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545325,334596.00
04/01/2016 17:15,2,1.541,ACTIVE,214.41,354.37,59.970,1459545303,"201051344000685","219011344069620",31.59,7.00,0,336.04,390.14,49.4,45.7,0.411,359197.8,359197.8,29141,0,0,0,L,1122011218,0,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545326,334597.00
04/01/2016 17:15,2,1.516,ACTIVE,214.41,353.77,59.975,1459545303,"201051344000917","219011344069620",31.71,7.30,0,336.64,390.14,48.7,45.1,0.384,356283.8,356283.8,29148,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545327,334598.00
04/01/2016 17:15,2,1.514,ACTIVE,214.19,354.97,59.975,1459545303,"201051344001145","219011344069620",31.81,6.00,0,337.84,391.04,48.8,45.1,0.393,361550.8,361550.8,29004,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545327,334599.00
04/01/2016 17:15,2,1.570,ACTIVE,214.19,354.37,59.975,1459545303,"201051344000651","219011344069620",31.51,6.70,0,337.24,389.54,50.1,46.4,0.393,353310.7,353310.7,29372,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545328,334600.00
04/01/2016 17:15,2,1.434,ACTIVE,212.83,345.66,59.970,1459545303,"274151322000088","219011344069620",30.65,12.00,0,337.54,373.31,44.5,41.0,0.292,607071.4,607071.4,17952,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545329,334601.00
04/01/2016 17:15,2,0.996,ACTIVE,214.19,437.03,59.944,1459545303,"274151322000068","219011344069620",41.25,15.50,0,339.65,479.11,42.0,38.6,0.274,507626.7,507626.7,19139,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545330,334602.00
04/01/2016 17:15,2,1.541,ACTIVE,213.74,352.87,59.922,1459545303,"201051344001135","219011344069620",31.49,7.70,0,337.54,390.14,49.1,45.5,0.393,349737.6,349737.6,29333,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545331,334603.00
04/01/2016 17:15,2,1.576,ACTIVE,214.64,357.38,59.975,1459545303,"201051344000594","219011344069620",32.01,8.00,0,337.24,394.35,51.1,47.4,0.402,356928.3,356928.3,24754,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545332,334604.00
04/01/2016 17:15,2,1.543,ACTIVE,214.19,353.17,59.981,1459545303,"201051344001203","219011344069620",31.43,7.30,0,337.84,391.34,49.2,45.5,0.389,356121.7,356121.7,29326,0,0,0,L,1122011218,0,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545333,334605.00
04/01/2016 17:15,2,1.449,ACTIVE,213.06,345.96,59.991,1459545303,"274151322000054","219011344069620",30.91,12.70,0,337.54,374.51,45.4,41.9,0.309,620705.4,620705.4,17977,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545334,334606.00
04/01/2016 17:15,2,1.553,ACTIVE,215.32,354.67,59.970,1459545303,"201051344000867","219011344069620",31.73,6.30,0,337.54,391.94,50.0,46.3,0.393,345691.9,345691.9,24759,0,0,0,L,1122011218,0,123.14,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545335,334607.00
04/01/2016 17:15,2,1.529,ACTIVE,214.19,356.48,59.991,1459545303,"201051344001093","219011344069620",32.05,7.00,0,337.54,392.25,49.7,46.0,0.380,355028.7,355028.7,29203,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545336,334608.00
04/01/2016 17:15,2,1.527,ACTIVE,215.32,357.68,60.023,1459545303,"201051344000900","219011344069620",31.45,3.70,0,337.24,391.64,48.6,45.0,0.402,361069.8,361069.8,24159,0,0,0,L,1122011218,0,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545337,334609.00
04/01/2016 17:15,2,1.557,ACTIVE,215.32,354.97,59.959,1459545303,"201051344000648","219011344069620",31.75,4.00,0,337.24,391.94,50.1,46.5,0.393,353753.6,353753.6,24457,0,0,0,L,1122011218,0,122.46,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545338,334610.00
04/01/2016 17:15,2,1.557,ACTIVE,215.09,356.48,60.002,1459545303,"201051344000569","219011344069620",32.05,4.50,0,337.54,391.04,50.6,46.9,0.402,362495.9,362495.9,24093,0,0,0,L,1122011218,0,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545339,334611.00
04/01/2016 17:15,2,1.543,ACTIVE,215.32,354.97,59.975,1459545303,"201051344000983","219011344069620",31.69,5.00,0,336.64,391.94,49.6,45.9,0.415,354286.7,354286.7,24557,0,0,0,L,1122011218,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545340,334612.00
04/01/2016 17:15,2,1.553,ACTIVE,215.32,355.28,59.970,1459545303,"201051344001158","219011344069620",31.37,5.50,0,337.24,389.54,49.3,45.7,0.402,349607.6,349607.6,24802,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545340,334613.00
04/01/2016 17:15,2,1.559,ACTIVE,215.54,356.78,59.970,1459545303,"201051344000576","219011344069620",31.85,3.70,0,337.54,390.74,50.3,46.6,0.402,355568.7,355568.7,24230,0,0,0,L,1122011218,0,123.14,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545341,334614.00
04/01/2016 17:15,2,1.420,ACTIVE,213.51,346.56,59.970,1459545303,"274151322000087","219011344069620",31.01,15.50,0,337.24,373.31,44.6,41.1,0.296,595140.2,595140.2,18045,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459545342,334615.00
04/01/2016 17:30,2,1.459,ACTIVE,215.77,357.08,59.986,1459546204,"201051344000645","219011344069620",31.55,4.00,0,337.54,379.32,46.6,43.1,0.354,355211.0,355211.0,24372,0,0,0,L,1122011218,0,123.36,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546205,334616.00
04/01/2016 17:30,2,1.320,ACTIVE,213.96,354.07,60.007,1459546204,"274151322000085","219011344069620",31.37,10.30,0,334.24,365.19,42.0,38.6,0.278,623596.6,623596.6,17989,0,0,0,L,1151911521,0,123.14,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546206,334617.00
04/01/2016 17:30,2,1.338,ACTIVE,215.77,358.28,59.981,1459546204,"201051344000633","219011344069620",32.32,5.00,0,335.74,381.12,43.8,40.4,0.349,346086.5,346086.5,24825,0,0,0,L,1122011218,0,123.59,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546207,334618.00
04/01/2016 17:30,2,1.396,ACTIVE,215.54,361.29,59.991,1459546204,"201051344000469","219011344069620",32.44,2.50,0,336.94,382.03,45.9,42.3,0.354,347558.6,347558.6,24775,0,0,0,L,1122011218,0,122.68,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546207,334619.00
04/01/2016 17:30,2,1.404,ACTIVE,213.74,352.57,59.970,1459546204,"201051344000646","219011344069620",31.59,7.00,0,335.44,375.41,45.0,41.5,0.362,351413.0,351413.0,29332,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546208,334620.00
04/01/2016 17:30,2,1.342,ACTIVE,213.51,350.17,59.965,1459546204,"274151322000052","219011344069620",31.55,11.30,0,334.54,365.49,42.9,39.5,0.287,632253.9,632253.9,18207,0,0,0,L,1151911521,0,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546209,334621.00
04/01/2016 17:30,2,1.430,ACTIVE,214.41,356.78,59.970,1459546204,"201051344000585","219011344069620",32.08,6.70,0,336.64,376.31,46.5,43.0,0.367,356967.2,356967.2,29343,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546210,334622.00
04/01/2016 17:30,2,1.393,ACTIVE,213.74,355.58,59.975,1459546204,"201051344001230","219011344069620",32.01,6.30,0,335.14,376.31,45.1,41.7,0.358,355347.1,355347.1,29131,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546211,334623.00
04/01/2016 17:30,2,1.426,ACTIVE,214.64,352.87,59.986,1459546204,"201051344000582","219011344069620",31.49,5.00,0,335.44,376.01,45.5,42.0,0.349,348830.5,348830.5,29310,0,0,0,L,1122011218,0,123.14,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546212,334624.00
04/01/2016 17:30,2,1.428,ACTIVE,213.74,356.78,59.933,1459546204,"201051344000955","219011344069620",32.08,7.00,0,334.84,375.71,46.5,42.9,0.371,360046.3,360046.3,29247,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546213,334625.00
04/01/2016 17:30,2,0.900,ACTIVE,213.74,438.83,59.970,1459546204,"274151322000094","219011344069620",41.37,12.30,0,337.84,464.38,37.6,34.4,0.256,507449.3,507449.3,18965,0,0,0,L,1151911521,0,122.23,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546214,334626.00
04/01/2016 17:30,2,1.396,ACTIVE,215.54,357.08,59.922,1459546204,"201051344000579","219011344069620",32.32,6.30,0,336.94,379.92,45.8,42.2,0.358,361079.2,361079.2,4844,0,0,0,L,1122011218,0,123.14,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546215,334627.00
04/01/2016 17:30,2,1.459,ACTIVE,213.74,353.77,59.922,1459546204,"201051344000890","219011344069620",31.83,7.30,0,335.74,376.92,47.0,43.5,0.358,357398.8,357398.8,29273,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546216,334628.00
04/01/2016 17:30,2,1.416,ACTIVE,214.19,359.18,59.949,1459546204,"201051344000438","219011344069620",32.38,6.70,0,336.34,378.42,46.4,42.9,0.362,359518.7,359518.7,29270,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546217,334629.00
04/01/2016 17:30,2,1.436,ACTIVE,214.19,355.88,59.949,1459546204,"201051344000417","219011344069620",32.01,7.70,0,335.44,374.81,46.5,43.0,0.371,353052.7,353052.7,29422,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546218,334630.00
04/01/2016 17:30,2,1.352,ACTIVE,213.74,350.47,59.986,1459546204,"274151322000083","219011344069620",31.59,10.70,0,334.24,365.80,43.2,39.8,0.287,626386.8,626386.8,18258,0,0,0,L,1151911521,0,122.23,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546219,334631.00
04/01/2016 17:30,2,1.414,ACTIVE,214.41,357.68,59.975,1459546204,"274151322000076","219011344069620",32.26,11.30,0,335.74,370.30,46.2,42.7,0.314,666798.2,666798.2,18267,0,0,0,L,1151911521,0,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546220,334632.00
04/01/2016 17:30,2,1.484,ACTIVE,215.32,356.18,59.975,1459546204,"201051344000868","219011344069620",32.01,3.00,0,337.24,380.22,48.2,44.6,0.384,346620.5,346620.5,24513,0,0,0,L,1122011218,0,122.91,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546220,334633.00
04/01/2016 17:30,2,1.406,ACTIVE,213.51,348.96,59.954,1459546204,"274151322000095","219011344069620",31.75,10.70,0,335.44,368.80,45.1,41.7,0.296,660178.7,660178.7,18158,0,0,0,L,1151911521,0,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546221,334634.00
04/01/2016 17:30,2,1.443,ACTIVE,215.54,356.78,59.938,1459546204,"201051344000988","219011344069620",31.65,4.50,0,337.24,379.92,46.3,42.7,0.376,344389.6,344389.6,24794,0,0,0,L,1122011218,0,122.91,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546222,334635.00
04/01/2016 17:30,2,1.479,ACTIVE,213.96,352.57,59.944,1459546204,"201051344001025","219011344069620",31.67,6.30,0,335.44,376.92,47.5,43.9,0.371,356943.9,356943.9,29323,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546223,334636.00
04/01/2016 17:30,2,1.510,ACTIVE,215.54,357.68,60.034,1459546204,"201051344000458","219011344069620",32.10,5.50,0,337.54,379.02,49.2,45.5,0.411,354546.6,354546.6,24723,0,0,0,L,1122011218,0,123.36,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546224,334637.00
04/01/2016 17:30,2,1.604,ACTIVE,216.00,358.28,60.028,1459546204,"201051344000853","219011344069620",32.03,3.70,0,338.74,379.62,52.1,48.3,0.415,352918.8,352918.8,24317,0,0,0,L,1122011218,0,123.59,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546225,334638.00
04/01/2016 17:30,2,1.436,ACTIVE,214.19,356.78,59.975,1459546204,"201051344000685","219011344069620",32.08,6.00,0,335.44,375.71,46.7,43.1,0.384,359205.8,359205.8,29142,0,0,0,L,1122011218,0,123.59,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546226,334639.00
04/01/2016 17:30,2,1.451,ACTIVE,214.41,354.67,59.981,1459546204,"201051344000917","219011344069620",31.89,6.30,0,336.04,376.92,46.9,43.3,0.367,356291.7,356291.7,29149,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546227,334640.00
04/01/2016 17:30,2,1.459,ACTIVE,214.19,354.37,60.007,1459546204,"201051344001145","219011344069620",31.91,5.00,0,337.24,376.31,47.2,43.6,0.380,361558.8,361558.8,29005,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546228,334641.00
04/01/2016 17:30,2,1.477,ACTIVE,214.19,355.88,59.949,1459546204,"201051344000651","219011344069620",32.03,5.50,0,336.64,375.41,47.9,44.3,0.367,353318.9,353318.9,29373,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546229,334642.00
04/01/2016 17:30,2,1.428,ACTIVE,213.06,356.18,59.965,1459546204,"274151322000088","219011344069620",31.25,10.70,0,333.03,364.29,45.2,41.8,0.287,607078.7,607078.7,17953,0,0,0,L,1151911521,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546229,334643.00
04/01/2016 17:30,2,0.969,ACTIVE,214.41,454.16,59.996,1459546204,"274151322000068","219011344069620",42.88,14.00,0,339.04,464.68,41.6,38.2,0.256,507633.6,507633.6,19140,0,0,0,L,1151911521,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546230,334644.00
04/01/2016 17:30,2,1.492,ACTIVE,213.74,354.37,59.996,1459546204,"201051344001135","219011344069620",31.81,6.30,0,336.04,376.92,48.1,44.5,0.389,349745.8,349745.8,29334,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546231,334645.00
04/01/2016 17:30,2,1.471,ACTIVE,214.87,359.48,59.981,1459546204,"201051344000594","219011344069620",32.30,6.70,0,336.94,379.32,48.2,44.6,0.376,356936.6,356936.6,24755,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546232,334646.00
04/01/2016 17:30,2,1.469,ACTIVE,214.19,354.37,59.970,1459546204,"201051344001203","219011344069620",31.91,6.30,0,336.34,377.52,47.5,43.9,0.380,356129.7,356129.7,29327,0,0,0,L,1122011218,0,123.59,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546233,334647.00
04/01/2016 17:30,2,1.461,ACTIVE,213.51,354.37,59.986,1459546204,"274151322000054","219011344069620",31.25,10.70,0,333.63,365.19,46.3,42.7,0.314,620712.9,620712.9,17978,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546234,334648.00
04/01/2016 17:30,2,1.480,ACTIVE,215.54,355.28,59.981,1459546204,"201051344000867","219011344069620",31.97,4.50,0,337.24,377.82,47.9,44.3,0.367,345700.1,345700.1,24760,0,0,0,L,1122011218,0,123.36,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546235,334649.00
04/01/2016 17:30,2,1.521,ACTIVE,214.19,356.78,60.023,1459546204,"201051344001093","219011344069620",32.12,6.00,0,335.44,378.12,49.5,45.9,0.371,355037.1,355037.1,29204,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546236,334650.00
04/01/2016 17:30,2,1.549,ACTIVE,215.32,355.88,59.991,1459546204,"201051344000900","219011344069620",31.77,3.30,0,336.94,380.22,49.9,46.2,0.407,361077.9,361077.9,24160,0,0,0,L,1122011218,0,123.36,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546237,334651.00
04/01/2016 17:30,2,1.566,ACTIVE,215.54,356.48,59.986,1459546204,"201051344000648","219011344069620",31.99,3.00,0,337.24,378.42,50.8,47.1,0.393,353762.1,353762.1,24458,0,0,0,L,1122011218,0,122.68,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546238,334652.00
04/01/2016 17:30,2,1.658,ACTIVE,215.54,361.89,59.991,1459546204,"201051344000569","219011344069620",32.40,4.00,0,338.74,383.53,54.4,50.6,0.420,362504.7,362504.7,24094,0,0,0,L,1122011218,0,122.91,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546239,334653.00
04/01/2016 17:30,2,1.572,ACTIVE,215.54,357.08,59.996,1459546204,"201051344000983","219011344069620",31.95,3.70,0,337.84,382.63,50.9,47.2,0.424,354295.0,354295.0,24558,0,0,0,L,1122011218,0,123.36,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546240,334654.00
04/01/2016 17:30,2,1.484,ACTIVE,215.54,352.87,59.933,1459546204,"201051344001158","219011344069620",31.63,4.00,0,338.14,379.32,47.6,44.0,0.371,349615.6,349615.6,24803,0,0,0,L,1122011218,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546241,334655.00
04/01/2016 17:30,2,1.639,ACTIVE,216.00,358.58,59.991,1459546204,"201051344000576","219011344069620",31.91,3.30,0,336.04,379.92,53.0,49.2,0.411,355577.4,355577.4,24231,0,0,0,L,1122011218,0,123.36,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546241,334656.00
04/01/2016 17:30,2,1.467,ACTIVE,213.74,350.77,59.944,1459546204,"274151322000087","219011344069620",31.35,13.00,0,334.24,364.59,46.6,43.1,0.301,595147.6,595147.6,18046,0,0,0,L,1151911521,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459546242,334657.00
04/01/2016 17:45,2,1.697,ACTIVE,215.09,357.08,59.981,1459547103,"201051344000645","219011344069620",31.85,3.30,0,337.84,386.53,54.8,50.9,0.433,355219.8,355219.8,24373,0,0,0,L,1122011218,0,122.91,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547104,334658.00
04/01/2016 17:45,2,1.363,ACTIVE,212.83,359.18,59.970,1459547103,"274151322000085","219011344069620",32.90,9.00,0,337.54,377.82,45.4,41.9,0.305,623604.2,623604.2,17990,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547105,334659.00
04/01/2016 17:45,2,1.086,ACTIVE,215.09,378.72,59.975,1459547103,"201051344000633","219011344069620",34.67,3.70,0,337.24,397.35,38.0,34.7,0.296,346094.1,346094.1,24826,0,0,0,L,1122011218,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547106,334660.00
04/01/2016 17:45,2,1.334,ACTIVE,214.64,375.11,60.018,1459547103,"201051344000469","219011344069620",34.05,2.00,0,337.24,392.25,46.1,42.6,0.362,347567.1,347567.1,24776,0,0,0,L,1122011218,0,122.01,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547107,334661.00
04/01/2016 17:45,2,1.623,ACTIVE,214.19,362.19,59.975,1459547103,"201051344000646","219011344069620",32.36,5.50,0,336.34,382.33,53.2,49.4,0.438,351421.5,351421.5,29333,0,0,0,L,1122011218,0,123.14,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547108,334662.00
04/01/2016 17:45,2,0.801,ACTIVE,212.83,375.11,59.975,1459547103,"274151322000052","219011344069620",34.57,10.30,0,336.94,383.53,28.2,25.3,0.172,632261.5,632261.5,18208,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547108,334663.00
04/01/2016 17:45,2,1.654,ACTIVE,214.64,358.58,59.996,1459547103,"201051344000585","219011344069620",32.10,5.00,0,336.94,384.43,53.8,50.0,0.433,356975.7,356975.7,29344,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547109,334664.00
04/01/2016 17:45,2,1.646,ACTIVE,213.74,359.78,59.959,1459547103,"201051344001230","219011344069620",32.22,5.00,0,336.04,388.34,53.7,49.9,0.424,355355.5,355355.5,29132,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547110,334665.00
04/01/2016 17:45,2,1.680,ACTIVE,214.87,358.88,59.975,1459547103,"201051344000582","219011344069620",32.03,3.70,0,336.94,385.63,54.5,50.7,0.424,348838.9,348838.9,29311,0,0,0,L,1122011218,0,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547111,334666.00
04/01/2016 17:45,2,1.654,ACTIVE,213.74,358.58,59.975,1459547103,"201051344000955","219011344069620",32.10,6.00,0,336.34,382.93,53.8,50.0,0.429,360055.1,360055.1,29248,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547112,334667.00
04/01/2016 17:45,2,0.590,ACTIVE,212.61,478.51,59.965,1459547103,"274151322000094","219011344069620",45.72,11.30,0,337.84,487.83,27.3,24.4,0.172,507455.6,507455.6,18966,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547113,334668.00
04/01/2016 17:45,2,0.912,ACTIVE,214.64,382.93,59.944,1459547103,"201051344000579","219011344069620",35.31,5.00,0,338.14,396.15,32.7,29.6,0.230,361086.8,361086.8,4845,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547114,334669.00
04/01/2016 17:45,2,1.689,ACTIVE,213.96,360.38,59.981,1459547103,"201051344000890","219011344069620",32.32,6.30,0,335.44,383.53,55.4,51.5,0.429,357407.4,357407.4,29274,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547115,334670.00
04/01/2016 17:45,2,1.623,ACTIVE,214.41,363.99,59.975,1459547103,"201051344000438","219011344069620",32.64,5.50,0,337.54,386.83,53.7,49.9,0.429,359527.4,359527.4,29271,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547116,334671.00
04/01/2016 17:45,2,1.619,ACTIVE,214.41,362.49,59.965,1459547103,"201051344000417","219011344069620",32.56,6.70,0,336.64,383.83,53.4,49.6,0.429,353061.4,353061.4,29423,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547117,334672.00
04/01/2016 17:45,2,0.861,ACTIVE,212.83,375.71,59.981,1459547103,"274151322000083","219011344069620",34.57,9.70,0,337.54,385.63,30.1,27.2,0.203,626393.8,626393.8,18259,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547117,334673.00
04/01/2016 17:45,2,0.889,ACTIVE,213.06,370.30,59.996,1459547103,"274151322000076","219011344069620",34.29,10.30,0,337.84,383.53,31.0,28.0,0.203,666806.1,666806.1,18268,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547119,334674.00
04/01/2016 17:45,2,1.344,ACTIVE,214.19,372.11,60.012,1459547103,"201051344000868","219011344069620",33.81,2.00,0,337.84,392.85,46.1,42.6,0.358,346629.0,346629.0,24514,0,0,0,L,1122011218,0,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547120,334675.00
04/01/2016 17:45,2,0.756,ACTIVE,212.83,384.73,59.975,1459547103,"274151322000095","219011344069620",35.33,9.70,0,334.84,389.54,27.0,24.2,0.172,660186.0,660186.0,18159,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547120,334676.00
04/01/2016 17:45,2,1.295,ACTIVE,214.19,373.31,59.975,1459547103,"201051344000988","219011344069620",33.83,3.30,0,336.64,391.94,44.5,41.0,0.358,344397.7,344397.7,24795,0,0,0,L,1122011218,0,122.01,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547121,334677.00
04/01/2016 17:45,2,1.662,ACTIVE,213.96,361.59,59.970,1459547103,"201051344001025","219011344069620",32.48,5.00,0,334.24,385.03,54.8,50.9,0.433,356952.5,356952.5,29324,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547122,334678.00
04/01/2016 17:45,2,1.594,ACTIVE,214.41,360.38,60.018,1459547103,"201051344000458","219011344069620",32.34,4.00,0,337.84,384.43,52.2,48.5,0.429,354555.5,354555.5,24724,0,0,0,L,1122011218,0,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547123,334679.00
04/01/2016 17:45,2,1.670,ACTIVE,214.87,363.39,59.922,1459547103,"201051344000853","219011344069620",32.64,3.00,0,339.34,389.84,55.3,51.4,0.433,352928.2,352928.2,24318,0,0,0,L,1122011218,0,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547124,334680.00
04/01/2016 17:45,2,1.641,ACTIVE,214.19,359.48,59.917,1459547103,"201051344000685","219011344069620",32.20,4.50,0,337.84,383.83,53.5,49.7,0.442,359214.3,359214.3,29143,0,0,0,L,1122011218,0,123.36,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547125,334681.00
04/01/2016 17:45,2,1.625,ACTIVE,214.41,360.38,59.959,1459547103,"201051344000917","219011344069620",32.32,5.00,0,334.84,382.63,53.2,49.4,0.429,356300.2,356300.2,29150,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547126,334682.00
04/01/2016 17:45,2,1.648,ACTIVE,214.41,355.88,59.970,1459547103,"201051344001145","219011344069620",31.89,3.70,0,337.84,385.93,53.3,49.5,0.424,361567.2,361567.2,29006,0,0,0,L,1122011218,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547127,334683.00
04/01/2016 17:45,2,1.670,ACTIVE,214.19,357.38,59.970,1459547103,"201051344000651","219011344069620",31.99,3.70,0,337.84,383.83,54.1,50.3,0.429,353327.5,353327.5,29374,0,0,0,L,1122011218,0,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547128,334684.00
04/01/2016 17:45,2,0.691,ACTIVE,212.38,367.30,59.970,1459547103,"274151322000088","219011344069620",34.09,9.70,0,333.63,379.32,23.9,21.2,0.141,607085.7,607085.7,17954,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547129,334685.00
04/01/2016 17:45,2,0.420,ACTIVE,213.51,484.22,59.954,1459547103,"274151322000068","219011344069620",46.22,13.30,0,339.65,491.43,19.8,17.2,0.110,507640.1,507640.1,19141,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547130,334686.00
04/01/2016 17:45,2,1.623,ACTIVE,213.96,357.08,59.965,1459547103,"201051344001135","219011344069620",32.05,5.00,0,336.34,382.93,52.7,48.9,0.424,349754.3,349754.3,29335,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547131,334687.00
04/01/2016 17:45,2,1.338,ACTIVE,213.96,376.01,59.965,1459547103,"201051344000594","219011344069620",34.13,6.00,0,336.64,395.85,46.2,42.7,0.358,356944.8,356944.8,24756,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547131,334688.00
04/01/2016 17:45,2,1.645,ACTIVE,214.41,356.18,59.965,1459547103,"201051344001203","219011344069620",31.93,5.00,0,337.24,384.13,53.2,49.5,0.424,356138.1,356138.1,29328,0,0,0,L,1122011218,0,123.36,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547132,334689.00
04/01/2016 17:45,2,0.732,ACTIVE,212.38,373.31,59.954,1459547103,"274151322000054","219011344069620",34.61,9.70,0,334.54,385.03,25.7,22.9,0.159,620720.0,620720.0,17979,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547134,334690.00
04/01/2016 17:45,2,1.027,ACTIVE,214.64,377.52,59.970,1459547103,"201051344000867","219011344069620",34.67,3.30,0,336.34,394.05,36.1,32.9,0.261,345707.7,345707.7,24761,0,0,0,L,1122011218,0,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547135,334691.00
04/01/2016 17:45,2,1.664,ACTIVE,214.19,358.28,60.002,1459547103,"201051344001093","219011344069620",31.99,5.00,0,335.44,385.63,54.0,50.1,0.415,355045.9,355045.9,29205,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547136,334692.00
04/01/2016 17:45,2,1.508,ACTIVE,214.41,363.69,59.954,1459547103,"201051344000900","219011344069620",32.68,2.50,0,336.94,388.64,49.9,46.2,0.411,361086.6,361086.6,24161,0,0,0,L,1122011218,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547137,334693.00
04/01/2016 17:45,2,1.625,ACTIVE,214.64,361.89,59.944,1459547103,"201051344000648","219011344069620",32.46,2.50,0,336.64,387.14,53.5,49.7,0.420,353771.1,353771.1,24459,0,0,0,L,1122011218,0,122.01,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547138,334694.00
04/01/2016 17:45,2,1.746,ACTIVE,214.64,361.59,59.970,1459547103,"201051344000569","219011344069620",32.42,3.30,0,337.24,388.34,57.4,53.5,0.455,362514.4,362514.4,24095,0,0,0,L,1122011218,0,122.01,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547139,334695.00
04/01/2016 17:45,2,1.551,ACTIVE,214.41,361.29,59.970,1459547103,"201051344000983","219011344069620",32.50,3.30,0,337.24,389.24,51.0,47.3,0.420,354303.9,354303.9,24559,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547139,334696.00
04/01/2016 17:45,2,0.826,ACTIVE,214.64,379.92,59.970,1459547103,"201051344001158","219011344069620",34.99,3.30,0,336.34,392.85,29.4,26.4,0.221,349622.6,349622.6,24804,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547140,334697.00
04/01/2016 17:45,2,1.689,ACTIVE,214.87,358.58,59.975,1459547103,"201051344000576","219011344069620",32.07,2.50,0,338.44,387.44,54.9,51.0,0.433,355586.7,355586.7,24232,0,0,0,L,1122011218,0,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547141,334698.00
04/01/2016 17:45,2,1.000,ACTIVE,212.83,372.11,59.965,1459547103,"274151322000087","219011344069620",34.05,11.70,0,337.54,382.93,34.5,31.4,0.221,595155.0,595155.0,18047,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459547142,334699.00
04/01/2016 18:00,2,1.771,ACTIVE,215.09,366.70,59.991,1459548003,"201051344000645","219011344069620",32.90,5.00,0,336.94,414.79,59.0,55.0,0.468,355237.0,355237.0,24374,0,0,0,L,1122011218,0,122.91,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548004,334700.00
04/01/2016 18:00,2,1.963,ACTIVE,212.83,348.36,59.996,1459548003,"274151322000085","219011344069620",31.45,10.70,0,332.43,407.27,62.6,58.5,0.429,623617.6,623617.6,17991,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548005,334701.00
