ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 18:00,2,1.197,ACTIVE,215.09,380.52,60.018,1459548003,"201051344000633","219011344069620",34.73,4.00,0,357.38,425.61,42.2,38.8,0.327,346104.6,346104.6,24827,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548006,334702.00
04/01/2016 18:00,2,1.188,ACTIVE,215.09,382.93,60.028,1459548003,"201051344000469","219011344069620",35.09,2.50,0,352.87,425.01,42.1,38.7,0.331,347578.8,347578.8,24777,0,0,0,L,1122011218,0,122.01,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548007,334703.00
04/01/2016 18:00,2,2.338,ACTIVE,214.41,361.29,60.007,1459548003,"201051344000646","219011344069620",31.21,7.30,0,322.81,403.07,74.0,69.5,0.628,351439.4,351439.4,29334,0,0,0,L,1122011218,0,123.14,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548008,334704.00
04/01/2016 18:00,2,1.078,ACTIVE,212.61,379.92,60.007,1459548003,"274151322000052","219011344069620",35.36,10.70,0,336.34,410.58,38.5,35.2,0.243,632268.6,632268.6,18209,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548009,334705.00
04/01/2016 18:00,2,2.949,ACTIVE,215.77,354.67,60.028,1459548003,"201051344000585","219011344069620",32.05,7.00,0,320.71,407.27,95.8,90.6,0.442,356994.8,356994.8,29345,0,0,0,L,1122011218,0,123.36,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548010,334706.00
04/01/2016 18:00,2,2.902,ACTIVE,215.09,357.38,60.012,1459548003,"201051344001230","219011344069620",32.18,6.30,0,327.32,400.96,94.7,89.5,0.433,355373.9,355373.9,29133,0,0,0,L,1122011218,0,123.59,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548011,334707.00
04/01/2016 18:00,2,3.086,ACTIVE,216.22,357.38,60.028,1459548003,"201051344000582","219011344069620",32.12,6.00,0,321.91,415.69,100.4,95.0,0.446,348856.2,348856.2,29312,0,0,0,L,1122011218,0,124.04,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548011,334708.00
04/01/2016 18:00,2,3.025,ACTIVE,215.32,358.88,60.002,1459548003,"201051344000955","219011344069620",32.40,7.00,0,324.02,407.57,99.4,94.0,0.464,360072.8,360072.8,29249,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548012,334709.00
04/01/2016 18:00,2,0.289,ALERT,213.06,501.95,60.007,1459548003,"274151322000094","219011344069620",48.94,11.70,0,337.84,513.98,14.6,12.2,0.071,507460.5,507460.5,18967,0,0,0,L,1151911521,0,122.01,123.14,0001,11,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548014,334710.00
04/01/2016 18:00,2,1.742,ACTIVE,216.22,393.45,60.023,1459548003,"201051344000579","219011344069620",35.80,5.50,0,359.48,427.41,62.8,58.7,0.486,361095.9,361095.9,4846,0,0,0,L,1122011218,0,122.91,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548015,334711.00
04/01/2016 18:00,2,2.910,ACTIVE,215.32,363.69,60.012,1459548003,"201051344000890","219011344069620",32.98,7.70,0,333.03,420.80,97.3,92.0,0.433,357423.1,357423.1,29275,0,0,0,L,1122011218,0,123.81,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548016,334712.00
04/01/2016 18:00,2,3.148,ACTIVE,216.00,363.99,60.012,1459548003,"201051344000438","219011344069620",32.86,7.30,0,327.02,405.77,104.9,99.3,0.486,359545.7,359545.7,29272,0,0,0,L,1122011218,0,124.04,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548017,334713.00
04/01/2016 18:00,2,3.301,ACTIVE,215.77,359.18,60.012,1459548003,"201051344000417","219011344069620",32.32,8.00,0,325.22,414.79,108.2,102.5,0.517,353077.9,353077.9,29424,0,0,0,L,1122011218,0,123.59,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548018,334714.00
04/01/2016 18:00,2,1.654,ACTIVE,213.06,386.83,60.007,1459548003,"274151322000083","219011344069620",35.60,10.00,0,336.94,412.98,59.8,55.8,0.411,626402.5,626402.5,18260,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548019,334715.00
04/01/2016 18:00,2,2.521,ACTIVE,213.74,381.12,60.012,1459548003,"274151322000076","219011344069620",35.15,11.70,0,354.37,420.80,89.7,84.7,0.349,666815.7,666815.7,18269,0,0,0,L,1151911521,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548020,334716.00
04/01/2016 18:00,2,2.131,ACTIVE,216.00,388.94,60.012,1459548003,"201051344000868","219011344069620",35.07,3.00,0,352.87,423.50,75.7,71.1,0.623,346641.0,346641.0,24515,0,0,0,L,1122011218,0,122.91,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548020,334717.00
04/01/2016 18:00,2,1.475,ACTIVE,213.06,393.15,60.044,1459548003,"274151322000095","219011344069620",36.28,10.00,0,335.14,415.09,54.0,50.2,0.358,660193.7,660193.7,18160,0,0,0,L,1151911521,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548021,334718.00
04/01/2016 18:00,2,1.480,ACTIVE,216.45,396.15,60.007,1459548003,"201051344000988","219011344069620",36.16,4.00,0,354.67,427.11,54.2,50.4,0.429,344407.6,344407.6,24796,0,0,0,L,1122011218,0,122.91,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548022,334719.00
04/01/2016 18:00,2,3.703,ACTIVE,216.22,360.08,60.018,1459548003,"201051344001025","219011344069620",32.28,6.70,0,324.92,417.49,121.2,115.0,0.552,356969.1,356969.1,29325,0,0,0,L,1122011218,0,123.81,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548023,334720.00
04/01/2016 18:00,2,3.512,ACTIVE,216.45,363.39,59.991,1459548003,"201051344000458","219011344069620",32.80,6.00,0,323.11,409.98,116.7,110.7,0.552,354573.6,354573.6,24725,0,0,0,L,1122011218,0,123.14,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548024,334721.00
04/01/2016 18:00,2,3.539,ACTIVE,217.13,364.29,60.007,1459548003,"201051344000853","219011344069620",32.80,5.50,0,332.43,409.98,117.5,111.5,0.539,352946.9,352946.9,24319,0,0,0,L,1122011218,0,123.59,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548025,334722.00
04/01/2016 18:00,2,3.342,ACTIVE,215.77,360.08,60.044,1459548003,"201051344000685","219011344069620",32.38,6.70,0,324.62,419.00,109.6,103.9,0.513,359230.2,359230.2,29144,0,0,0,L,1122011218,0,124.49,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548026,334723.00
04/01/2016 18:00,2,3.291,ACTIVE,216.22,360.99,60.044,1459548003,"201051344000917","219011344069620",32.50,7.30,0,325.52,410.28,108.2,102.5,0.495,356318.7,356318.7,29151,0,0,0,L,1122011218,0,123.81,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548027,334724.00
04/01/2016 18:00,2,3.166,ACTIVE,215.77,358.28,60.012,1459548003,"201051344001145","219011344069620",32.30,6.30,0,326.12,403.97,103.6,98.1,0.468,361586.0,361586.0,29007,0,0,0,L,1122011218,0,123.81,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548028,334725.00
04/01/2016 18:00,2,3.172,ACTIVE,216.22,359.18,60.012,1459548003,"201051344000651","219011344069620",32.38,6.00,0,323.72,405.17,103.9,98.4,0.464,353346.5,353346.5,29375,0,0,0,L,1122011218,0,124.49,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548028,334726.00
04/01/2016 18:00,2,1.229,ACTIVE,212.83,389.24,59.975,1459548003,"274151322000088","219011344069620",35.23,9.70,0,336.04,408.48,43.8,40.3,0.287,607092.4,607092.4,17955,0,0,0,L,1151911521,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548029,334727.00
04/01/2016 18:00,2,0.287,ALERT,213.51,501.95,60.007,1459548003,"274151322000068","219011344069620",48.51,13.30,0,301.47,513.07,13.9,11.5,0.066,507643.6,507643.6,19142,0,0,0,L,1151911521,0,122.68,123.14,0001,13,0,0,0,0,0,0,140,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459548031,334728.00
04/01/2016 18:00,2,2.420,ACTIVE,214.87,354.67,59.981,1459548003,"201051344001135","219011344069620",32.14,7.00,0,324.92,403.37,78.8,74.1,0.358,349773.1,349773.1,29336,0,0,0,L,1122011218,0,123.36,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548032,334729.00
04/01/2016 18:00,2,2.264,ACTIVE,214.41,372.11,60.034,1459548003,"201051344000594","219011344069620",33.04,6.70,0,336.34,426.51,75.7,71.2,0.605,356958.1,356958.1,24757,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548033,334730.00
04/01/2016 18:00,2,2.383,ACTIVE,215.32,362.79,60.012,1459548003,"201051344001203","219011344069620",31.83,6.70,0,325.22,420.80,76.8,72.2,0.619,356154.2,356154.2,29329,0,0,0,L,1122011218,0,123.81,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548034,334731.00
04/01/2016 18:00,2,1.293,ACTIVE,212.83,379.02,60.012,1459548003,"274151322000054","219011344069620",35.01,10.30,0,333.33,416.29,45.9,42.4,0.301,620728.0,620728.0,17980,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548035,334732.00
04/01/2016 18:00,2,1.191,ACTIVE,215.54,385.33,59.996,1459548003,"201051344000867","219011344069620",35.40,4.00,0,355.28,422.00,42.7,39.3,0.331,345717.0,345717.0,24762,0,0,0,L,1122011218,0,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548036,334733.00
04/01/2016 18:00,2,2.607,ACTIVE,215.54,358.28,59.965,1459548003,"201051344001093","219011344069620",32.48,7.30,0,326.12,403.97,85.9,81.0,0.376,355064.8,355064.8,29206,0,0,0,L,1122011218,0,123.81,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548037,334734.00
04/01/2016 18:00,2,2.807,ACTIVE,215.77,356.78,60.044,1459548003,"201051344000900","219011344069620",32.22,4.00,0,324.62,413.89,91.7,86.6,0.420,361103.8,361103.8,24162,0,0,0,L,1122011218,0,123.14,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548038,334735.00
04/01/2016 18:00,2,2.721,ACTIVE,215.77,356.18,60.023,1459548003,"201051344000648","219011344069620",32.28,4.00,0,323.41,408.48,89.0,83.9,0.393,353789.5,353789.5,24460,0,0,0,L,1122011218,0,122.46,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548039,334736.00
04/01/2016 18:00,2,2.379,ACTIVE,215.54,356.78,59.981,1459548003,"201051344000569","219011344069620",32.46,6.00,0,324.92,410.88,78.2,73.5,0.349,362534.2,362534.2,24096,0,0,0,L,1122011218,0,122.23,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548040,334737.00
04/01/2016 18:00,2,2.023,ACTIVE,214.87,360.69,59.975,1459548003,"201051344000983","219011344069620",32.58,5.00,0,325.52,412.68,66.6,62.4,0.557,354321.7,354321.7,24560,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548041,334738.00
04/01/2016 18:00,2,0.658,ACTIVE,214.87,381.42,60.007,1459548003,"201051344001158","219011344069620",35.36,3.70,0,340.55,419.60,23.6,20.8,0.159,349630.1,349630.1,24805,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548041,334739.00
04/01/2016 18:00,2,1.529,ACTIVE,215.09,360.38,60.007,1459548003,"201051344000576","219011344069620",32.32,4.50,0,324.32,412.38,50.0,46.4,0.380,355605.6,355605.6,24233,0,0,0,L,1122011218,0,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548042,334740.00
04/01/2016 18:00,2,1.477,ACTIVE,212.61,354.67,60.023,1459548003,"274151322000087","219011344069620",31.73,13.70,0,331.83,411.18,47.4,43.9,0.305,595168.5,595168.5,18048,0,0,0,L,1151911521,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548043,334741.00
04/01/2016 18:15,2,1.215,ACTIVE,214.64,357.38,59.944,1459548903,"201051344000645","219011344069620",32.38,4.50,0,334.84,405.77,39.8,36.5,0.301,355249.7,355249.7,24375,0,0,0,L,1122011218,0,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548904,334742.00
04/01/2016 18:15,2,1.164,ACTIVE,212.83,347.46,60.002,1459548903,"274151322000085","219011344069620",30.89,9.70,0,331.53,384.13,36.5,33.3,0.239,623629.4,623629.4,17992,0,0,0,L,1151911521,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548905,334743.00
04/01/2016 18:15,2,0.951,ACTIVE,214.64,370.00,59.986,1459548903,"201051344000633","219011344069620",33.83,4.50,0,351.37,423.50,32.6,29.6,0.247,346114.1,346114.1,24828,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548906,334744.00
04/01/2016 18:15,2,0.814,ACTIVE,214.41,375.11,59.981,1459548903,"201051344000469","219011344069620",34.65,2.50,0,350.47,425.31,28.6,25.7,0.181,347586.9,347586.9,24778,0,0,0,L,1122011218,0,121.78,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548907,334745.00
04/01/2016 18:15,2,1.258,ACTIVE,213.74,351.37,60.007,1459548903,"201051344000646","219011344069620",31.23,6.30,0,321.31,400.66,39.8,36.5,0.314,351452.1,351452.1,29335,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548908,334746.00
04/01/2016 18:15,2,0.877,ACTIVE,212.38,362.49,60.018,1459548903,"274151322000052","219011344069620",33.52,11.00,0,348.06,409.08,29.9,26.9,0.199,632277.0,632277.0,18210,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548908,334747.00
04/01/2016 18:15,2,1.285,ACTIVE,214.19,352.27,59.996,1459548903,"201051344000585","219011344069620",31.67,6.00,0,321.61,398.86,41.3,37.9,0.301,357008.1,357008.1,29346,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548909,334748.00
04/01/2016 18:15,2,1.234,ACTIVE,213.96,350.77,60.028,1459548903,"201051344001230","219011344069620",31.65,6.00,0,323.11,399.16,39.6,36.3,0.309,355386.4,355386.4,29134,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548910,334749.00
04/01/2016 18:15,2,1.266,ACTIVE,214.87,352.87,59.981,1459548903,"201051344000582","219011344069620",31.51,5.00,0,321.31,397.66,40.4,37.1,0.305,348869.1,348869.1,29313,0,0,0,L,1122011218,0,123.14,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548911,334750.00
04/01/2016 18:15,2,1.281,ACTIVE,213.74,351.67,60.034,1459548903,"201051344000955","219011344069620",31.75,7.00,0,320.41,400.66,41.2,37.8,0.318,360085.5,360085.5,29250,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548912,334751.00
04/01/2016 18:15,2,0.816,ALERT,212.83,431.62,59.991,1459548903,"274151322000094","219011344069620",40.67,12.00,0,395.25,513.98,33.7,30.6,0.225,507467.5,507467.5,18969,0,0,0,L,1151911521,0,122.01,122.91,0001,8,0,0,0,0,0,0,201,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548914,334752.00
04/01/2016 18:15,2,1.117,ACTIVE,214.41,367.90,60.018,1459548903,"201051344000579","219011344069620",33.60,5.50,0,338.74,424.41,38.1,34.9,0.283,361106.9,361106.9,4847,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548915,334753.00
04/01/2016 18:15,2,1.312,ACTIVE,213.74,350.47,59.938,1459548903,"201051344000890","219011344069620",31.57,7.00,0,326.42,400.96,42.0,38.6,0.318,357436.0,357436.0,29276,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548916,334754.00
04/01/2016 18:15,2,1.285,ACTIVE,214.41,354.07,59.975,1459548903,"201051344000438","219011344069620",31.95,6.70,0,323.72,403.07,41.6,38.2,0.327,359558.5,359558.5,29273,0,0,0,L,1122011218,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548917,334755.00
04/01/2016 18:15,2,1.320,ACTIVE,214.41,351.97,60.018,1459548903,"201051344000417","219011344069620",31.25,7.30,0,322.21,399.46,41.8,38.4,0.327,353090.7,353090.7,29425,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548918,334756.00
04/01/2016 18:15,2,1.207,ACTIVE,212.61,344.15,59.975,1459548903,"274151322000083","219011344069620",31.27,10.00,0,334.24,410.28,38.2,35.0,0.256,626412.7,626412.7,18261,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548919,334757.00
04/01/2016 18:15,2,1.039,ACTIVE,213.29,364.29,59.981,1459548903,"274151322000076","219011344069620",33.54,11.00,0,337.54,410.58,35.3,32.1,0.239,666826.2,666826.2,18270,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548920,334758.00
04/01/2016 18:15,2,0.900,ACTIVE,214.19,369.40,59.991,1459548903,"201051344000868","219011344069620",33.91,3.00,0,350.17,422.00,31.0,28.0,0.225,346649.9,346649.9,24516,0,0,0,L,1122011218,0,122.23,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548920,334759.00
04/01/2016 18:15,2,1.270,ACTIVE,212.61,346.86,59.975,1459548903,"274151322000095","219011344069620",31.79,10.00,0,335.14,415.09,40.9,37.6,0.265,660204.5,660204.5,18161,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548921,334760.00
04/01/2016 18:15,2,0.674,ACTIVE,214.19,379.62,59.981,1459548903,"201051344000988","219011344069620",35.11,4.00,0,342.35,423.20,24.1,21.3,0.168,344414.2,344414.2,24797,0,0,0,L,1122011218,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548922,334761.00
04/01/2016 18:15,2,1.330,ACTIVE,213.96,351.67,59.938,1459548903,"201051344001025","219011344069620",31.39,6.00,0,321.61,397.96,42.3,38.9,0.323,356982.1,356982.1,29326,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548923,334762.00
04/01/2016 18:15,2,1.348,ACTIVE,214.19,351.67,60.018,1459548903,"201051344000458","219011344069620",31.51,5.50,0,320.11,401.56,43.0,39.6,0.349,354586.7,354586.7,24726,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548924,334763.00
04/01/2016 18:15,2,1.338,ACTIVE,214.87,353.47,59.975,1459548903,"201051344000853","219011344069620",31.75,4.00,0,327.62,399.46,43.1,39.6,0.336,352959.9,352959.9,24320,0,0,0,L,1122011218,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548925,334764.00
04/01/2016 18:15,2,1.305,ACTIVE,214.41,353.17,59.986,1459548903,"201051344000685","219011344069620",31.63,6.00,0,318.61,398.56,41.8,38.4,0.340,359242.8,359242.8,29145,0,0,0,L,1122011218,0,123.59,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548926,334765.00
04/01/2016 18:15,2,1.299,ACTIVE,214.41,352.87,60.002,1459548903,"201051344000917","219011344069620",31.71,6.70,0,324.92,400.96,41.7,38.3,0.331,356331.3,356331.3,29152,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548927,334766.00
04/01/2016 18:15,2,1.312,ACTIVE,214.19,351.97,59.975,1459548903,"201051344001145","219011344069620",31.47,5.00,0,324.32,400.36,41.8,38.4,0.327,361598.5,361598.5,29008,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548928,334767.00
04/01/2016 18:15,2,1.332,ACTIVE,214.64,352.57,59.970,1459548903,"201051344000651","219011344069620",31.71,5.00,0,323.11,397.66,42.9,39.4,0.331,353359.2,353359.2,29376,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548929,334768.00
04/01/2016 18:15,2,0.660,ACTIVE,212.61,366.70,59.965,1459548903,"274151322000088","219011344069620",33.89,9.70,0,348.66,404.87,22.7,20.0,0.146,607098.5,607098.5,17956,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548930,334769.00
04/01/2016 18:15,2,0.414,ALERT,213.51,477.01,59.954,1459548903,"274151322000068","219011344069620",45.50,14.00,0,387.14,513.98,19.0,16.4,0.102,507646.4,507646.4,19144,0,0,0,L,1151911521,0,122.91,123.14,0001,13,0,0,0,0,0,0,158,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548931,334770.00
04/01/2016 18:15,2,1.318,ACTIVE,213.96,351.67,59.965,1459548903,"201051344001135","219011344069620",31.49,6.00,0,321.61,401.56,42.1,38.7,0.327,349785.5,349785.5,29337,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548932,334771.00
04/01/2016 18:15,2,1.379,ACTIVE,213.74,352.87,59.959,1459548903,"201051344000594","219011344069620",31.69,6.30,0,322.51,401.86,44.3,40.8,0.345,356970.9,356970.9,24758,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548933,334772.00
04/01/2016 18:15,2,1.350,ACTIVE,214.41,351.97,59.996,1459548903,"201051344001203","219011344069620",31.09,6.00,0,323.41,399.76,42.5,39.1,0.340,356166.6,356166.6,29330,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548934,334773.00
04/01/2016 18:15,2,0.793,ACTIVE,212.61,370.30,60.002,1459548903,"274151322000054","219011344069620",33.89,10.00,0,351.67,410.28,27.2,24.4,0.172,620735.4,620735.4,17981,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548935,334774.00
04/01/2016 18:15,2,0.678,ACTIVE,214.19,375.11,59.959,1459548903,"201051344000867","219011344069620",34.73,4.00,0,344.45,417.79,23.9,21.2,0.159,345723.3,345723.3,24763,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548936,334775.00
04/01/2016 18:15,2,1.361,ACTIVE,214.41,354.67,59.975,1459548903,"201051344001093","219011344069620",31.85,6.30,0,322.21,399.46,43.9,40.5,0.327,355077.1,355077.1,29207,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548937,334776.00
04/01/2016 18:15,2,1.324,ACTIVE,214.41,352.57,59.975,1459548903,"201051344000900","219011344069620",31.51,3.70,0,324.32,401.56,42.3,38.9,0.340,361116.2,361116.2,24163,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548938,334777.00
04/01/2016 18:15,2,1.375,ACTIVE,214.41,352.27,59.965,1459548903,"201051344000648","219011344069620",31.63,3.30,0,321.61,399.46,44.1,40.7,0.340,353802.2,353802.2,24461,0,0,0,L,1122011218,0,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548939,334778.00
04/01/2016 18:15,2,1.385,ACTIVE,214.41,352.87,59.965,1459548903,"201051344000569","219011344069620",31.63,4.50,0,323.72,400.96,44.4,40.9,0.349,362547.1,362547.1,24097,0,0,0,L,1122011218,0,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548940,334779.00
04/01/2016 18:15,2,1.355,ACTIVE,214.41,352.87,59.954,1459548903,"201051344000983","219011344069620",31.77,4.00,0,325.82,402.46,43.7,40.2,0.354,354334.4,354334.4,24561,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548940,334780.00
04/01/2016 18:15,2,0.762,ACTIVE,214.64,373.61,59.965,1459548903,"201051344001158","219011344069620",34.45,3.70,0,344.76,416.89,26.6,23.7,0.199,349636.2,349636.2,24806,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548941,334781.00
04/01/2016 18:15,2,1.375,ACTIVE,214.87,353.77,59.965,1459548903,"201051344000576","219011344069620",31.89,3.70,0,328.52,399.46,44.4,40.9,0.340,355618.3,355618.3,24234,0,0,0,L,1122011218,0,122.46,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548942,334782.00
04/01/2016 18:15,2,1.252,ACTIVE,212.61,345.36,59.959,1459548903,"274151322000087","219011344069620",31.01,12.70,0,330.63,382.63,39.3,36.0,0.252,595179.8,595179.8,18049,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459548943,334783.00
04/01/2016 18:30,2,2.408,ACTIVE,215.54,368.80,60.034,1459549803,"201051344000645","219011344069620",32.74,5.50,0,329.73,405.77,79.9,75.2,0.654,355263.0,355263.0,24376,0,0,0,L,1122011218,0,123.14,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549804,334784.00
04/01/2016 18:30,2,2.293,ACTIVE,213.06,359.78,59.970,1459549803,"274151322000085","219011344069620",30.97,10.70,0,330.93,382.93,71.9,67.5,0.499,623641.5,623641.5,17993,0,0,0,L,1151911521,0,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549805,334785.00
04/01/2016 18:30,2,1.953,ACTIVE,215.54,385.03,59.996,1459549803,"201051344000633","219011344069620",34.57,5.00,0,348.96,422.60,68.4,64.1,0.579,346124.7,346124.7,24829,0,0,0,L,1122011218,0,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549806,334786.00
04/01/2016 18:30,2,1.584,ACTIVE,215.77,388.34,59.981,1459549803,"201051344000469","219011344069620",35.27,3.00,0,359.48,422.00,56.6,52.8,0.455,347595.9,347595.9,24779,0,0,0,L,1122011218,0,122.46,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549807,334787.00
04/01/2016 18:30,2,2.619,ACTIVE,215.32,356.18,60.012,1459549803,"201051344000646","219011344069620",32.22,7.30,0,321.01,399.46,85.5,80.6,0.402,351465.5,351465.5,29336,0,0,0,L,1122011218,0,123.81,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549807,334788.00
04/01/2016 18:30,2,2.035,ACTIVE,213.06,368.50,59.954,1459549803,"274151322000052","219011344069620",33.62,11.70,0,353.47,405.17,69.3,64.9,0.482,632286.9,632286.9,18211,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549808,334789.00
04/01/2016 18:30,2,2.988,ACTIVE,216.22,358.28,59.986,1459549803,"201051344000585","219011344069620",32.28,7.30,0,321.91,400.36,97.8,92.4,0.451,357022.1,357022.1,29347,0,0,0,L,1122011218,0,123.36,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549809,334790.00
04/01/2016 18:30,2,2.830,ACTIVE,215.54,354.97,59.991,1459549803,"201051344001230","219011344069620",32.05,6.70,0,321.91,399.46,91.9,86.7,0.411,355399.7,355399.7,29135,0,0,0,L,1122011218,0,123.81,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549810,334791.00
04/01/2016 18:30,2,2.945,ACTIVE,216.45,353.47,60.028,1459549803,"201051344000582","219011344069620",31.81,6.00,0,322.51,398.56,94.8,89.6,0.424,348882.6,348882.6,29314,0,0,0,L,1122011218,0,123.81,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549811,334792.00
04/01/2016 18:30,2,2.729,ACTIVE,215.32,357.08,59.991,1459549803,"201051344000955","219011344069620",32.22,8.00,0,321.01,398.56,89.0,84.0,0.407,360099.0,360099.0,29251,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549812,334793.00
04/01/2016 18:30,2,1.641,ACTIVE,213.06,461.08,59.975,1459549803,"274151322000094","219011344069620",43.02,13.00,0,420.80,495.94,71.2,66.8,0.491,507478.6,507478.6,18971,0,0,0,L,1151911521,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549813,334794.00
04/01/2016 18:30,2,2.062,ACTIVE,214.87,373.31,59.991,1459549803,"201051344000579","219011344069620",33.68,7.00,0,340.55,415.99,70.3,66.0,0.548,361119.3,361119.3,4848,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549814,334795.00
04/01/2016 18:30,2,2.186,ACTIVE,214.64,358.88,60.002,1459549803,"201051344000890","219011344069620",31.95,8.50,0,321.91,399.76,70.7,66.3,0.552,357449.8,357449.8,29277,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549815,334796.00
04/01/2016 18:30,2,2.021,ACTIVE,214.87,361.59,60.012,1459549803,"201051344000438","219011344069620",32.05,7.70,0,322.51,401.56,65.6,61.4,0.535,359572.2,359572.2,29274,0,0,0,L,1122011218,0,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549816,334797.00
04/01/2016 18:30,2,1.979,ACTIVE,214.87,359.48,59.975,1459549803,"201051344000417","219011344069620",31.63,8.50,0,320.11,398.56,63.4,59.2,0.530,353104.3,353104.3,29426,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549817,334798.00
04/01/2016 18:30,2,1.881,ACTIVE,212.38,355.28,59.975,1459549803,"274151322000083","219011344069620",31.31,12.00,0,329.13,384.43,59.7,55.7,0.420,626425.4,626425.4,18262,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549818,334799.00
04/01/2016 18:30,2,1.723,ACTIVE,213.29,367.90,59.975,1459549803,"274151322000076","219011344069620",33.26,12.30,0,349.86,405.17,58.1,54.2,0.402,666838.0,666838.0,18271,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549819,334800.00
04/01/2016 18:30,2,1.449,ACTIVE,214.64,376.31,59.949,1459549803,"201051344000868","219011344069620",34.15,3.30,0,355.88,422.30,50.2,46.5,0.398,346659.7,346659.7,24517,0,0,0,L,1122011218,0,122.23,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549820,334801.00
04/01/2016 18:30,2,2.225,ACTIVE,212.61,355.88,59.996,1459549803,"274151322000095","219011344069620",31.57,12.00,0,333.33,388.64,71.1,66.7,0.482,660218.2,660218.2,18162,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549821,334802.00
04/01/2016 18:30,2,1.191,ACTIVE,214.87,386.53,60.034,1459549803,"201051344000988","219011344069620",35.35,4.50,0,363.09,418.09,42.8,39.4,0.331,344421.6,344421.6,24798,0,0,0,L,1122011218,0,122.23,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549822,334803.00
04/01/2016 18:30,2,2.455,ACTIVE,215.09,366.40,59.986,1459549803,"201051344001025","219011344069620",32.10,7.00,0,322.51,401.86,79.9,75.2,0.650,356996.1,356996.1,29327,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549822,334804.00
04/01/2016 18:30,2,2.486,ACTIVE,215.09,351.67,59.986,1459549803,"201051344000458","219011344069620",31.97,6.30,0,321.31,398.26,80.5,75.8,0.380,354600.7,354600.7,24727,0,0,0,L,1122011218,0,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549823,334805.00
04/01/2016 18:30,2,2.467,ACTIVE,215.77,352.27,59.975,1459549803,"201051344000853","219011344069620",31.71,6.30,0,324.62,398.56,79.3,74.6,0.367,352973.9,352973.9,24321,0,0,0,L,1122011218,0,123.14,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549824,334806.00
04/01/2016 18:30,2,2.367,ACTIVE,214.87,360.08,59.954,1459549803,"201051344000685","219011344069620",31.63,6.70,0,321.01,400.96,75.8,71.2,0.658,359256.4,359256.4,29146,0,0,0,L,1122011218,0,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549825,334807.00
04/01/2016 18:30,2,2.412,ACTIVE,214.64,360.99,60.007,1459549803,"201051344001145","219011344069620",31.77,6.30,0,323.41,399.46,77.7,73.0,0.650,361612.3,361612.3,29009,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549827,334808.00
04/01/2016 18:30,2,2.338,ACTIVE,215.09,362.49,60.007,1459549803,"201051344000651","219011344069620",32.07,6.30,0,322.21,399.76,76.0,71.4,0.623,353373.1,353373.1,29377,0,0,0,L,1122011218,0,123.59,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549828,334809.00
04/01/2016 18:30,2,1.279,ACTIVE,212.61,373.31,60.012,1459549803,"274151322000088","219011344069620",33.81,10.30,0,354.37,399.76,43.9,40.4,0.292,607106.1,607106.1,17957,0,0,0,L,1151911521,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549829,334810.00
04/01/2016 18:30,2,0.270,ALERT,213.29,495.64,59.981,1459549803,"274151322000068","219011344069620",47.67,14.30,0,338.74,510.37,13.3,10.9,0.057,507650.6,507650.6,19146,0,0,0,L,1151911521,0,122.68,123.14,0001,14,0,0,0,0,0,0,1,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549831,334811.00
04/01/2016 18:30,2,1.893,ACTIVE,214.41,357.08,59.991,1459549803,"201051344001135","219011344069620",31.63,6.70,0,321.91,399.46,60.6,56.6,0.495,349799.0,349799.0,29338,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549832,334812.00
04/01/2016 18:30,2,1.861,ACTIVE,213.96,356.48,59.970,1459549803,"201051344000594","219011344069620",31.73,7.30,0,321.91,397.96,59.8,55.8,0.473,356985.1,356985.1,24759,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549833,334813.00
04/01/2016 18:30,2,1.746,ACTIVE,214.41,356.78,59.981,1459549803,"201051344001203","219011344069620",31.71,7.00,0,322.81,397.35,56.1,52.2,0.460,356180.3,356180.3,29331,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549834,334814.00
04/01/2016 18:30,2,1.092,ACTIVE,212.38,371.21,59.986,1459549803,"274151322000054","219011344069620",33.64,10.30,0,355.58,404.57,37.0,33.8,0.234,620744.1,620744.1,17982,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549835,334815.00
04/01/2016 18:30,2,0.879,ACTIVE,214.41,375.71,59.986,1459549803,"201051344000867","219011344069620",34.61,4.50,0,361.29,414.19,30.8,27.8,0.221,345730.6,345730.6,24764,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549836,334816.00
04/01/2016 18:30,2,1.686,ACTIVE,214.41,356.78,59.965,1459549803,"201051344001093","219011344069620",31.83,7.00,0,324.02,402.16,54.4,50.5,0.420,355090.9,355090.9,29208,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549837,334817.00
04/01/2016 18:30,2,1.658,ACTIVE,214.19,355.58,60.028,1459549803,"201051344000900","219011344069620",31.71,5.00,0,322.51,401.86,53.2,49.5,0.429,361129.8,361129.8,24164,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549838,334818.00
04/01/2016 18:30,2,1.691,ACTIVE,214.41,355.28,59.981,1459549803,"201051344000648","219011344069620",31.61,4.50,0,321.91,399.76,54.1,50.3,0.433,353816.1,353816.1,24462,0,0,0,L,1122011218,0,121.78,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549839,334819.00
04/01/2016 18:30,2,1.691,ACTIVE,214.64,356.18,59.996,1459549803,"201051344000569","219011344069620",31.79,6.00,0,321.31,403.07,54.4,50.6,0.433,362561.1,362561.1,24098,0,0,0,L,1122011218,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549839,334820.00
04/01/2016 18:30,2,1.646,ACTIVE,214.41,358.58,59.986,1459549803,"201051344000983","219011344069620",32.05,5.50,0,324.32,402.77,53.5,49.7,0.442,354348.3,354348.3,24562,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549840,334821.00
04/01/2016 18:30,2,0.965,ACTIVE,214.64,375.41,59.996,1459549803,"201051344001158","219011344069620",34.45,4.00,0,359.18,419.90,33.7,30.6,0.261,349644.3,349644.3,24807,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549841,334822.00
04/01/2016 18:30,2,1.676,ACTIVE,215.09,356.18,60.007,1459549803,"201051344000576","219011344069620",31.57,4.50,0,324.32,400.36,53.6,49.8,0.424,355632.3,355632.3,24235,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549842,334823.00
04/01/2016 18:30,2,1.535,ACTIVE,212.38,345.36,59.970,1459549803,"274151322000087","219011344069620",30.55,14.00,0,329.13,381.12,47.5,43.9,0.305,595192.3,595192.3,18050,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549843,334824.00
04/01/2016 18:30,2,1.625,ACTIVE,214.64,355.88,59.986,1459549803,"201051344000917","219011344069620",31.49,7.30,0,325.22,400.36,51.9,48.2,0.420,356345.4,356345.4,29153,0,0,0,L,1122011218,1,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459549844,334825.00
04/01/2016 18:45,2,0.748,ACTIVE,214.41,346.56,59.981,1459550703,"201051344000645","219011344069620",31.41,4.50,0,328.52,403.97,23.9,21.1,0.159,355272.4,355272.4,24377,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550704,334826.00
04/01/2016 18:45,2,0.658,ACTIVE,212.83,345.36,59.981,1459550703,"274151322000085","219011344069620",30.10,9.00,0,331.83,379.92,20.1,17.4,0.128,623649.8,623649.8,17994,0,0,0,L,1151911521,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550705,334827.00
04/01/2016 18:45,2,0.650,ACTIVE,214.19,353.77,59.981,1459550703,"201051344000633","219011344069620",32.46,4.50,0,345.06,418.09,21.4,18.8,0.141,346132.8,346132.8,24830,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550706,334828.00
04/01/2016 18:45,2,0.568,ACTIVE,214.19,355.88,59.996,1459550703,"201051344000469","219011344069620",32.78,3.00,0,348.66,416.59,18.9,16.3,0.110,347602.6,347602.6,24780,0,0,0,L,1122011218,0,121.78,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550707,334829.00
04/01/2016 18:45,2,0.742,ACTIVE,213.74,346.26,59.981,1459550703,"201051344000646","219011344069620",30.97,6.30,0,321.31,396.75,23.3,20.6,0.164,351474.6,351474.6,29337,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550708,334830.00
04/01/2016 18:45,2,0.611,ACTIVE,212.38,346.86,59.981,1459550703,"274151322000052","219011344069620",31.85,10.30,0,340.25,397.05,19.7,17.1,0.128,632294.6,632294.6,18212,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550709,334831.00
04/01/2016 18:45,2,0.748,ACTIVE,214.19,347.16,59.981,1459550703,"201051344000585","219011344069620",31.35,6.30,0,321.91,398.56,23.8,21.0,0.159,357031.6,357031.6,29348,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550710,334832.00
04/01/2016 18:45,2,0.689,ACTIVE,213.96,345.36,59.981,1459550703,"201051344001230","219011344069620",30.91,6.00,0,324.32,397.05,21.6,19.0,0.150,355408.6,355408.6,29136,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550711,334833.00
04/01/2016 18:45,2,0.730,ACTIVE,214.64,346.26,59.975,1459550703,"201051344000582","219011344069620",31.21,5.00,0,321.61,396.75,23.2,20.4,0.155,348891.7,348891.7,29315,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550712,334834.00
04/01/2016 18:45,2,0.760,ACTIVE,213.51,345.06,60.012,1459550703,"201051344000955","219011344069620",31.37,6.70,0,324.02,397.05,24.2,21.4,0.168,360108.2,360108.2,29252,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550713,334835.00
04/01/2016 18:45,2,0.418,ACTIVE,212.61,438.23,60.002,1459550703,"274151322000094","219011344069620",41.67,11.70,0,415.99,477.01,17.4,14.8,0.106,507486.0,507486.0,18972,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550714,334836.00
04/01/2016 18:45,2,0.732,ACTIVE,213.96,352.57,59.975,1459550703,"201051344000579","219011344069620",32.30,6.00,0,338.74,409.08,24.0,21.2,0.164,361128.3,361128.3,4849,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550715,334837.00
04/01/2016 18:45,2,0.754,ACTIVE,213.96,345.36,59.996,1459550703,"201051344000890","219011344069620",31.37,7.00,0,324.62,397.66,23.9,21.2,0.159,357459.1,357459.1,29278,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550715,334838.00
04/01/2016 18:45,2,0.746,ACTIVE,213.96,346.86,60.007,1459550703,"201051344000438","219011344069620",31.69,6.70,0,328.22,395.85,24.0,21.2,0.164,359581.4,359581.4,29275,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550716,334839.00
04/01/2016 18:45,2,0.777,ACTIVE,214.19,345.96,59.975,1459550703,"201051344000417","219011344069620",30.99,7.30,0,324.62,396.15,24.5,21.7,0.168,353113.6,353113.6,29427,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550717,334840.00
04/01/2016 18:45,2,0.668,ACTIVE,213.06,346.26,59.996,1459550703,"274151322000083","219011344069620",30.04,10.00,0,333.33,383.83,20.4,17.7,0.133,626433.8,626433.8,18263,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550718,334841.00
04/01/2016 18:45,2,0.631,ACTIVE,213.29,353.77,59.970,1459550703,"274151322000076","219011344069620",32.28,10.70,0,342.35,397.05,20.6,18.0,0.137,666846.3,666846.3,18272,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550719,334842.00
04/01/2016 18:45,2,0.590,ACTIVE,213.74,355.58,59.986,1459550703,"201051344000868","219011344069620",32.72,3.30,0,347.46,415.39,19.6,17.0,0.124,346666.9,346666.9,24518,0,0,0,L,1122011218,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550720,334843.00
04/01/2016 18:45,2,0.695,ACTIVE,212.83,345.66,59.975,1459550703,"274151322000095","219011344069620",30.53,9.70,0,336.04,386.53,21.5,18.8,0.133,660227.2,660227.2,18163,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550721,334844.00
04/01/2016 18:45,2,0.443,ACTIVE,213.51,367.00,59.981,1459550703,"201051344000988","219011344069620",34.01,4.50,0,338.74,413.29,15.3,12.9,0.093,344427.0,344427.0,24799,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550722,334845.00
