ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 18:45,2,0.740,ACTIVE,213.74,345.06,59.970,1459550703,"201051344001025","219011344069620",31.41,6.00,0,324.02,398.26,23.6,20.9,0.164,357005.3,357005.3,29328,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550723,334846.00
04/01/2016 18:45,2,0.764,ACTIVE,213.74,345.06,59.981,1459550703,"201051344000458","219011344069620",31.39,5.50,0,318.91,396.75,24.3,21.6,0.172,354610.1,354610.1,24728,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550724,334847.00
04/01/2016 18:45,2,0.752,ACTIVE,214.41,346.56,59.944,1459550703,"201051344000853","219011344069620",31.31,3.70,0,323.11,397.66,23.9,21.2,0.168,352983.2,352983.2,24322,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550725,334848.00
04/01/2016 18:45,2,0.725,ACTIVE,214.19,346.26,59.986,1459550703,"201051344000685","219011344069620",31.09,6.00,0,325.82,396.45,22.9,20.1,0.159,359265.4,359265.4,29147,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550726,334849.00
04/01/2016 18:45,2,0.697,ACTIVE,214.41,346.86,59.981,1459550703,"201051344000917","219011344069620",30.87,6.70,0,323.72,396.75,21.9,19.2,0.155,356353.9,356353.9,29154,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550727,334850.00
04/01/2016 18:45,2,0.684,ACTIVE,214.19,346.26,59.991,1459550703,"201051344001145","219011344069620",31.11,5.50,0,324.92,397.96,21.6,18.9,0.150,361621.1,361621.1,29010,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550728,334851.00
04/01/2016 18:45,2,0.740,ACTIVE,213.96,345.96,59.986,1459550703,"201051344000651","219011344069620",31.41,5.00,0,322.81,396.45,23.5,20.8,0.159,353382.2,353382.2,29378,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550728,334852.00
04/01/2016 18:45,2,0.430,ACTIVE,212.38,345.06,59.959,1459550703,"274151322000088","219011344069620",31.91,9.30,0,339.65,392.25,13.9,11.5,0.080,607111.4,607111.4,17958,0,0,0,L,1151911521,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550729,334853.00
04/01/2016 18:45,2,0.266,ALERT,213.51,459.27,59.986,1459550703,"274151322000068","219011344069620",43.95,14.00,0,391.94,515.48,11.9,9.5,0.053,507653.8,507653.8,19148,0,0,0,L,1151911521,0,122.91,123.14,0001,11,0,0,0,0,0,0,149,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550731,334854.00
04/01/2016 18:45,2,0.729,ACTIVE,213.74,345.06,59.975,1459550703,"201051344001135","219011344069620",30.97,6.00,0,322.81,397.35,22.9,20.2,0.164,349807.8,349807.8,29339,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550732,334855.00
04/01/2016 18:45,2,0.770,ACTIVE,213.51,345.36,59.954,1459550703,"201051344000594","219011344069620",30.95,6.30,0,321.91,394.65,24.1,21.4,0.164,356994.3,356994.3,24760,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550733,334856.00
04/01/2016 18:45,2,0.727,ACTIVE,213.74,344.76,59.981,1459550703,"201051344001203","219011344069620",30.53,6.30,0,325.22,397.35,22.5,19.8,0.159,356189.2,356189.2,29332,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550734,334857.00
04/01/2016 18:45,2,0.471,ACTIVE,212.38,351.97,59.981,1459550703,"274151322000054","219011344069620",32.70,9.70,0,346.56,396.75,15.5,13.1,0.084,620750.0,620750.0,17983,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550735,334858.00
04/01/2016 18:45,2,0.443,ACTIVE,213.96,350.47,59.975,1459550703,"201051344000867","219011344069620",32.46,4.50,0,340.55,408.48,14.5,12.1,0.075,345735.7,345735.7,24765,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550736,334859.00
04/01/2016 18:45,2,0.740,ACTIVE,213.96,345.96,59.975,1459550703,"201051344001093","219011344069620",31.17,6.30,0,327.92,397.96,23.4,20.7,0.150,355099.9,355099.9,29209,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550737,334860.00
04/01/2016 18:45,2,0.699,ACTIVE,213.74,345.66,59.970,1459550703,"201051344000900","219011344069620",30.55,3.30,0,324.92,401.56,21.7,19.0,0.164,361138.5,361138.5,24165,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550738,334861.00
04/01/2016 18:45,2,0.760,ACTIVE,213.96,345.36,59.970,1459550703,"201051344000648","219011344069620",31.25,3.30,0,325.52,401.26,24.1,21.3,0.164,353825.2,353825.2,24463,0,0,0,L,1122011218,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550739,334862.00
04/01/2016 18:45,2,0.754,ACTIVE,213.96,345.96,59.938,1459550703,"201051344000569","219011344069620",31.43,4.50,0,326.12,399.46,24.1,21.3,0.168,362570.2,362570.2,24099,0,0,0,L,1122011218,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550740,334863.00
04/01/2016 18:45,2,0.730,ACTIVE,213.74,345.06,59.975,1459550703,"201051344000983","219011344069620",31.19,4.00,0,324.62,399.76,23.1,20.4,0.164,354357.3,354357.3,24563,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550741,334864.00
04/01/2016 18:45,2,0.492,ACTIVE,213.96,350.77,59.975,1459550703,"201051344001158","219011344069620",32.22,3.70,0,339.95,412.38,16.1,13.6,0.106,349650.1,349650.1,24808,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550742,334865.00
04/01/2016 18:45,2,0.760,ACTIVE,214.41,346.26,59.970,1459550703,"201051344000576","219011344069620",31.03,3.30,0,323.72,400.06,23.9,21.1,0.159,355641.4,355641.4,24236,0,0,0,L,1122011218,0,122.23,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550742,334866.00
04/01/2016 18:45,2,0.650,ACTIVE,212.83,345.06,59.975,1459550703,"274151322000087","219011344069620",29.62,12.30,0,332.43,378.72,19.5,16.9,0.115,595200.1,595200.1,18051,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459550743,334867.00
04/01/2016 19:00,2,1.357,ACTIVE,215.09,353.17,59.991,1459551603,"201051344000645","219011344069620",31.81,3.70,0,336.34,381.42,43.8,40.3,0.336,355278.8,355278.8,24378,0,0,0,L,1122011218,0,122.91,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551605,334868.00
04/01/2016 19:00,2,1.281,ACTIVE,213.06,343.85,59.986,1459551603,"274151322000085","219011344069620",31.41,8.00,0,334.54,365.80,40.8,37.4,0.261,623655.4,623655.4,17995,0,0,0,L,1151911521,0,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551606,334869.00
04/01/2016 19:00,2,1.139,ACTIVE,215.09,370.00,59.938,1459551603,"201051344000633","219011344069620",33.66,4.00,0,337.54,392.25,38.9,35.7,0.305,346138.4,346138.4,24831,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551607,334870.00
04/01/2016 19:00,2,0.963,ACTIVE,214.87,375.71,60.018,1459551603,"201051344000469","219011344069620",34.55,2.00,0,336.04,393.45,33.7,30.6,0.252,347607.6,347607.6,24781,0,0,0,L,1122011218,0,122.23,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551607,334871.00
04/01/2016 19:00,2,1.357,ACTIVE,213.96,354.07,59.996,1459551603,"201051344000646","219011344069620",31.85,5.00,0,334.54,381.12,43.8,40.4,0.349,351480.9,351480.9,29338,0,0,0,L,1122011218,0,123.14,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551608,334872.00
04/01/2016 19:00,2,1.098,ACTIVE,213.06,364.59,59.991,1459551603,"274151322000052","219011344069620",33.50,10.00,0,335.44,381.73,37.3,34.0,0.239,632299.9,632299.9,18213,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551609,334873.00
04/01/2016 19:00,2,1.375,ACTIVE,214.41,354.97,59.991,1459551603,"201051344000585","219011344069620",31.97,5.00,0,335.74,382.03,44.6,41.1,0.349,357038.1,357038.1,29349,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551610,334874.00
04/01/2016 19:00,2,1.340,ACTIVE,213.96,351.67,59.991,1459551603,"201051344001230","219011344069620",31.67,5.00,0,334.54,379.92,43.0,39.5,0.331,355414.8,355414.8,29137,0,0,0,L,1122011218,0,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551611,334875.00
04/01/2016 19:00,2,1.336,ACTIVE,214.87,358.88,60.002,1459551603,"201051344000582","219011344069620",32.32,4.00,0,336.04,381.12,43.8,40.3,0.331,348898.1,348898.1,29316,0,0,0,L,1122011218,0,123.14,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551612,334876.00
04/01/2016 19:00,2,1.324,ACTIVE,213.74,355.88,59.965,1459551603,"201051344000955","219011344069620",32.12,6.00,0,335.14,379.32,43.0,39.6,0.336,360114.6,360114.6,29253,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551613,334877.00
04/01/2016 19:00,2,0.889,ACTIVE,213.29,451.16,60.002,1459551603,"274151322000094","219011344069620",42.14,11.00,0,337.24,471.30,37.8,34.5,0.247,507491.2,507491.2,18973,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551614,334878.00
04/01/2016 19:00,2,1.316,ACTIVE,214.87,357.68,59.996,1459551603,"201051344000579","219011344069620",32.22,5.00,0,336.94,382.03,43.0,39.5,0.336,361134.7,361134.7,4850,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551615,334879.00
04/01/2016 19:00,2,1.369,ACTIVE,213.74,353.77,59.981,1459551603,"201051344000890","219011344069620",31.87,6.30,0,335.74,381.42,44.2,40.8,0.336,357465.7,357465.7,29279,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551616,334880.00
04/01/2016 19:00,2,1.326,ACTIVE,214.41,359.78,59.996,1459551603,"201051344000438","219011344069620",32.40,5.50,0,336.04,382.63,43.5,40.1,0.336,359587.8,359587.8,29276,0,0,0,L,1122011218,0,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551616,334881.00
04/01/2016 19:00,2,1.391,ACTIVE,214.41,353.17,59.991,1459551603,"201051344000417","219011344069620",31.51,6.30,0,335.44,378.72,44.4,41.0,0.349,353120.3,353120.3,29428,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551617,334882.00
04/01/2016 19:00,2,1.332,ACTIVE,213.06,345.36,59.996,1459551603,"274151322000083","219011344069620",31.27,9.30,0,334.54,368.80,42.2,38.8,0.292,626439.8,626439.8,18264,0,0,0,L,1151911521,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551618,334883.00
04/01/2016 19:00,2,1.092,ACTIVE,213.74,366.40,60.018,1459551603,"274151322000076","219011344069620",33.14,9.70,0,336.94,378.12,36.6,33.4,0.252,666851.6,666851.6,18273,0,0,0,L,1151911521,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551619,334884.00
04/01/2016 19:00,2,1.018,ACTIVE,214.64,370.30,59.991,1459551603,"201051344000868","219011344069620",33.87,3.00,0,336.64,389.24,35.0,31.8,0.261,346672.1,346672.1,24519,0,0,0,L,1122011218,0,122.23,123.14,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551620,334885.00
04/01/2016 19:00,2,1.244,ACTIVE,213.06,349.86,59.986,1459551603,"274151322000095","219011344069620",31.81,9.00,0,334.24,371.81,40.1,36.8,0.265,660232.9,660232.9,18164,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551621,334886.00
04/01/2016 19:00,2,0.809,ACTIVE,214.64,374.81,60.018,1459551603,"201051344000988","219011344069620",34.49,3.70,0,337.24,394.05,28.4,25.5,0.212,344431.2,344431.2,24800,0,0,0,L,1122011218,0,122.23,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551622,334887.00
04/01/2016 19:00,2,1.328,ACTIVE,213.96,354.07,59.975,1459551603,"201051344001025","219011344069620",31.99,5.00,0,336.04,381.42,43.1,39.6,0.331,357011.7,357011.7,29329,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551623,334888.00
04/01/2016 19:00,2,1.367,ACTIVE,214.87,354.07,59.986,1459551603,"201051344000458","219011344069620",31.93,4.50,0,336.04,381.73,44.2,40.8,0.354,354616.8,354616.8,24729,0,0,0,L,1122011218,0,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551624,334889.00
04/01/2016 19:00,2,1.391,ACTIVE,215.32,357.38,59.986,1459551603,"201051344000853","219011344069620",32.18,3.30,0,337.54,384.43,45.4,41.9,0.354,352990.1,352990.1,24323,0,0,0,L,1122011218,0,123.14,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551625,334890.00
04/01/2016 19:00,2,1.305,ACTIVE,214.41,353.77,59.938,1459551603,"201051344000685","219011344069620",31.93,4.50,0,335.14,381.73,42.2,38.8,0.336,359271.8,359271.8,29148,0,0,0,L,1122011218,0,123.59,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551626,334891.00
04/01/2016 19:00,2,1.299,ACTIVE,214.41,352.87,59.991,1459551603,"201051344000917","219011344069620",31.73,5.50,0,334.54,382.93,41.7,38.4,0.323,356360.3,356360.3,29155,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551626,334892.00
04/01/2016 19:00,2,1.297,ACTIVE,214.19,355.88,59.986,1459551603,"201051344001145","219011344069620",32.12,4.00,0,337.24,382.63,42.2,38.8,0.331,361627.5,361627.5,29011,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551627,334893.00
04/01/2016 19:00,2,1.336,ACTIVE,214.64,353.17,60.028,1459551603,"201051344000651","219011344069620",31.89,3.70,0,336.64,381.42,43.2,39.8,0.340,353388.8,353388.8,29379,0,0,0,L,1122011218,0,123.36,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551628,334894.00
04/01/2016 19:00,2,0.770,ACTIVE,212.61,362.79,60.002,1459551603,"274151322000088","219011344069620",33.56,8.50,0,333.63,377.82,26.2,23.4,0.159,607115.1,607115.1,17959,0,0,0,L,1151911521,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551629,334895.00
04/01/2016 19:00,2,0.600,ACTIVE,213.74,435.83,59.986,1459551603,"274151322000068","219011344069620",41.21,12.70,0,335.44,466.49,25.1,22.3,0.150,507657.3,507657.3,19150,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551630,334896.00
04/01/2016 19:00,2,1.305,ACTIVE,213.96,353.47,59.991,1459551603,"201051344001135","219011344069620",31.89,4.50,0,336.04,379.32,42.2,38.8,0.336,349814.2,349814.2,29340,0,0,0,L,1122011218,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551631,334897.00
04/01/2016 19:00,2,1.293,ACTIVE,214.19,357.08,59.991,1459551603,"201051344000594","219011344069620",32.22,5.50,0,334.54,380.52,42.2,38.8,0.318,357000.9,357000.9,24761,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551632,334898.00
04/01/2016 19:00,2,1.275,ACTIVE,214.41,353.17,60.012,1459551603,"201051344001203","219011344069620",31.81,5.00,0,336.34,379.92,41.1,37.8,0.327,356195.4,356195.4,29333,0,0,0,L,1122011218,0,123.36,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551633,334899.00
04/01/2016 19:00,2,0.863,ACTIVE,212.83,369.40,59.991,1459551603,"274151322000054","219011344069620",34.15,9.00,0,336.34,383.23,29.9,26.9,0.199,620754.4,620754.4,17984,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551634,334900.00
04/01/2016 19:00,2,0.777,ACTIVE,214.87,374.51,59.991,1459551603,"201051344000867","219011344069620",34.57,4.00,0,336.94,389.54,27.2,24.3,0.194,345739.8,345739.8,24766,0,0,0,L,1122011218,0,122.91,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551635,334901.00
04/01/2016 19:00,2,1.314,ACTIVE,214.41,352.57,59.991,1459551603,"201051344001093","219011344069620",31.73,5.00,0,336.04,380.82,42.3,38.9,0.309,355106.6,355106.6,29210,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551636,334902.00
04/01/2016 19:00,2,1.322,ACTIVE,214.64,353.77,60.034,1459551603,"201051344000900","219011344069620",31.87,3.00,0,335.74,382.33,42.7,39.3,0.345,361144.9,361144.9,24166,0,0,0,L,1122011218,0,122.68,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551637,334903.00
04/01/2016 19:00,2,1.312,ACTIVE,214.87,352.87,60.002,1459551603,"201051344000648","219011344069620",31.95,2.50,0,336.04,381.42,42.5,39.1,0.327,353831.8,353831.8,24464,0,0,0,L,1122011218,0,122.23,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551638,334904.00
04/01/2016 19:00,2,1.406,ACTIVE,214.87,354.37,59.996,1459551603,"201051344000569","219011344069620",31.91,3.70,0,336.04,383.83,45.5,42.0,0.354,362577.4,362577.4,24100,0,0,0,L,1122011218,0,122.23,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551639,334905.00
04/01/2016 19:00,2,1.361,ACTIVE,214.87,356.18,60.002,1459551603,"201051344000983","219011344069620",32.07,3.30,0,335.74,382.33,44.2,40.8,0.362,354364.0,354364.0,24564,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551640,334906.00
04/01/2016 19:00,2,0.852,ACTIVE,214.87,373.01,59.986,1459551603,"201051344001158","219011344069620",34.29,3.30,0,337.84,390.44,29.8,26.8,0.217,349654.6,349654.6,24809,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551640,334907.00
04/01/2016 19:00,2,1.373,ACTIVE,215.32,355.58,59.996,1459551603,"201051344000576","219011344069620",31.91,3.00,0,336.34,382.33,44.4,40.9,0.318,355648.3,355648.3,24237,0,0,0,L,1122011218,0,122.91,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551641,334908.00
04/01/2016 19:00,2,1.197,ACTIVE,213.29,351.07,59.986,1459551603,"274151322000087","219011344069620",31.31,11.00,0,333.93,365.19,38.0,34.8,0.247,595205.6,595205.6,18052,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459551642,334909.00
04/01/2016 19:15,2,1.064,ACTIVE,214.64,350.17,59.954,1459552504,"201051344000645","219011344069620",31.75,4.00,0,338.14,380.52,34.2,31.1,0.252,355288.4,355288.4,24379,0,0,0,L,1122011218,0,122.68,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552505,334910.00
04/01/2016 19:15,2,0.895,ACTIVE,213.06,344.45,60.007,1459552504,"274151322000085","219011344069620",30.87,7.70,0,334.84,362.79,28.0,25.1,0.181,623663.0,623663.0,17996,0,0,0,L,1151911521,0,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552506,334911.00
04/01/2016 19:15,2,0.896,ACTIVE,214.87,366.70,59.986,1459552504,"201051344000633","219011344069620",33.54,4.00,0,337.54,391.04,30.5,27.5,0.230,346146.8,346146.8,24832,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552507,334912.00
04/01/2016 19:15,2,0.758,ACTIVE,214.64,370.00,59.986,1459552504,"201051344000469","219011344069620",34.13,2.50,0,338.14,392.55,26.2,23.4,0.186,347614.7,347614.7,24782,0,0,0,L,1122011218,0,122.01,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552507,334913.00
04/01/2016 19:15,2,1.051,ACTIVE,214.19,349.86,59.933,1459552504,"201051344000646","219011344069620",31.41,5.00,0,336.94,377.52,33.5,30.4,0.261,351490.4,351490.4,29339,0,0,0,L,1122011218,0,123.14,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552508,334914.00
04/01/2016 19:15,2,0.766,ACTIVE,212.83,362.49,59.981,1459552504,"274151322000052","219011344069620",33.18,9.70,0,334.84,378.72,25.8,23.0,0.168,632307.8,632307.8,18214,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552509,334915.00
04/01/2016 19:15,2,1.127,ACTIVE,214.41,350.47,59.975,1459552504,"201051344000585","219011344069620",31.59,5.00,0,337.54,380.52,36.1,33.0,0.274,357048.3,357048.3,29350,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552510,334916.00
04/01/2016 19:15,2,1.006,ACTIVE,214.19,348.96,59.986,1459552504,"201051344001230","219011344069620",31.61,5.00,0,337.24,376.62,32.2,29.2,0.243,355424.0,355424.0,29138,0,0,0,L,1122011218,0,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552511,334917.00
04/01/2016 19:15,2,1.047,ACTIVE,214.87,351.37,59.986,1459552504,"201051344000582","219011344069620",31.61,4.00,0,338.14,377.82,33.6,30.5,0.247,348907.8,348907.8,29317,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552512,334918.00
04/01/2016 19:15,2,1.035,ACTIVE,213.74,349.26,59.986,1459552504,"201051344000955","219011344069620",31.59,6.00,0,336.64,376.92,33.1,30.1,0.247,360123.9,360123.9,29254,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552513,334919.00
04/01/2016 19:15,2,0.611,ACTIVE,212.83,428.01,59.996,1459552504,"274151322000094","219011344069620",40.49,10.70,0,338.44,477.31,25.1,22.3,0.159,507498.4,507498.4,18974,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552514,334920.00
04/01/2016 19:15,2,1.041,ACTIVE,214.41,354.67,59.975,1459552504,"201051344000579","219011344069620",32.34,5.00,0,338.14,381.12,34.1,31.0,0.256,361144.3,361144.3,4851,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552515,334921.00
04/01/2016 19:15,2,1.053,ACTIVE,213.96,348.66,59.981,1459552504,"201051344000890","219011344069620",31.67,6.30,0,337.54,378.42,33.8,30.7,0.243,357475.4,357475.4,29280,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552516,334922.00
04/01/2016 19:15,2,1.027,ACTIVE,214.41,351.07,59.975,1459552504,"201051344000438","219011344069620",31.87,5.50,0,337.54,379.92,33.2,30.1,0.247,359597.4,359597.4,29277,0,0,0,L,1122011218,0,123.14,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552517,334923.00
04/01/2016 19:15,2,1.066,ACTIVE,214.41,349.56,59.975,1459552504,"201051344000417","219011344069620",30.95,6.30,0,337.24,375.71,33.5,30.4,0.247,353130.0,353130.0,29429,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552518,334924.00
04/01/2016 19:15,2,0.902,ACTIVE,212.83,348.66,59.975,1459552504,"274151322000083","219011344069620",30.45,9.00,0,336.04,367.00,27.9,25.0,0.186,626448.7,626448.7,18265,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552519,334925.00
04/01/2016 19:15,2,0.729,ACTIVE,213.51,367.60,59.970,1459552504,"274151322000076","219011344069620",33.62,9.30,0,338.74,381.12,24.8,22.0,0.164,666859.5,666859.5,18274,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552520,334926.00
04/01/2016 19:15,2,0.791,ACTIVE,214.41,364.59,59.975,1459552504,"201051344000868","219011344069620",33.50,3.30,0,337.84,387.14,26.9,24.0,0.190,346679.7,346679.7,24520,0,0,0,L,1122011218,0,122.23,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552520,334927.00
04/01/2016 19:15,2,0.885,ACTIVE,212.83,344.15,59.970,1459552504,"274151322000095","219011344069620",31.39,8.50,0,336.34,375.71,28.1,25.2,0.181,660241.4,660241.4,18165,0,0,0,L,1151911521,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552521,334928.00
04/01/2016 19:15,2,0.605,ACTIVE,214.19,373.01,59.949,1459552504,"201051344000988","219011344069620",34.41,4.00,0,339.04,393.15,21.2,18.6,0.141,344437.1,344437.1,24801,0,0,0,L,1122011218,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552522,334929.00
04/01/2016 19:15,2,1.051,ACTIVE,214.19,348.66,59.970,1459552504,"201051344001025","219011344069620",31.43,4.50,0,335.74,380.82,33.5,30.4,0.252,357021.6,357021.6,29330,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552523,334930.00
04/01/2016 19:15,2,1.051,ACTIVE,214.41,349.56,59.949,1459552504,"201051344000458","219011344069620",31.57,5.00,0,338.44,380.82,33.6,30.6,0.261,354626.8,354626.8,24730,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552524,334931.00
04/01/2016 19:15,2,1.031,ACTIVE,214.87,350.17,59.991,1459552504,"201051344000853","219011344069620",31.39,3.70,0,337.84,381.42,32.8,29.7,0.247,353000.1,353000.1,24324,0,0,0,L,1122011218,0,122.91,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552525,334932.00
04/01/2016 19:15,2,1.016,ACTIVE,214.64,350.47,59.970,1459552504,"201051344000685","219011344069620",31.41,4.50,0,338.44,379.02,32.3,29.3,0.256,359281.3,359281.3,29149,0,0,0,L,1122011218,0,123.59,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552526,334933.00
04/01/2016 19:15,2,1.016,ACTIVE,214.41,350.17,59.981,1459552504,"201051344000917","219011344069620",31.53,6.00,0,336.64,379.32,32.5,29.4,0.247,356369.9,356369.9,29156,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552527,334934.00
04/01/2016 19:15,2,0.953,ACTIVE,214.41,353.77,59.975,1459552504,"201051344001145","219011344069620",32.22,4.00,0,338.74,379.32,31.2,28.2,0.234,361637.1,361637.1,29012,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552528,334935.00
04/01/2016 19:15,2,1.018,ACTIVE,214.41,349.26,59.944,1459552504,"201051344000651","219011344069620",31.75,4.00,0,337.84,378.12,32.8,29.7,0.239,353398.6,353398.6,29380,0,0,0,L,1122011218,0,123.36,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552529,334936.00
04/01/2016 19:15,2,0.494,ACTIVE,212.61,358.28,60.007,1459552504,"274151322000088","219011344069620",33.14,8.00,0,332.73,376.31,16.5,14.0,0.102,607120.4,607120.4,17960,0,0,0,L,1151911521,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552530,334937.00
04/01/2016 19:15,2,0.389,ACTIVE,213.51,470.69,59.970,1459552504,"274151322000068","219011344069620",44.81,12.70,0,339.65,486.02,17.5,15.0,0.093,507662.9,507662.9,19151,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552531,334938.00
04/01/2016 19:15,2,0.986,ACTIVE,213.96,348.66,59.975,1459552504,"201051344001135","219011344069620",31.25,4.50,0,338.14,379.32,31.3,28.3,0.234,349823.7,349823.7,29341,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552531,334939.00
04/01/2016 19:15,2,1.021,ACTIVE,213.96,349.26,59.975,1459552504,"201051344000594","219011344069620",31.59,5.50,0,336.04,379.92,32.7,29.7,0.239,357010.6,357010.6,24762,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552532,334940.00
04/01/2016 19:15,2,0.973,ACTIVE,214.19,348.36,59.975,1459552504,"201051344001203","219011344069620",31.45,5.00,0,338.14,378.12,30.9,27.9,0.239,356204.7,356204.7,29334,0,0,0,L,1122011218,0,123.36,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552533,334941.00
04/01/2016 19:15,2,0.557,ACTIVE,212.61,363.69,59.970,1459552504,"274151322000054","219011344069620",33.72,8.50,0,334.24,382.03,19.1,16.5,0.106,620760.3,620760.3,17985,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552534,334942.00
04/01/2016 19:15,2,0.600,ACTIVE,214.41,367.90,59.970,1459552504,"201051344000867","219011344069620",34.05,4.50,0,337.54,388.04,20.7,18.1,0.128,345745.6,345745.6,24767,0,0,0,L,1122011218,0,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552535,334943.00
04/01/2016 19:15,2,0.969,ACTIVE,214.41,350.17,59.938,1459552504,"201051344001093","219011344069620",31.75,5.50,0,336.64,378.12,31.2,28.2,0.221,355115.9,355115.9,29211,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552536,334944.00
04/01/2016 19:15,2,0.930,ACTIVE,214.19,350.47,59.970,1459552504,"201051344000900","219011344069620",31.83,3.70,0,338.74,381.42,30.0,27.0,0.234,361154.2,361154.2,24167,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552537,334945.00
04/01/2016 19:15,2,1.008,ACTIVE,214.19,348.66,59.933,1459552504,"201051344000648","219011344069620",31.55,3.00,0,337.84,379.62,32.2,29.2,0.234,353841.4,353841.4,24465,0,0,0,L,1122011218,0,122.01,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552538,334946.00
04/01/2016 19:15,2,0.990,ACTIVE,214.19,350.17,59.996,1459552504,"201051344000569","219011344069620",31.83,4.00,0,338.74,380.52,31.9,28.9,0.239,362587.2,362587.2,24101,0,0,0,L,1122011218,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552539,334947.00
04/01/2016 19:15,2,0.988,ACTIVE,214.19,349.86,59.928,1459552504,"201051344000983","219011344069620",31.77,4.00,0,339.04,380.52,31.9,28.8,0.252,354373.8,354373.8,24565,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552540,334948.00
04/01/2016 19:15,2,0.627,ACTIVE,214.41,369.40,59.986,1459552504,"201051344001158","219011344069620",34.15,3.70,0,338.74,390.14,21.7,19.0,0.146,349660.9,349660.9,24810,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552541,334949.00
04/01/2016 19:15,2,0.992,ACTIVE,214.87,350.77,59.975,1459552504,"201051344000576","219011344069620",31.67,3.30,0,336.64,380.22,31.9,28.8,0.225,355658.0,355658.0,24238,0,0,0,L,1122011218,0,122.68,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552541,334950.00
04/01/2016 19:15,2,0.803,ACTIVE,212.83,344.45,59.965,1459552504,"274151322000087","219011344069620",30.61,10.70,0,333.93,364.89,24.9,22.1,0.155,595213.1,595213.1,18053,0,0,0,L,1151911521,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459552542,334951.00
04/01/2016 19:30,2,0.525,ACTIVE,214.19,344.76,60.023,1459553403,"201051344000645","219011344069620",30.36,3.30,0,338.14,369.40,16.1,13.7,0.093,355293.3,355293.3,24380,0,0,0,L,1122011218,0,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553404,334952.00
04/01/2016 19:30,2,0.412,ACTIVE,213.06,343.85,59.975,1459553403,"274151322000085","219011344069620",30.14,7.00,0,337.54,357.68,12.6,10.3,0.071,623667.0,623667.0,17997,0,0,0,L,1151911521,0,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553405,334953.00
04/01/2016 19:30,2,0.469,ACTIVE,214.19,345.66,59.970,1459553403,"201051344000633","219011344069620",30.45,3.30,0,337.24,383.83,14.5,12.1,0.080,346151.2,346151.2,24833,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553406,334954.00
04/01/2016 19:30,2,0.406,ACTIVE,213.74,359.18,59.981,1459553403,"201051344000469","219011344069620",33.36,2.50,0,337.54,384.73,13.7,11.3,0.062,347618.6,347618.6,24783,0,0,0,L,1122011218,0,121.78,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553407,334955.00
04/01/2016 19:30,2,0.520,ACTIVE,213.51,343.55,60.002,1459553403,"201051344000646","219011344069620",30.59,4.50,0,336.04,369.10,16.1,13.6,0.097,351495.3,351495.3,29340,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553408,334956.00
04/01/2016 19:30,2,0.371,ACTIVE,212.61,347.76,59.986,1459553403,"274151322000052","219011344069620",32.01,8.50,0,333.63,373.61,12.0,9.7,0.066,632311.5,632311.5,18215,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553408,334957.00
04/01/2016 19:30,2,0.512,ACTIVE,213.74,344.15,60.002,1459553403,"201051344000585","219011344069620",31.37,4.50,0,336.34,371.81,16.3,13.8,0.084,357053.5,357053.5,29351,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553410,334958.00
04/01/2016 19:30,2,0.486,ACTIVE,213.51,342.05,59.981,1459553403,"201051344001230","219011344069620",30.20,4.50,0,336.34,366.70,14.9,12.5,0.084,355428.6,355428.6,29139,0,0,0,L,1122011218,0,122.68,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553411,334959.00
04/01/2016 19:30,2,0.510,ACTIVE,214.19,344.15,59.991,1459553403,"201051344000582","219011344069620",31.15,3.70,0,336.94,369.10,16.1,13.6,0.093,348912.6,348912.6,29318,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553411,334960.00
04/01/2016 19:30,2,0.549,ACTIVE,213.29,342.95,59.986,1459553403,"201051344000955","219011344069620",30.24,5.50,0,336.34,368.20,16.8,14.3,0.097,360128.9,360128.9,29255,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553412,334961.00
04/01/2016 19:30,2,0.273,ACTIVE,213.06,421.40,59.975,1459553403,"274151322000094","219011344069620",39.90,10.00,0,335.74,451.16,10.9,8.6,0.062,507502.0,507502.0,18975,0,0,0,L,1151911521,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553413,334962.00
04/01/2016 19:30,2,0.510,ACTIVE,213.74,346.56,59.970,1459553403,"201051344000579","219011344069620",31.95,4.50,0,336.94,374.81,16.4,14.0,0.093,361149.5,361149.5,4852,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553414,334963.00
04/01/2016 19:30,2,0.523,ACTIVE,213.51,342.95,59.975,1459553403,"201051344000890","219011344069620",31.27,5.50,0,336.64,370.00,16.6,14.1,0.088,357480.2,357480.2,29281,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553415,334964.00
04/01/2016 19:30,2,0.531,ACTIVE,213.96,343.85,59.981,1459553403,"201051344000438","219011344069620",30.81,4.50,0,336.64,370.60,16.6,14.1,0.088,359602.4,359602.4,29278,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553416,334965.00
04/01/2016 19:30,2,0.555,ACTIVE,213.96,344.15,59.986,1459553403,"201051344000417","219011344069620",30.63,5.50,0,335.74,367.00,17.2,14.7,0.093,353135.1,353135.1,29430,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553417,334966.00
04/01/2016 19:30,2,0.432,ACTIVE,213.29,344.15,59.986,1459553403,"274151322000083","219011344069620",29.34,8.00,0,337.24,358.28,12.8,10.4,0.071,626452.8,626452.8,18266,0,0,0,L,1151911521,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553418,334967.00
04/01/2016 19:30,2,0.367,ACTIVE,213.51,347.76,59.981,1459553403,"274151322000076","219011344069620",32.22,8.00,0,336.04,376.31,12.0,9.7,0.066,666863.2,666863.2,18275,0,0,0,L,1151911521,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553419,334968.00
04/01/2016 19:30,2,0.420,ACTIVE,213.51,344.76,59.970,1459553403,"201051344000868","219011344069620",31.79,2.50,0,337.84,380.22,13.6,11.2,0.075,346683.8,346683.8,24521,0,0,0,L,1122011218,0,122.01,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553420,334969.00
04/01/2016 19:30,2,0.434,ACTIVE,213.06,343.55,59.938,1459553403,"274151322000095","219011344069620",30.18,7.70,0,337.24,360.69,13.3,10.9,0.080,660245.7,660245.7,18166,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553420,334970.00
04/01/2016 19:30,2,0.330,ACTIVE,213.51,359.48,59.922,1459553403,"201051344000988","219011344069620",33.34,3.70,0,337.54,386.53,11.2,8.9,0.062,344440.3,344440.3,24802,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553421,334971.00
04/01/2016 19:30,2,0.488,ACTIVE,213.51,345.96,59.996,1459553403,"201051344001025","219011344069620",31.93,4.00,0,336.64,370.00,15.8,13.3,0.093,357026.5,357026.5,29331,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553422,334972.00
04/01/2016 19:30,2,0.533,ACTIVE,213.74,344.15,59.970,1459553403,"201051344000458","219011344069620",30.93,4.50,0,337.24,369.70,16.8,14.2,0.102,354631.9,354631.9,24731,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553423,334973.00
04/01/2016 19:30,2,0.529,ACTIVE,214.41,345.36,59.928,1459553403,"201051344000853","219011344069620",30.12,3.30,0,338.44,370.60,16.2,13.7,0.097,353005.0,353005.0,24325,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553424,334974.00
04/01/2016 19:30,2,0.512,ACTIVE,213.96,344.45,59.933,1459553403,"201051344000685","219011344069620",30.47,4.00,0,336.34,368.50,15.8,13.3,0.093,359286.1,359286.1,29150,0,0,0,L,1122011218,0,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553425,334975.00
04/01/2016 19:30,2,0.494,ACTIVE,213.96,343.85,60.007,1459553403,"201051344000917","219011344069620",30.16,5.00,0,336.64,368.50,15.1,12.7,0.088,356374.6,356374.6,29157,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553426,334976.00
04/01/2016 19:30,2,0.469,ACTIVE,213.74,343.25,59.975,1459553403,"201051344001145","219011344069620",31.03,3.70,0,338.14,372.71,14.8,12.3,0.084,361641.6,361641.6,29013,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553427,334977.00
04/01/2016 19:30,2,0.541,ACTIVE,213.74,343.85,59.959,1459553403,"201051344000651","219011344069620",29.52,3.30,0,336.64,369.10,16.2,13.7,0.093,353403.5,353403.5,29381,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553428,334978.00
04/01/2016 19:30,2,0.248,ACTIVE,212.38,345.66,59.954,1459553403,"274151322000088","219011344069620",31.93,7.70,0,337.54,370.00,8.1,5.9,0.044,607122.9,607122.9,17961,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553429,334979.00
04/01/2016 19:30,2,0.209,ACTIVE,213.51,401.86,59.965,1459553403,"274151322000068","219011344069620",37.81,11.30,0,339.95,481.82,8.0,5.8,0.040,507665.4,507665.4,19152,0,0,0,L,1151911521,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553430,334980.00
04/01/2016 19:30,2,0.477,ACTIVE,213.06,342.95,59.965,1459553403,"201051344001135","219011344069620",31.57,4.00,0,336.04,367.90,15.3,12.8,0.093,349828.4,349828.4,29342,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553431,334981.00
04/01/2016 19:30,2,0.539,ACTIVE,213.29,344.15,59.954,1459553403,"201051344000594","219011344069620",30.18,4.50,0,335.44,372.41,16.5,14.0,0.093,357015.6,357015.6,24763,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553432,334982.00
04/01/2016 19:30,2,0.492,ACTIVE,213.74,342.95,59.965,1459553403,"201051344001203","219011344069620",30.89,4.50,0,337.54,367.90,15.4,13.0,0.097,356209.2,356209.2,29335,0,0,0,L,1122011218,0,122.91,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553432,334983.00
04/01/2016 19:30,2,0.289,ACTIVE,212.61,352.27,59.959,1459553403,"274151322000054","219011344069620",32.58,8.00,0,333.33,376.62,9.4,7.2,0.053,620763.2,620763.2,17986,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553433,334984.00
04/01/2016 19:30,2,0.330,ACTIVE,213.96,355.28,60.002,1459553403,"201051344000867","219011344069620",32.98,3.70,0,337.24,381.73,11.1,8.8,0.049,345748.7,345748.7,24768,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553434,334985.00
04/01/2016 19:30,2,0.518,ACTIVE,213.51,343.25,59.975,1459553403,"201051344001093","219011344069620",31.23,5.00,0,335.44,368.20,16.4,13.9,0.088,355120.7,355120.7,29212,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553435,334986.00
04/01/2016 19:30,2,0.453,ACTIVE,213.51,344.45,59.959,1459553403,"201051344000900","219011344069620",29.90,3.00,0,338.14,369.70,13.8,11.3,0.093,361158.6,361158.6,24168,0,0,0,L,1122011218,0,122.23,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553436,334987.00
04/01/2016 19:30,2,0.555,ACTIVE,213.96,343.85,59.991,1459553403,"201051344000648","219011344069620",29.30,2.00,0,336.94,369.10,16.4,13.9,0.093,353846.4,353846.4,24466,0,0,0,L,1122011218,0,121.78,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553437,334988.00
04/01/2016 19:30,2,0.516,ACTIVE,213.74,344.45,59.928,1459553403,"201051344000569","219011344069620",31.21,3.70,0,337.84,371.21,16.4,13.9,0.097,362592.1,362592.1,24102,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553438,334989.00
