ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 19:30,2,0.508,ACTIVE,213.51,343.55,59.938,1459553403,"201051344000983","219011344069620",30.49,3.30,0,337.84,369.40,15.7,13.2,0.102,354378.6,354378.6,24566,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553439,334990.00
04/01/2016 19:30,2,0.346,ACTIVE,213.74,342.65,59.959,1459553403,"201051344001158","219011344069620",31.49,3.00,0,338.74,383.23,11.1,8.8,0.057,349664.2,349664.2,24811,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553440,334991.00
04/01/2016 19:30,2,0.535,ACTIVE,214.19,345.36,59.996,1459553403,"201051344000576","219011344069620",30.51,3.00,0,336.94,370.30,16.6,14.1,0.093,355662.9,355662.9,24239,0,0,0,L,1122011218,0,122.23,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553441,334992.00
04/01/2016 19:30,2,0.412,ACTIVE,213.06,342.05,59.975,1459553403,"274151322000087","219011344069620",29.46,9.70,0,337.24,357.08,12.3,9.9,0.057,595216.9,595216.9,18054,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459553442,334993.00
04/01/2016 19:45,2,0.445,ACTIVE,212.83,342.35,59.965,1459554303,"201051344000645","219011344069620",30.08,3.00,0,326.72,352.87,13.6,11.2,0.071,355296.4,355296.4,24381,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554304,334994.00
04/01/2016 19:45,2,0.355,ACTIVE,211.70,341.15,59.965,1459554303,"274151322000085","219011344069620",29.82,6.30,0,325.52,347.46,10.7,8.4,0.057,623669.2,623669.2,17998,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554305,334995.00
04/01/2016 19:45,2,0.393,ACTIVE,212.83,348.06,59.975,1459554303,"201051344000633","219011344069620",32.08,3.00,0,336.64,360.38,12.8,10.4,0.066,346154.1,346154.1,24834,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554306,334996.00
04/01/2016 19:45,2,0.369,ACTIVE,212.61,352.27,59.996,1459554303,"201051344000469","219011344069620",32.62,2.00,0,335.74,368.20,12.2,9.9,0.057,347621.2,347621.2,24784,0,0,0,L,1122011218,0,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554307,334997.00
04/01/2016 19:45,2,0.436,ACTIVE,212.38,340.85,60.002,1459554303,"201051344000646","219011344069620",30.65,4.00,0,327.92,354.07,13.5,11.1,0.066,351498.3,351498.3,29341,0,0,0,L,1122011218,0,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554308,334998.00
04/01/2016 19:45,2,0.318,ACTIVE,211.48,346.56,59.986,1459554303,"274151322000052","219011344069620",31.93,7.30,0,337.24,356.18,10.3,8.0,0.044,632313.7,632313.7,18216,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554308,334999.00
04/01/2016 19:45,2,0.443,ACTIVE,212.61,341.45,59.975,1459554303,"201051344000585","219011344069620",30.49,4.00,0,326.42,355.58,13.7,11.3,0.075,357056.6,357056.6,29352,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554309,335000.00
04/01/2016 19:45,2,0.412,ACTIVE,212.61,339.95,59.949,1459554303,"201051344001230","219011344069620",29.30,3.70,0,326.42,352.27,12.3,9.9,0.062,355431.3,355431.3,29140,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554310,335001.00
04/01/2016 19:45,2,0.434,ACTIVE,212.83,341.15,59.996,1459554303,"201051344000582","219011344069620",30.42,3.30,0,326.12,351.67,13.4,11.0,0.066,348915.6,348915.6,29319,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554311,335002.00
04/01/2016 19:45,2,0.482,ACTIVE,212.16,340.55,59.986,1459554303,"201051344000955","219011344069620",29.66,4.50,0,328.82,352.27,14.5,12.1,0.075,360132.2,360132.2,29256,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554312,335003.00
04/01/2016 19:45,2,0.229,ACTIVE,211.48,419.00,59.981,1459554303,"274151322000094","219011344069620",39.72,9.00,0,338.44,438.23,9.2,7.0,0.049,507503.8,507503.8,18976,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554313,335004.00
04/01/2016 19:45,2,0.438,ACTIVE,212.38,343.85,59.981,1459554303,"201051344000579","219011344069620",31.73,3.70,0,336.34,361.59,14.1,11.7,0.071,361152.6,361152.6,4853,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554314,335005.00
04/01/2016 19:45,2,0.463,ACTIVE,212.16,339.95,59.970,1459554303,"201051344000890","219011344069620",29.44,4.50,0,324.92,354.37,13.8,11.4,0.071,357483.3,357483.3,29282,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554315,335006.00
04/01/2016 19:45,2,0.463,ACTIVE,212.61,340.55,59.981,1459554303,"201051344000438","219011344069620",30.00,4.00,0,335.14,354.97,14.2,11.7,0.071,359605.6,359605.6,29279,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554316,335007.00
04/01/2016 19:45,2,0.484,ACTIVE,212.61,341.45,59.970,1459554303,"201051344000417","219011344069620",29.96,5.00,0,325.22,352.27,14.8,12.3,0.075,353138.4,353138.4,29431,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554317,335008.00
04/01/2016 19:45,2,0.361,ACTIVE,211.70,338.74,59.959,1459554303,"274151322000083","219011344069620",29.48,7.30,0,325.82,348.36,10.8,8.5,0.053,626455.1,626455.1,18267,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554317,335009.00
04/01/2016 19:45,2,0.316,ACTIVE,212.16,345.36,59.965,1459554303,"274151322000076","219011344069620",31.93,7.30,0,339.34,359.18,10.2,8.0,0.057,666865.4,666865.4,18276,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554318,335010.00
04/01/2016 19:45,2,0.346,ACTIVE,212.38,349.26,59.970,1459554303,"201051344000868","219011344069620",32.32,2.00,0,337.54,360.69,11.4,9.1,0.053,346686.3,346686.3,24522,0,0,0,L,1122011218,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554319,335011.00
04/01/2016 19:45,2,0.373,ACTIVE,211.48,341.15,59.981,1459554303,"274151322000095","219011344069620",29.46,6.70,0,325.82,347.76,11.1,8.8,0.066,660248.1,660248.1,18167,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554320,335012.00
04/01/2016 19:45,2,0.291,ACTIVE,212.38,352.57,59.970,1459554303,"201051344000988","219011344069620",32.66,3.00,0,336.64,370.30,9.6,7.4,0.040,344442.3,344442.3,24803,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554321,335013.00
04/01/2016 19:45,2,0.439,ACTIVE,212.38,339.95,59.981,1459554303,"201051344001025","219011344069620",29.80,3.70,0,328.22,354.67,13.3,10.9,0.075,357029.5,357029.5,29332,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554322,335014.00
04/01/2016 19:45,2,0.463,ACTIVE,212.16,341.15,59.965,1459554303,"201051344000458","219011344069620",30.10,4.00,0,327.92,351.37,14.2,11.8,0.075,354635.1,354635.1,24732,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554323,335015.00
04/01/2016 19:45,2,0.430,ACTIVE,213.06,342.95,59.975,1459554303,"201051344000853","219011344069620",30.69,2.50,0,328.82,356.48,13.4,11.0,0.075,353008.1,353008.1,24326,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554324,335016.00
04/01/2016 19:45,2,0.434,ACTIVE,212.83,341.75,59.975,1459554303,"201051344000685","219011344069620",29.90,3.70,0,325.82,352.27,13.2,10.8,0.071,359289.1,359289.1,29151,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554325,335017.00
04/01/2016 19:45,2,0.408,ACTIVE,212.61,341.75,59.981,1459554303,"201051344000917","219011344069620",29.86,4.50,0,324.92,354.67,12.4,10.0,0.057,356377.4,356377.4,29158,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554326,335018.00
04/01/2016 19:45,2,0.389,ACTIVE,212.83,340.85,59.975,1459554303,"201051344001145","219011344069620",30.83,3.30,0,326.12,352.57,12.2,9.8,0.062,361644.4,361644.4,29014,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554327,335019.00
04/01/2016 19:45,2,0.457,ACTIVE,212.61,341.45,59.954,1459554303,"201051344000651","219011344069620",29.02,3.00,0,325.82,351.37,13.5,11.1,0.071,353406.6,353406.6,29382,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554327,335020.00
04/01/2016 19:45,2,0.205,ACTIVE,211.25,343.25,59.954,1459554303,"274151322000088","219011344069620",31.75,6.70,0,336.04,353.17,6.6,4.4,0.027,607124.2,607124.2,17962,0,0,0,L,1151911521,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554328,335021.00
04/01/2016 19:45,2,0.182,ACTIVE,212.38,366.70,59.986,1459554303,"274151322000068","219011344069620",34.21,10.00,0,339.34,429.82,6.3,4.2,0.022,507666.7,507666.7,19153,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554329,335022.00
04/01/2016 19:45,2,0.428,ACTIVE,212.38,339.95,59.986,1459554303,"201051344001135","219011344069620",29.46,3.70,0,327.62,352.27,12.8,10.4,0.066,349831.3,349831.3,29343,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554330,335023.00
04/01/2016 19:45,2,0.426,ACTIVE,211.93,341.45,59.975,1459554303,"201051344000594","219011344069620",31.33,4.00,0,325.22,357.98,13.5,11.1,0.071,357018.7,357018.7,24764,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554331,335024.00
04/01/2016 19:45,2,0.408,ACTIVE,212.61,340.85,59.933,1459554303,"201051344001203","219011344069620",30.26,3.70,0,325.52,353.77,12.6,10.2,0.075,356212.1,356212.1,29336,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554332,335025.00
04/01/2016 19:45,2,0.238,ACTIVE,211.48,350.47,59.981,1459554303,"274151322000054","219011344069620",32.46,7.30,0,337.54,361.59,7.8,5.6,0.031,620764.8,620764.8,17987,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554333,335026.00
04/01/2016 19:45,2,0.287,ACTIVE,212.61,353.47,59.975,1459554303,"201051344000867","219011344069620",32.80,3.30,0,336.94,365.19,9.5,7.3,0.031,345750.7,345750.7,24769,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554334,335027.00
04/01/2016 19:45,2,0.461,ACTIVE,212.38,341.15,59.986,1459554303,"201051344001093","219011344069620",29.48,4.00,0,325.22,353.17,13.8,11.4,0.062,355123.8,355123.8,29213,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554335,335028.00
04/01/2016 19:45,2,0.365,ACTIVE,212.16,341.45,59.975,1459554303,"201051344000900","219011344069620",29.58,2.50,0,326.12,356.48,11.0,8.7,0.066,361161.1,361161.1,24169,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554336,335029.00
04/01/2016 19:45,2,0.465,ACTIVE,212.61,341.45,59.991,1459554303,"201051344000648","219011344069620",28.92,1.50,0,326.12,356.78,13.7,11.3,0.071,353849.6,353849.6,24467,0,0,0,L,1122011218,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554337,335030.00
04/01/2016 19:45,2,0.434,ACTIVE,212.38,340.85,59.991,1459554303,"201051344000569","219011344069620",30.95,3.00,0,326.42,354.07,13.6,11.2,0.071,362595.2,362595.2,24103,0,0,0,L,1122011218,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554338,335031.00
04/01/2016 19:45,2,0.420,ACTIVE,212.38,340.85,59.981,1459554303,"201051344000983","219011344069620",30.26,3.00,0,325.82,354.37,12.9,10.5,0.080,354381.6,354381.6,24567,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554339,335032.00
04/01/2016 19:45,2,0.277,ACTIVE,212.61,355.58,59.970,1459554303,"201051344001158","219011344069620",33.02,2.50,0,334.84,362.79,9.3,7.1,0.040,349666.1,349666.1,24812,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554340,335033.00
04/01/2016 19:45,2,0.449,ACTIVE,212.83,342.65,59.970,1459554303,"201051344000576","219011344069620",29.76,2.50,0,326.42,355.88,13.6,11.2,0.066,355666.1,355666.1,24240,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554340,335034.00
04/01/2016 19:45,2,0.346,ACTIVE,211.48,340.25,59.981,1459554303,"274151322000087","219011344069620",29.14,8.50,0,325.82,347.76,10.2,7.9,0.049,595219.2,595219.2,18055,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459554341,335035.00
04/01/2016 20:00,2,0.254,ACTIVE,213.74,341.15,59.933,1459555203,"201051344000645","219011344069620",29.22,2.50,0,335.14,349.26,7.5,5.3,0.018,355298.2,355298.2,24382,0,0,0,L,1122011218,0,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555204,335036.00
04/01/2016 20:00,2,0.164,ACTIVE,212.61,340.25,59.954,1459555203,"274151322000085","219011344069620",27.81,6.00,0,336.64,345.36,4.7,2.6,0.018,623670.4,623670.4,17999,0,0,0,L,1151911521,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555205,335037.00
04/01/2016 20:00,2,0.264,ACTIVE,213.74,342.95,59.949,1459555203,"201051344000633","219011344069620",28.37,2.50,0,337.24,353.17,7.6,5.4,0.009,346155.8,346155.8,24835,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555206,335038.00
04/01/2016 20:00,2,0.244,ACTIVE,213.29,340.55,59.949,1459555203,"201051344000469","219011344069620",29.94,1.00,0,336.04,359.48,7.5,5.3,0.013,347622.9,347622.9,24785,0,0,0,L,1122011218,0,121.33,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555207,335039.00
04/01/2016 20:00,2,0.258,ACTIVE,213.06,340.25,59.959,1459555203,"201051344000646","219011344069620",29.46,3.30,0,333.33,347.76,7.8,5.6,0.022,351500.2,351500.2,29342,0,0,0,L,1122011218,0,122.46,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555208,335040.00
04/01/2016 20:00,2,0.162,ACTIVE,212.16,340.85,59.949,1459555203,"274151322000052","219011344069620",30.10,6.70,0,336.04,350.17,5.0,2.9,0.009,632314.8,632314.8,18217,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555209,335041.00
04/01/2016 20:00,2,0.256,ACTIVE,213.29,340.55,59.954,1459555203,"201051344000585","219011344069620",29.82,3.30,0,333.63,348.06,7.8,5.6,0.022,357058.5,357058.5,29353,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555210,335042.00
04/01/2016 20:00,2,0.252,ACTIVE,213.29,339.65,59.954,1459555203,"201051344001230","219011344069620",27.04,3.30,0,333.63,345.96,6.9,4.7,0.013,355433.0,355433.0,29141,0,0,0,L,1122011218,0,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555211,335043.00
04/01/2016 20:00,2,0.264,ACTIVE,213.51,340.55,59.965,1459555203,"201051344000582","219011344069620",29.04,2.50,0,335.14,347.76,7.8,5.6,0.018,348917.5,348917.5,29320,0,0,0,L,1122011218,0,122.46,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555212,335044.00
04/01/2016 20:00,2,0.291,ACTIVE,212.83,339.04,59.949,1459555203,"201051344000955","219011344069620",29.56,3.70,0,332.43,347.76,8.7,6.5,0.022,360134.3,360134.3,29257,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555213,335045.00
04/01/2016 20:00,2,0.094,ACTIVE,212.38,339.95,59.954,1459555203,"274151322000094","219011344069620",30.14,7.30,0,337.24,425.01,3.0,0.9,0.013,507504.6,507504.6,18977,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555213,335046.00
04/01/2016 20:00,2,0.273,ACTIVE,213.29,340.55,59.959,1459555203,"201051344000579","219011344069620",30.83,3.30,0,336.64,357.98,8.5,6.3,0.022,361154.7,361154.7,4854,0,0,0,L,1122011218,0,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555214,335047.00
04/01/2016 20:00,2,0.277,ACTIVE,213.06,339.34,59.949,1459555203,"201051344000890","219011344069620",28.90,4.00,0,332.43,347.16,8.2,5.9,0.018,357485.3,357485.3,29283,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555215,335048.00
04/01/2016 20:00,2,0.279,ACTIVE,213.29,339.95,59.959,1459555203,"201051344000438","219011344069620",29.98,3.30,0,334.54,348.66,8.5,6.3,0.018,359607.6,359607.6,29280,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555216,335049.00
04/01/2016 20:00,2,0.312,ACTIVE,213.29,340.25,59.954,1459555203,"201051344000417","219011344069620",29.18,4.00,0,333.93,348.36,9.3,7.1,0.022,353140.6,353140.6,29432,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555217,335050.00
04/01/2016 20:00,2,0.166,ACTIVE,212.38,339.95,59.928,1459555203,"274151322000083","219011344069620",27.87,6.30,0,335.44,345.66,4.7,2.6,0.018,626456.3,626456.3,18268,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555218,335051.00
04/01/2016 20:00,2,0.148,ACTIVE,213.29,339.65,59.917,1459555203,"274151322000076","219011344069620",30.57,6.70,0,338.14,353.77,4.6,2.5,0.018,666866.5,666866.5,18277,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555219,335052.00
04/01/2016 20:00,2,0.217,ACTIVE,213.06,340.55,59.954,1459555203,"201051344000868","219011344069620",30.00,2.00,0,336.64,353.77,6.6,4.5,0.018,346687.8,346687.8,24523,0,0,0,L,1122011218,0,121.78,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555220,335053.00
04/01/2016 20:00,2,0.168,ACTIVE,212.38,339.34,59.954,1459555203,"274151322000095","219011344069620",27.81,6.00,0,335.74,345.36,4.8,2.7,0.013,660249.3,660249.3,18168,0,0,0,L,1151911521,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555221,335054.00
04/01/2016 20:00,2,0.182,ACTIVE,213.06,341.75,59.970,1459555203,"201051344000988","219011344069620",29.32,3.00,0,336.34,359.18,5.4,3.3,0.013,344443.5,344443.5,24804,0,0,0,L,1122011218,0,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555222,335055.00
04/01/2016 20:00,2,0.256,ACTIVE,213.06,339.04,59.970,1459555203,"201051344001025","219011344069620",29.56,3.00,0,334.24,347.46,7.7,5.5,0.018,357031.4,357031.4,29333,0,0,0,L,1122011218,0,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555223,335056.00
04/01/2016 20:00,2,0.277,ACTIVE,213.06,339.95,59.954,1459555203,"201051344000458","219011344069620",29.58,3.70,0,334.24,348.66,8.4,6.2,0.027,354637.1,354637.1,24733,0,0,0,L,1122011218,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555224,335057.00
04/01/2016 20:00,2,0.270,ACTIVE,213.74,342.05,59.949,1459555203,"201051344000853","219011344069620",28.13,2.00,0,336.64,349.86,7.7,5.5,0.018,353010.0,353010.0,24327,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555225,335058.00
04/01/2016 20:00,2,0.262,ACTIVE,213.74,341.15,59.922,1459555203,"201051344000685","219011344069620",28.77,3.30,0,334.54,349.26,7.7,5.5,0.022,359291.0,359291.0,29152,0,0,0,L,1122011218,0,123.14,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555226,335059.00
04/01/2016 20:00,2,0.246,ACTIVE,213.29,340.85,59.938,1459555203,"201051344000917","219011344069620",28.09,3.70,0,333.03,347.76,7.0,4.9,0.013,356379.0,356379.0,29159,0,0,0,L,1122011218,0,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555226,335060.00
04/01/2016 20:00,2,0.227,ACTIVE,213.51,339.95,59.938,1459555203,"201051344001145","219011344069620",28.90,2.50,0,335.44,349.26,6.7,4.5,0.013,361646.0,361646.0,29015,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555227,335061.00
04/01/2016 20:00,2,0.279,ACTIVE,213.29,340.55,59.944,1459555203,"201051344000651","219011344069620",28.98,2.00,0,334.54,348.06,8.2,6.0,0.018,353408.6,353408.6,29383,0,0,0,L,1122011218,0,122.68,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555228,335062.00
04/01/2016 20:00,2,0.094,ACTIVE,211.93,338.44,59.954,1459555203,"274151322000088","219011344069620",29.60,6.00,0,336.04,347.16,2.8,0.8,0.000,607124.7,607124.7,17963,0,0,0,L,1151911521,0,122.68,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555229,335063.00
04/01/2016 20:00,2,0.088,ACTIVE,213.06,340.25,59.949,1459555203,"274151322000068","219011344069620",29.46,8.00,0,338.14,369.10,2.7,0.6,0.004,507667.1,507667.1,19154,0,0,0,L,1151911521,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555230,335064.00
04/01/2016 20:00,2,0.236,ACTIVE,212.83,339.04,59.938,1459555203,"201051344001135","219011344069620",29.92,3.00,0,333.63,347.16,7.2,5.0,0.018,349833.0,349833.0,29344,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555231,335065.00
04/01/2016 20:00,2,0.270,ACTIVE,212.83,340.55,59.954,1459555203,"201051344000594","219011344069620",29.56,3.30,0,333.63,348.66,8.1,5.8,0.022,357020.7,357020.7,24765,0,0,0,L,1122011218,0,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555232,335066.00
04/01/2016 20:00,2,0.252,ACTIVE,213.29,339.65,59.928,1459555203,"201051344001203","219011344069620",28.49,3.00,0,333.93,348.36,7.2,5.1,0.018,356213.8,356213.8,29337,0,0,0,L,1122011218,0,122.68,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555233,335067.00
04/01/2016 20:00,2,0.115,ACTIVE,212.38,339.04,59.986,1459555203,"274151322000054","219011344069620",29.98,6.70,0,335.74,354.97,3.5,1.5,0.013,620765.5,620765.5,17988,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555234,335068.00
04/01/2016 20:00,2,0.184,ACTIVE,213.51,339.65,59.949,1459555203,"201051344000867","219011344069620",28.65,3.00,0,336.94,358.28,5.3,3.2,0.004,345751.9,345751.9,24770,0,0,0,L,1122011218,0,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555235,335069.00
04/01/2016 20:00,2,0.295,ACTIVE,213.06,340.25,59.949,1459555203,"201051344001093","219011344069620",28.35,3.30,0,333.63,347.46,8.5,6.3,0.009,355125.9,355125.9,29214,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555236,335070.00
04/01/2016 20:00,2,0.188,ACTIVE,213.06,340.85,59.949,1459555203,"201051344000900","219011344069620",28.29,2.00,0,333.33,348.36,5.4,3.3,0.022,361162.4,361162.4,24170,0,0,0,L,1122011218,0,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555236,335071.00
04/01/2016 20:00,2,0.275,ACTIVE,213.51,340.55,59.959,1459555203,"201051344000648","219011344069620",29.72,1.00,0,334.24,348.36,8.4,6.2,0.018,353851.6,353851.6,24468,0,0,0,L,1122011218,0,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555237,335072.00
04/01/2016 20:00,2,0.262,ACTIVE,213.29,340.85,59.954,1459555203,"201051344000569","219011344069620",29.94,2.50,0,333.93,348.96,8.0,5.8,0.022,362597.1,362597.1,24104,0,0,0,L,1122011218,0,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555238,335073.00
04/01/2016 20:00,2,0.250,ACTIVE,213.06,340.25,59.949,1459555203,"201051344000983","219011344069620",29.28,2.50,0,333.93,348.06,7.5,5.3,0.018,354383.3,354383.3,24568,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555239,335074.00
04/01/2016 20:00,2,0.213,ACTIVE,213.29,340.55,59.965,1459555203,"201051344001158","219011344069620",25.78,2.00,0,336.94,361.29,5.6,3.4,0.004,349667.3,349667.3,24813,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555240,335075.00
04/01/2016 20:00,2,0.287,ACTIVE,213.51,341.45,59.944,1459555203,"201051344000576","219011344069620",28.75,2.00,0,335.14,349.26,8.4,6.2,0.018,355668.1,355668.1,24241,0,0,0,L,1122011218,0,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555241,335076.00
04/01/2016 20:00,2,0.168,ACTIVE,212.38,339.04,59.954,1459555203,"274151322000087","219011344069620",27.83,7.70,0,334.54,345.66,4.8,2.7,0.009,595220.3,595220.3,18056,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459555242,335077.00
04/01/2016 20:15,2,0.174,ALERT,213.29,303.58,59.922,1459556103,"201051344000645","219011344069620",21.25,2.00,0,302.98,346.56,3.8,1.7,0.000,355299.2,355299.2,24383,0,0,0,L,1122011218,0,121.78,122.68,0002,-1,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556105,335078.00
04/01/2016 20:15,2,0.070,ALERT,212.38,301.47,59.944,1459556103,"274151322000085","219011344069620",23.20,4.50,0,299.97,342.65,1.7,0.0,0.000,623670.7,623670.7,18000,0,0,0,L,1151911521,0,122.46,122.01,0002,4,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556107,335079.00
04/01/2016 20:15,2,0.158,ALERT,213.51,303.58,59.954,1459556103,"201051344000633","219011344069620",22.05,1.50,0,301.17,354.67,3.6,1.5,0.000,346156.8,346156.8,24836,0,0,0,L,1122011218,0,122.01,122.68,0002,1,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556109,335080.00
04/01/2016 20:15,2,0.182,ALERT,213.06,304.18,59.944,1459556103,"201051344000469","219011344069620",20.81,0.50,0,302.07,359.48,3.9,1.8,0.000,347624.0,347624.0,24786,0,0,0,L,1122011218,0,121.10,122.91,0002,-2,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556111,335081.00
04/01/2016 20:15,2,0.180,ALERT,212.61,302.98,59.954,1459556103,"201051344000646","219011344069620",19.98,2.00,0,301.77,345.36,3.7,1.6,0.000,351501.2,351501.2,29343,0,0,0,L,1122011218,0,122.46,121.78,0002,-1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556113,335082.00
04/01/2016 20:15,2,0.092,ALERT,211.93,301.17,59.944,1459556103,"274151322000052","219011344069620",21.55,5.00,0,299.67,342.35,2.0,0.0,0.000,632315.3,632315.3,18218,0,0,0,L,1151911521,0,121.33,122.46,0002,3,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556114,335083.00
04/01/2016 20:15,2,0.154,ALERT,213.06,302.98,59.949,1459556103,"201051344000585","219011344069620",22.80,2.50,0,301.77,345.06,3.6,1.6,0.000,357059.6,357059.6,29354,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556116,335084.00
04/01/2016 20:15,2,0.152,ALERT,212.83,302.98,59.944,1459556103,"201051344001230","219011344069620",20.63,2.00,0,302.07,345.36,3.2,1.2,0.000,355433.8,355433.8,29142,0,0,0,L,1122011218,0,122.23,121.55,0002,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556118,335085.00
04/01/2016 20:15,2,0.174,ALERT,213.51,303.88,59.933,1459556103,"201051344000582","219011344069620",22.54,1.50,0,302.68,345.36,4.0,1.9,0.000,348918.6,348918.6,29321,0,0,0,L,1122011218,0,122.23,122.23,0002,-1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556120,335086.00
04/01/2016 20:15,2,0.191,ALERT,212.61,302.98,59.938,1459556103,"201051344000955","219011344069620",22.38,2.50,0,302.07,344.45,4.4,2.3,0.000,360135.6,360135.6,29258,0,0,0,L,1122011218,0,121.78,122.01,0002,0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556122,335087.00
04/01/2016 20:15,2,0.000,ALERT,211.93,300.57,59.933,1459556103,"274151322000094","219011344069620",42.34,5.00,0,299.37,419.60,0.0,0.0,0.000,507504.7,507504.7,18978,0,0,0,L,1151911521,0,121.33,122.68,0002,2,0,0,0,0,0,0,106,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556124,335088.00
04/01/2016 20:15,2,0.186,ALERT,213.06,304.48,59.949,1459556103,"201051344000579","219011344069620",22.54,2.50,0,303.58,345.36,4.3,2.2,0.000,361155.9,361155.9,4855,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556125,335089.00
04/01/2016 20:15,2,0.180,ALERT,213.06,303.28,59.944,1459556103,"201051344000890","219011344069620",22.86,3.00,0,302.68,345.06,4.2,2.1,0.000,357486.5,357486.5,29284,0,0,0,L,1122011218,0,122.46,121.55,0002,2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556127,335090.00
04/01/2016 20:15,2,0.186,ALERT,213.06,302.68,59.959,1459556103,"201051344000438","219011344069620",22.76,2.50,0,302.07,345.66,4.3,2.2,0.000,359608.9,359608.9,29281,0,0,0,L,1122011218,0,122.46,122.01,0002,1,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556129,335091.00
04/01/2016 20:15,2,0.217,ALERT,213.51,302.68,60.002,1459556103,"201051344000417","219011344069620",22.32,3.00,0,301.47,345.36,4.9,2.8,0.000,353142.0,353142.0,29433,0,0,0,L,1122011218,0,122.23,122.01,0002,0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556131,335092.00
04/01/2016 20:15,2,0.070,ALERT,212.16,301.47,59.917,1459556103,"274151322000083","219011344069620",22.86,5.00,0,300.27,342.95,1.6,0.0,0.000,626456.7,626456.7,18269,0,0,0,L,1151911521,0,121.78,122.46,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556133,335093.00
04/01/2016 20:15,2,0.066,ALERT,212.83,301.17,59.949,1459556103,"274151322000076","219011344069620",22.26,5.00,0,299.97,342.95,1.5,0.0,0.000,666866.8,666866.8,18278,0,0,0,L,1151911521,0,122.01,122.68,0002,3,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556134,335094.00
04/01/2016 20:15,2,0.143,ALERT,213.06,304.78,59.949,1459556103,"201051344000868","219011344069620",20.57,1.00,0,303.58,348.36,3.0,1.0,0.000,346688.7,346688.7,24524,0,0,0,L,1122011218,0,121.55,122.91,0002,-2,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556136,335095.00
04/01/2016 20:15,2,0.064,ALERT,211.93,302.07,59.917,1459556103,"274151322000095","219011344069620",23.04,4.00,0,301.17,342.35,1.6,0.0,0.000,660249.7,660249.7,18169,0,0,0,L,1151911521,0,122.23,122.01,0002,2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556138,335096.00
04/01/2016 20:15,2,0.127,ALERT,212.83,303.58,59.949,1459556103,"201051344000988","219011344069620",20.34,1.50,0,299.67,344.45,2.6,0.6,0.000,344444.1,344444.1,24805,0,0,0,L,1122011218,0,121.33,122.46,0002,-1,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556140,335097.00
04/01/2016 20:15,2,0.156,ALERT,212.83,302.07,59.954,1459556103,"201051344001025","219011344069620",22.70,1.50,0,301.47,344.76,3.6,1.5,0.000,357032.4,357032.4,29334,0,0,0,L,1122011218,0,121.78,122.01,0002,-1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556142,335098.00
04/01/2016 20:15,2,0.172,ALERT,212.83,303.88,59.959,1459556103,"201051344000458","219011344069620",22.92,3.00,0,303.28,345.36,4.0,2.0,0.000,354638.3,354638.3,24734,0,0,0,L,1122011218,0,121.55,122.46,0002,-1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556144,335099.00
04/01/2016 20:15,2,0.150,ALERT,213.74,303.58,59.954,1459556103,"201051344000853","219011344069620",21.65,1.00,0,302.98,346.56,3.3,1.3,0.000,353011.0,353011.0,24328,0,0,0,L,1122011218,0,122.01,122.91,0002,1,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556146,335100.00
04/01/2016 20:15,2,0.176,ALERT,213.29,302.68,59.944,1459556103,"201051344000685","219011344069620",19.12,2.00,0,301.77,345.96,3.5,1.4,0.000,359292.0,359292.0,29153,0,0,0,L,1122011218,0,122.91,121.78,0002,-1,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556148,335101.00
04/01/2016 20:15,2,0.146,ALERT,213.29,302.37,59.965,1459556103,"201051344000917","219011344069620",21.23,3.00,0,300.27,345.96,3.2,1.1,0.000,356380.0,356380.0,29160,0,0,0,L,1122011218,0,122.23,122.23,0002,-1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556149,335102.00
04/01/2016 20:15,2,0.135,ALERT,213.29,303.28,59.954,1459556103,"201051344001145","219011344069620",21.89,1.50,0,302.37,345.66,3.0,1.0,0.000,361646.8,361646.8,29016,0,0,0,L,1122011218,0,122.23,121.78,0002,1,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556151,335103.00
04/01/2016 20:15,2,0.180,ALERT,212.83,302.07,59.949,1459556103,"201051344000651","219011344069620",22.46,1.00,0,301.47,345.06,4.1,2.0,0.000,353409.8,353409.8,29384,0,0,0,L,1122011218,0,122.68,121.55,0002,-0,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556153,335104.00
04/01/2016 20:15,2,0.039,ALERT,211.93,300.87,59.986,1459556103,"274151322000088","219011344069620",16.84,4.00,0,299.37,350.47,0.7,0.0,0.000,607124.8,607124.8,17964,0,0,0,L,1151911521,0,122.23,122.23,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556155,335105.00
04/01/2016 20:15,2,0.006,ALERT,212.83,300.27,59.981,1459556103,"274151322000068","219011344069620",42.48,6.30,0,299.37,419.00,0.0,0.0,0.000,507667.2,507667.2,19155,0,0,0,L,1151911521,0,122.23,122.68,0100,4,0,0,0,0,0,0,131,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1459556157,335106.00
04/01/2016 20:15,2,0.143,ALERT,212.61,302.68,59.954,1459556103,"201051344001135","219011344069620",22.70,2.00,0,302.07,343.55,3.3,1.2,0.000,349833.9,349833.9,29345,0,0,0,L,1122011218,0,122.01,121.55,0002,1,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556158,335107.00
04/01/2016 20:15,2,0.164,ALERT,212.83,304.48,59.954,1459556103,"201051344000594","219011344069620",22.86,2.50,0,302.68,344.76,3.8,1.8,0.000,357021.8,357021.8,24766,0,0,0,L,1122011218,0,121.33,122.23,0002,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556160,335108.00
04/01/2016 20:15,2,0.148,ALERT,213.06,302.68,59.965,1459556103,"201051344001203","219011344069620",21.77,2.00,0,301.77,345.66,3.3,1.3,0.000,356214.8,356214.8,29338,0,0,0,L,1122011218,0,122.68,121.55,0002,-1,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556162,335109.00
04/01/2016 20:15,2,0.053,ALERT,211.93,301.77,59.954,1459556103,"274151322000054","219011344069620",19.04,4.50,0,299.97,341.75,1.0,0.0,0.000,620765.7,620765.7,17989,0,0,0,L,1151911521,0,122.01,122.01,0002,3,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556164,335110.00
04/01/2016 20:15,2,0.125,ALERT,213.29,303.58,59.928,1459556103,"201051344000867","219011344069620",16.28,2.00,0,301.17,342.95,2.1,0.1,0.000,345752.4,345752.4,24771,0,0,0,L,1122011218,0,121.78,122.46,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556166,335111.00
04/01/2016 20:15,2,0.205,ALERT,213.06,302.68,59.986,1459556103,"201051344001093","219011344069620",21.09,2.50,0,301.77,346.26,4.4,2.3,0.000,355127.1,355127.1,29215,0,0,0,L,1122011218,0,122.23,121.78,0002,1,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556168,335112.00
04/01/2016 20:15,2,0.086,ALERT,212.83,303.88,59.959,1459556103,"201051344000900","219011344069620",22.09,1.00,0,302.68,345.06,1.9,0.0,0.000,361162.9,361162.9,24171,0,0,0,L,1122011218,0,121.55,122.23,0002,-2,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556169,335113.00
04/01/2016 20:15,2,0.178,ALERT,213.29,302.98,59.954,1459556103,"201051344000648","219011344069620",22.72,0.50,0,302.37,345.36,4.1,2.0,0.000,353852.8,353852.8,24469,0,0,0,L,1122011218,0,121.33,122.91,0002,-2,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556171,335114.00
04/01/2016 20:15,2,0.162,ALERT,213.06,303.88,59.959,1459556103,"201051344000569","219011344069620",22.56,1.50,0,303.58,345.36,3.8,1.7,0.000,362598.3,362598.3,24105,0,0,0,L,1122011218,0,121.10,122.68,0002,-1,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556173,335115.00
04/01/2016 20:15,2,0.145,ALERT,213.06,303.88,59.954,1459556103,"201051344000983","219011344069620",22.60,1.50,0,303.28,345.06,3.4,1.3,0.000,354384.3,354384.3,24569,0,0,0,L,1122011218,0,121.55,122.23,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556175,335116.00
04/01/2016 20:15,2,0.125,ALERT,213.06,303.58,59.933,1459556103,"201051344001158","219011344069620",19.18,1.00,0,301.17,343.85,2.5,0.5,0.000,349667.9,349667.9,24814,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556177,335117.00
04/01/2016 20:15,2,0.176,ALERT,213.51,304.18,59.954,1459556103,"201051344000576","219011344069620",21.93,1.00,0,302.68,345.96,3.9,1.9,0.000,355669.3,355669.3,24242,0,0,0,L,1122011218,0,121.78,122.46,0002,-2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556178,335118.00
04/01/2016 20:15,2,0.078,ALERT,212.38,300.27,59.954,1459556103,"274151322000087","219011344069620",21.17,6.00,0,298.77,342.35,1.7,0.0,0.000,595220.7,595220.7,18057,0,0,0,L,1151911521,0,122.23,122.46,0002,5,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1459556180,335119.00
04/01/2016 20:30,2,0.000,ALERT,213.51,302.68,60.007,1459557005,"201051344000645","219011344069620",0.00,1.00,0,301.77,305.38,0.0,0.0,0.000,355299.4,355299.4,24385,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1459557007,335120.00
04/01/2016 20:30,2,0.000,ALERT,212.16,299.97,59.981,1459557005,"274151322000085","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,623670.7,623670.7,18002,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1459557009,335121.00
04/01/2016 20:30,2,0.000,ALERT,213.51,302.07,59.986,1459557005,"201051344000633","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,346157.0,346157.0,24838,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1459557011,335122.00
04/01/2016 20:30,2,0.000,ALERT,213.06,302.68,59.975,1459557005,"201051344000469","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,347624.2,347624.2,24788,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1459557013,335123.00
04/01/2016 20:30,2,0.000,ALERT,212.38,301.47,59.965,1459557005,"201051344000646","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,351501.3,351501.3,29345,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1459557014,335124.00
04/01/2016 20:30,2,0.000,ALERT,211.70,299.97,59.965,1459557005,"274151322000052","219011344069620",0.00,3.00,0,299.07,303.88,0.0,0.0,0.000,632315.3,632315.3,18220,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1459557016,335125.00
04/01/2016 20:30,2,0.000,ALERT,212.83,301.77,59.970,1459557005,"201051344000585","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,357059.7,357059.7,29356,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1459557018,335126.00
04/01/2016 20:30,2,0.000,ALERT,212.61,301.77,59.981,1459557005,"201051344001230","219011344069620",0.00,1.00,0,300.87,304.48,0.0,0.0,0.000,355433.9,355433.9,29144,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1459557020,335127.00
04/01/2016 20:30,2,0.000,ALERT,213.29,302.37,59.975,1459557005,"201051344000582","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,348918.8,348918.8,29323,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1459557022,335128.00
04/01/2016 20:30,2,0.000,ALERT,212.16,301.17,59.975,1459557005,"201051344000955","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,360135.9,360135.9,29260,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1459557023,335129.00
04/01/2016 20:30,2,0.000,ALERT,211.93,299.67,59.975,1459557005,"274151322000094","219011344069620",0.00,3.30,0,299.07,402.16,0.0,0.0,0.000,507504.7,507504.7,18980,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,8,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1459557025,335130.00
04/01/2016 20:30,2,0.000,ALERT,213.06,303.28,59.970,1459557005,"201051344000579","219011344069620",0.00,1.00,0,302.07,305.98,0.0,0.0,0.000,361156.2,361156.2,4857,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1459557027,335131.00
04/01/2016 20:30,2,0.000,ALERT,212.61,302.07,59.970,1459557005,"201051344000890","219011344069620",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,357486.8,357486.8,29286,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1459557029,335132.00
04/01/2016 20:30,2,0.000,ALERT,212.83,301.47,59.975,1459557005,"201051344000438","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,359609.1,359609.1,29283,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1459557031,335133.00
