ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 20:30,2,0.000,ALERT,212.83,301.47,59.954,1459557005,"201051344000417","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,353142.5,353142.5,29435,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1459557033,335134.00
04/01/2016 20:30,2,0.000,ALERT,212.16,300.27,59.986,1459557005,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,626456.7,626456.7,18271,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1459557034,335135.00
04/01/2016 20:30,2,0.000,ALERT,212.83,300.87,59.986,1459557005,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,666866.8,666866.8,18280,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1459557036,335136.00
04/01/2016 20:30,2,0.000,ALERT,213.06,303.88,59.975,1459557005,"201051344000868","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,346688.7,346688.7,24526,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1459557038,335137.00
04/01/2016 20:30,2,0.000,ALERT,212.16,301.47,59.991,1459557005,"274151322000095","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,660249.7,660249.7,18171,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1459557040,335138.00
04/01/2016 20:30,2,0.000,ALERT,212.83,302.68,59.986,1459557005,"201051344000988","219011344069620",0.00,0.50,0,298.77,304.78,0.0,0.0,0.000,344444.1,344444.1,24807,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1459557042,335139.00
04/01/2016 20:30,2,0.000,ALERT,212.61,300.87,60.002,1459557005,"201051344001025","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,357032.5,357032.5,29336,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1459557043,335140.00
04/01/2016 20:30,2,0.000,ALERT,212.83,302.98,59.970,1459557005,"201051344000458","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,354638.6,354638.6,24736,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1459557045,335141.00
04/01/2016 20:30,2,0.000,ALERT,213.51,302.98,60.002,1459557005,"201051344000853","219011344069620",0.00,0.00,0,301.17,305.08,0.0,0.0,0.000,353011.1,353011.1,24330,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1459557047,335142.00
04/01/2016 20:30,2,0.000,ALERT,213.29,301.77,60.007,1459557005,"201051344000685","219011344069620",0.00,1.00,0,300.27,304.18,0.0,0.0,0.000,359292.1,359292.1,29155,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1459557049,335143.00
04/01/2016 20:30,2,0.000,ALERT,212.83,300.87,59.996,1459557005,"201051344000917","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,356380.0,356380.0,29162,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1459557051,335144.00
04/01/2016 20:30,2,0.000,ALERT,213.06,301.77,60.002,1459557005,"201051344001145","219011344069620",0.00,0.50,0,300.87,304.78,0.0,0.0,0.000,361646.8,361646.8,29018,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1459557053,335145.00
04/01/2016 20:30,2,0.000,ALERT,212.83,300.87,60.034,1459557005,"201051344000651","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,353410.0,353410.0,29386,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1459557054,335146.00
04/01/2016 20:30,2,0.000,ALERT,211.70,299.97,59.996,1459557005,"274151322000088","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,607124.8,607124.8,17966,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1459557056,335147.00
04/01/2016 20:30,2,0.000,ALERT,212.83,299.97,59.991,1459557005,"274151322000068","219011344069620",0.00,4.00,0,298.77,403.07,0.0,0.0,0.000,507667.2,507667.2,19157,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1459557058,335148.00
04/01/2016 20:30,2,0.000,ALERT,212.38,301.47,60.002,1459557005,"201051344001135","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,349834.0,349834.0,29347,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1459557060,335149.00
04/01/2016 20:30,2,0.000,ALERT,212.61,303.28,59.954,1459557005,"201051344000594","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,357022.0,357022.0,24768,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1459557062,335150.00
04/01/2016 20:30,2,0.000,ALERT,212.83,301.17,59.996,1459557005,"201051344001203","219011344069620",0.00,0.50,0,300.27,305.68,0.0,0.0,0.000,356214.8,356214.8,29340,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1459557063,335151.00
04/01/2016 20:30,2,0.000,ALERT,211.93,300.27,59.991,1459557005,"274151322000054","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,620765.7,620765.7,17991,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1459557065,335152.00
04/01/2016 20:30,2,0.000,ALERT,213.29,302.68,59.991,1459557005,"201051344000867","219011344069620",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,345752.5,345752.5,24773,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1459557067,335153.00
04/01/2016 20:30,2,0.000,ALERT,212.61,301.17,60.018,1459557005,"201051344001093","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,355127.5,355127.5,29217,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1459557069,335154.00
04/01/2016 20:30,2,0.000,ALERT,212.83,302.68,59.991,1459557005,"201051344000900","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,361162.9,361162.9,24173,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1459557071,335155.00
04/01/2016 20:30,2,0.000,ALERT,213.29,302.07,59.991,1459557005,"201051344000648","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,353853.0,353853.0,24471,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1459557073,335156.00
04/01/2016 20:30,2,0.000,ALERT,213.06,303.28,59.991,1459557005,"201051344000569","219011344069620",0.00,0.50,0,302.07,305.98,0.0,0.0,0.000,362598.4,362598.4,24107,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1459557074,335157.00
04/01/2016 20:30,2,0.000,ALERT,212.83,302.68,59.991,1459557005,"201051344000983","219011344069620",0.00,1.00,0,301.47,305.38,0.0,0.0,0.000,354384.3,354384.3,24571,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1459557076,335158.00
04/01/2016 20:30,2,0.000,ALERT,213.06,302.68,59.981,1459557005,"201051344001158","219011344069620",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,349667.9,349667.9,24816,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1459557078,335159.00
04/01/2016 20:30,2,0.000,ALERT,213.29,303.28,59.986,1459557005,"201051344000576","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,355669.5,355669.5,24244,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1459557080,335160.00
04/01/2016 20:30,2,0.000,ALERT,212.16,299.07,59.954,1459557005,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,595220.7,595220.7,18059,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1459557081,335161.00
04/01/2016 20:45,2,0.000,ALERT,212.61,300.57,59.944,1459557903,"201051344000645","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,355299.4,355299.4,24387,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557905,335162.00
04/01/2016 20:45,2,0.000,ALERT,211.03,298.17,59.944,1459557903,"274151322000085","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,623670.7,623670.7,18004,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557907,335163.00
04/01/2016 20:45,2,0.000,ALERT,212.61,300.57,59.949,1459557903,"201051344000633","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,346157.0,346157.0,24840,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557908,335164.00
04/01/2016 20:45,2,0.000,ALERT,212.16,300.87,59.912,1459557903,"201051344000469","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,347624.2,347624.2,24790,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557910,335165.00
04/01/2016 20:45,2,0.000,ALERT,211.48,300.27,59.954,1459557903,"201051344000646","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,351501.3,351501.3,29347,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459557912,335166.00
04/01/2016 20:45,2,0.000,ALERT,210.80,299.37,59.949,1459557903,"274151322000052","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,632315.3,632315.3,18222,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557914,335167.00
04/01/2016 20:45,2,0.000,ALERT,211.70,300.27,59.954,1459557903,"201051344000585","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,357059.7,357059.7,29358,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557916,335168.00
04/01/2016 20:45,2,0.000,ALERT,211.70,300.57,59.954,1459557903,"201051344001230","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,355433.9,355433.9,29146,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557917,335169.00
04/01/2016 20:45,2,0.000,ALERT,212.16,301.17,59.975,1459557903,"201051344000582","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,348918.8,348918.8,29325,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557919,335170.00
04/01/2016 20:45,2,0.000,ALERT,211.48,300.27,59.912,1459557903,"201051344000955","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,360135.9,360135.9,29262,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557921,335171.00
04/01/2016 20:45,2,0.000,ALERT,211.03,297.87,59.949,1459557903,"274151322000094","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,507504.7,507504.7,18982,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557923,335172.00
04/01/2016 20:45,2,0.000,ALERT,211.93,301.47,59.965,1459557903,"201051344000579","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,361156.2,361156.2,4859,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557925,335173.00
04/01/2016 20:45,2,0.000,ALERT,211.70,300.57,59.970,1459557903,"201051344000890","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,357486.8,357486.8,29288,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557927,335174.00
04/01/2016 20:45,2,0.000,ALERT,211.70,300.27,59.922,1459557903,"201051344000438","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,359609.1,359609.1,29285,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557928,335175.00
04/01/2016 20:45,2,0.000,ALERT,211.93,299.97,59.959,1459557903,"201051344000417","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,353142.5,353142.5,29437,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557930,335176.00
04/01/2016 20:45,2,0.000,ALERT,211.25,298.77,59.954,1459557903,"274151322000083","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,626456.7,626456.7,18273,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557932,335177.00
04/01/2016 20:45,2,0.000,ALERT,211.93,299.37,59.954,1459557903,"274151322000076","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,666866.8,666866.8,18282,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557934,335178.00
04/01/2016 20:45,2,0.000,ALERT,211.93,301.47,59.907,1459557903,"201051344000868","219011344069620",0.00,-0.50,0,300.27,305.68,0.0,0.0,0.000,346688.7,346688.7,24528,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459557936,335179.00
04/01/2016 20:45,2,0.000,ALERT,211.03,299.67,59.949,1459557903,"274151322000095","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,660249.7,660249.7,18173,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459557938,335180.00
04/01/2016 20:45,2,0.000,ALERT,211.70,300.87,59.975,1459557903,"201051344000988","219011344069620",0.00,0.00,0,297.26,303.88,0.0,0.0,0.000,344444.1,344444.1,24809,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557939,335181.00
04/01/2016 20:45,2,0.000,ALERT,211.48,299.37,59.965,1459557903,"201051344001025","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,357032.5,357032.5,29338,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557941,335182.00
04/01/2016 20:45,2,0.000,ALERT,211.70,300.57,59.959,1459557903,"201051344000458","219011344069620",0.00,1.00,0,299.67,305.38,0.0,0.0,0.000,354638.6,354638.6,24738,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459557943,335183.00
04/01/2016 20:45,2,0.000,ALERT,212.61,300.87,59.970,1459557903,"201051344000853","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,353011.1,353011.1,24332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557945,335184.00
04/01/2016 20:45,2,0.000,ALERT,211.93,300.27,60.002,1459557903,"201051344000685","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,359292.1,359292.1,29157,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557947,335185.00
04/01/2016 20:45,2,0.000,ALERT,211.93,299.67,59.965,1459557903,"201051344000917","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,356380.0,356380.0,29164,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557948,335186.00
04/01/2016 20:45,2,0.000,ALERT,211.93,300.57,59.970,1459557903,"201051344001145","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,361646.8,361646.8,29020,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557950,335187.00
04/01/2016 20:45,2,0.000,ALERT,211.93,299.67,59.959,1459557903,"201051344000651","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,353410.0,353410.0,29388,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557952,335188.00
04/01/2016 20:45,2,0.000,ALERT,210.80,298.17,59.954,1459557903,"274151322000088","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,607124.8,607124.8,17968,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557954,335189.00
04/01/2016 20:45,2,0.000,ALERT,211.70,298.17,59.959,1459557903,"274151322000068","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,507667.2,507667.2,19159,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557956,335190.00
04/01/2016 20:45,2,0.000,ALERT,211.25,299.97,59.928,1459557903,"201051344001135","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,349834.0,349834.0,29349,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557957,335191.00
04/01/2016 20:45,2,0.000,ALERT,211.70,301.47,59.959,1459557903,"201051344000594","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,357022.0,357022.0,24770,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557959,335192.00
04/01/2016 20:45,2,0.000,ALERT,211.70,299.67,59.986,1459557903,"201051344001203","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,356214.8,356214.8,29342,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557961,335193.00
04/01/2016 20:45,2,0.000,ALERT,211.03,298.47,59.938,1459557903,"274151322000054","219011344069620",0.00,2.00,0,296.96,302.37,0.0,0.0,0.000,620765.7,620765.7,17993,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557963,335194.00
04/01/2016 20:45,2,0.000,ALERT,212.16,300.27,59.959,1459557903,"201051344000867","219011344069620",0.00,0.50,0,299.07,304.78,0.0,0.0,0.000,345752.5,345752.5,24775,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557965,335195.00
04/01/2016 20:45,2,0.000,ALERT,211.70,299.97,59.975,1459557903,"201051344001093","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,355127.5,355127.5,29219,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459557966,335196.00
04/01/2016 20:45,2,0.000,ALERT,211.93,300.87,59.938,1459557903,"201051344000900","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,361162.9,361162.9,24175,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557968,335197.00
04/01/2016 20:45,2,0.000,ALERT,212.16,300.27,59.944,1459557903,"201051344000648","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,353853.0,353853.0,24473,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557970,335198.00
04/01/2016 20:45,2,0.000,ALERT,212.16,301.77,59.907,1459557903,"201051344000569","219011344069620",0.00,0.00,0,300.27,305.38,0.0,0.0,0.000,362598.4,362598.4,24109,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459557972,335199.00
04/01/2016 20:45,2,0.000,ALERT,211.70,300.87,59.949,1459557903,"201051344000983","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,354384.3,354384.3,24573,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557974,335200.00
04/01/2016 20:45,2,0.000,ALERT,211.93,300.87,59.959,1459557903,"201051344001158","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,349667.9,349667.9,24818,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557975,335201.00
04/01/2016 20:45,2,0.000,ALERT,212.61,301.47,59.922,1459557903,"201051344000576","219011344069620",0.00,0.00,0,299.67,304.78,0.0,0.0,0.000,355669.5,355669.5,24246,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557977,335202.00
04/01/2016 20:45,2,0.000,ALERT,211.25,298.17,59.954,1459557903,"274151322000087","219011344069620",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,595220.7,595220.7,18061,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459557979,335203.00
04/01/2016 21:00,2,0.000,ALERT,212.38,301.77,59.949,1459558803,"201051344000645","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,355299.4,355299.4,24389,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558805,335204.00
04/01/2016 21:00,2,0.000,ALERT,211.25,298.77,59.975,1459558803,"274151322000085","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,623670.7,623670.7,18006,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558807,335205.00
04/01/2016 21:00,2,0.000,ALERT,212.61,301.17,60.002,1459558803,"201051344000633","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,346157.0,346157.0,24842,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558808,335206.00
04/01/2016 21:00,2,0.000,ALERT,212.16,301.77,59.975,1459558803,"201051344000469","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,347624.2,347624.2,24792,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459558810,335207.00
04/01/2016 21:00,2,0.000,ALERT,211.48,300.57,59.970,1459558803,"201051344000646","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,351501.3,351501.3,29349,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558812,335208.00
04/01/2016 21:00,2,0.000,ALERT,210.80,298.77,59.996,1459558803,"274151322000052","219011344069620",0.00,1.00,0,296.36,300.87,0.0,0.0,0.000,632315.3,632315.3,18224,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558814,335209.00
04/01/2016 21:00,2,0.000,ALERT,211.93,300.57,59.975,1459558803,"201051344000585","219011344069620",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,357059.7,357059.7,29360,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558816,335210.00
04/01/2016 21:00,2,0.000,ALERT,211.48,300.57,59.965,1459558803,"201051344001230","219011344069620",0.00,-0.50,0,298.77,301.77,0.0,0.0,0.000,355433.9,355433.9,29148,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558817,335211.00
04/01/2016 21:00,2,0.000,ALERT,212.16,301.17,59.938,1459558803,"201051344000582","219011344069620",0.00,-1.00,0,299.37,302.37,0.0,0.0,0.000,348918.8,348918.8,29327,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558819,335212.00
04/01/2016 21:00,2,0.000,ALERT,211.25,300.57,59.970,1459558803,"201051344000955","219011344069620",0.00,-0.50,0,298.17,301.47,0.0,0.0,0.000,360135.9,360135.9,29264,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558821,335213.00
04/01/2016 21:00,2,0.000,ALERT,211.03,298.17,59.970,1459558803,"274151322000094","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,507504.7,507504.7,18984,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558823,335214.00
04/01/2016 21:00,2,0.000,ALERT,211.93,302.07,59.975,1459558803,"201051344000579","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,361156.2,361156.2,4861,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558825,335215.00
04/01/2016 21:00,2,0.000,ALERT,211.70,300.57,59.996,1459558803,"201051344000890","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,357486.8,357486.8,29290,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558826,335216.00
04/01/2016 21:00,2,0.000,ALERT,211.93,300.27,59.970,1459558803,"201051344000438","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,359609.1,359609.1,29287,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558828,335217.00
04/01/2016 21:00,2,0.000,ALERT,211.93,299.67,59.975,1459558803,"201051344000417","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,353142.5,353142.5,29439,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459558830,335218.00
04/01/2016 21:00,2,0.000,ALERT,211.25,299.37,59.970,1459558803,"274151322000083","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,626456.7,626456.7,18275,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558832,335219.00
04/01/2016 21:00,2,0.000,ALERT,211.48,299.37,59.938,1459558803,"274151322000076","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,666866.8,666866.8,18284,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558834,335220.00
04/01/2016 21:00,2,0.000,ALERT,211.93,302.37,59.981,1459558803,"201051344000868","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,346688.7,346688.7,24530,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558835,335221.00
04/01/2016 21:00,2,0.000,ALERT,211.03,299.97,59.965,1459558803,"274151322000095","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,660249.7,660249.7,18175,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558837,335222.00
04/01/2016 21:00,2,0.000,ALERT,211.70,301.17,60.002,1459558803,"201051344000988","219011344069620",0.00,0.00,0,296.06,302.68,0.0,0.0,0.000,344444.1,344444.1,24811,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459558839,335223.00
04/01/2016 21:00,2,0.000,ALERT,211.48,299.67,59.970,1459558803,"201051344001025","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,357032.5,357032.5,29340,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558841,335224.00
04/01/2016 21:00,2,0.000,ALERT,211.93,301.77,59.975,1459558803,"201051344000458","219011344069620",0.00,1.00,0,298.77,303.88,0.0,0.0,0.000,354638.6,354638.6,24740,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558843,335225.00
04/01/2016 21:00,2,0.000,ALERT,212.61,301.77,59.965,1459558803,"201051344000853","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,353011.1,353011.1,24334,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558844,335226.00
04/01/2016 21:00,2,0.000,ALERT,211.93,300.27,59.959,1459558803,"201051344000685","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,359292.1,359292.1,29159,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459558846,335227.00
04/01/2016 21:00,2,0.000,ALERT,211.93,299.97,59.975,1459558803,"201051344000917","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,356380.0,356380.0,29166,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558848,335228.00
04/01/2016 21:00,2,0.000,ALERT,211.93,300.87,60.007,1459558803,"201051344001145","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,361646.8,361646.8,29022,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459558850,335229.00
04/01/2016 21:00,2,0.000,ALERT,211.70,299.67,59.970,1459558803,"201051344000651","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,353410.0,353410.0,29390,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558852,335230.00
04/01/2016 21:00,2,0.000,ALERT,210.35,298.17,59.938,1459558803,"274151322000088","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,607124.8,607124.8,17970,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558854,335231.00
04/01/2016 21:00,2,0.000,ALERT,211.70,298.47,59.954,1459558803,"274151322000068","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,507667.2,507667.2,19161,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558855,335232.00
04/01/2016 21:00,2,0.000,ALERT,211.48,300.57,59.949,1459558803,"201051344001135","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,349834.0,349834.0,29351,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459558857,335233.00
04/01/2016 21:00,2,0.000,ALERT,211.48,302.07,59.965,1459558803,"201051344000594","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,357022.0,357022.0,24772,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459558859,335234.00
04/01/2016 21:00,2,0.000,ALERT,211.70,300.27,59.986,1459558803,"201051344001203","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,356214.8,356214.8,29344,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459558861,335235.00
04/01/2016 21:00,2,0.000,ALERT,210.80,299.07,59.965,1459558803,"274151322000054","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,620765.7,620765.7,17995,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558863,335236.00
04/01/2016 21:00,2,0.000,ALERT,212.16,301.47,59.933,1459558803,"201051344000867","219011344069620",0.00,0.00,0,298.17,303.28,0.0,0.0,0.000,345752.5,345752.5,24777,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459558865,335237.00
04/01/2016 21:00,2,0.000,ALERT,211.70,300.57,59.959,1459558803,"201051344001093","219011344069620",0.00,0.50,0,298.17,301.47,0.0,0.0,0.000,355127.5,355127.5,29221,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558866,335238.00
04/01/2016 21:00,2,0.000,ALERT,211.70,301.77,59.996,1459558803,"201051344000900","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,361162.9,361162.9,24177,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459558868,335239.00
04/01/2016 21:00,2,0.000,ALERT,212.16,300.87,59.949,1459558803,"201051344000648","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,353853.0,353853.0,24475,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558870,335240.00
04/01/2016 21:00,2,0.000,ALERT,212.16,302.68,59.970,1459558803,"201051344000569","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,362598.4,362598.4,24111,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558872,335241.00
04/01/2016 21:00,2,0.000,ALERT,211.93,302.07,59.933,1459558803,"201051344000983","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,354384.3,354384.3,24575,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558874,335242.00
04/01/2016 21:00,2,0.000,ALERT,212.16,301.77,59.959,1459558803,"201051344001158","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,349667.9,349667.9,24820,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558875,335243.00
04/01/2016 21:00,2,0.000,ALERT,212.38,302.37,59.922,1459558803,"201051344000576","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,355669.5,355669.5,24248,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558877,335244.00
04/01/2016 21:00,2,0.000,ALERT,211.25,298.77,59.954,1459558803,"274151322000087","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,595220.7,595220.7,18063,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459558879,335245.00
04/01/2016 21:15,2,0.000,ALERT,212.61,301.17,59.949,1459559704,"201051344000645","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,355299.4,355299.4,24391,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559706,335246.00
04/01/2016 21:15,2,0.000,ALERT,211.25,299.67,59.944,1459559704,"274151322000085","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,623670.7,623670.7,18008,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559707,335247.00
04/01/2016 21:15,2,0.000,ALERT,212.61,300.87,59.944,1459559704,"201051344000633","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,346157.0,346157.0,24844,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459559709,335248.00
04/01/2016 21:15,2,0.000,ALERT,212.16,300.87,59.944,1459559704,"201051344000469","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,347624.2,347624.2,24794,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559711,335249.00
04/01/2016 21:15,2,0.000,ALERT,211.93,300.57,59.981,1459559704,"201051344000646","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,351501.3,351501.3,29351,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559713,335250.00
04/01/2016 21:15,2,0.000,ALERT,211.03,300.27,59.944,1459559704,"274151322000052","219011344069620",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,632315.3,632315.3,18226,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559715,335251.00
04/01/2016 21:15,2,0.000,ALERT,212.38,300.87,59.938,1459559704,"201051344000585","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,357059.7,357059.7,29362,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559716,335252.00
04/01/2016 21:15,2,0.000,ALERT,212.16,301.17,59.949,1459559704,"201051344001230","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,355433.9,355433.9,29150,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459559718,335253.00
04/01/2016 21:15,2,0.000,ALERT,212.61,301.77,59.954,1459559704,"201051344000582","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,348918.8,348918.8,29329,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559720,335254.00
04/01/2016 21:15,2,0.000,ALERT,211.70,300.87,59.959,1459559704,"201051344000955","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,360135.9,360135.9,29266,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559722,335255.00
04/01/2016 21:15,2,0.000,ALERT,211.25,298.77,59.949,1459559704,"274151322000094","219011344069620",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,507504.7,507504.7,18986,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559724,335256.00
04/01/2016 21:15,2,0.000,ALERT,212.16,301.77,59.954,1459559704,"201051344000579","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,361156.2,361156.2,4863,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459559725,335257.00
04/01/2016 21:15,2,0.000,ALERT,211.93,301.17,59.954,1459559704,"201051344000890","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,357486.8,357486.8,29292,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559727,335258.00
04/01/2016 21:15,2,0.000,ALERT,212.16,300.57,59.959,1459559704,"201051344000438","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,359609.1,359609.1,29289,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459559729,335259.00
04/01/2016 21:15,2,0.000,ALERT,212.38,300.27,59.965,1459559704,"201051344000417","219011344069620",0.00,-1.00,0,297.26,301.77,0.0,0.0,0.000,353142.5,353142.5,29441,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559731,335260.00
04/01/2016 21:15,2,0.000,ALERT,211.48,299.97,59.944,1459559704,"274151322000083","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,626456.7,626456.7,18277,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459559733,335261.00
04/01/2016 21:15,2,0.000,ALERT,211.93,299.37,59.949,1459559704,"274151322000076","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,666866.8,666866.8,18286,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559734,335262.00
04/01/2016 21:15,2,0.000,ALERT,212.16,302.37,59.965,1459559704,"201051344000868","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,346688.7,346688.7,24532,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559736,335263.00
04/01/2016 21:15,2,0.000,ALERT,211.25,300.87,59.954,1459559704,"274151322000095","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,660249.7,660249.7,18177,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559738,335264.00
04/01/2016 21:15,2,0.000,ALERT,211.93,301.17,59.954,1459559704,"201051344000988","219011344069620",0.00,-0.50,0,296.96,303.28,0.0,0.0,0.000,344444.1,344444.1,24813,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559740,335265.00
04/01/2016 21:15,2,0.000,ALERT,211.93,299.97,59.917,1459559704,"201051344001025","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,357032.5,357032.5,29342,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459559742,335266.00
04/01/2016 21:15,2,0.000,ALERT,211.93,301.47,59.965,1459559704,"201051344000458","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,354638.6,354638.6,24742,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559743,335267.00
04/01/2016 21:15,2,0.000,ALERT,212.61,300.87,59.944,1459559704,"201051344000853","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,353011.1,353011.1,24336,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459559745,335268.00
04/01/2016 21:15,2,0.000,ALERT,212.61,300.57,59.965,1459559704,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,359292.1,359292.1,29161,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559747,335269.00
04/01/2016 21:15,2,0.000,ALERT,212.38,300.27,59.965,1459559704,"201051344000917","219011344069620",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,356380.0,356380.0,29168,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559749,335270.00
04/01/2016 21:15,2,0.000,ALERT,212.38,300.87,59.986,1459559704,"201051344001145","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,361646.8,361646.8,29024,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559751,335271.00
04/01/2016 21:15,2,0.000,ALERT,212.38,299.97,59.970,1459559704,"201051344000651","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,353410.0,353410.0,29392,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559752,335272.00
04/01/2016 21:15,2,0.000,ALERT,210.80,299.67,59.959,1459559704,"274151322000088","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,607124.8,607124.8,17972,0,0,0,L,1151911521,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559754,335273.00
04/01/2016 21:15,2,0.000,ALERT,211.93,299.07,59.986,1459559704,"274151322000068","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,507667.2,507667.2,19163,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559756,335274.00
04/01/2016 21:15,2,0.000,ALERT,211.93,300.87,59.965,1459559704,"201051344001135","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,349834.0,349834.0,29353,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459559758,335275.00
04/01/2016 21:15,2,0.000,ALERT,211.70,302.07,59.965,1459559704,"201051344000594","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,357022.0,357022.0,24774,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559760,335276.00
04/01/2016 21:15,2,0.000,ALERT,212.16,300.27,59.970,1459559704,"201051344001203","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,356214.8,356214.8,29346,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559761,335277.00
04/01/2016 21:15,2,0.000,ALERT,211.25,299.97,59.965,1459559704,"274151322000054","219011344069620",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,620765.7,620765.7,17997,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559763,335278.00
