ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 21:15,2,0.000,ALERT,212.38,300.87,59.970,1459559704,"201051344000867","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,345752.5,345752.5,24779,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559765,335279.00
04/01/2016 21:15,2,0.000,ALERT,212.16,300.57,59.996,1459559704,"201051344001093","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,355127.5,355127.5,29223,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559767,335280.00
04/01/2016 21:15,2,0.000,ALERT,211.93,301.47,59.970,1459559704,"201051344000900","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,361162.9,361162.9,24179,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559769,335281.00
04/01/2016 21:15,2,0.000,ALERT,212.16,300.87,59.970,1459559704,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,353853.0,353853.0,24477,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459559771,335282.00
04/01/2016 21:15,2,0.000,ALERT,212.16,302.37,59.933,1459559704,"201051344000569","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,362598.4,362598.4,24113,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559773,335283.00
04/01/2016 21:15,2,0.000,ALERT,211.93,301.47,59.970,1459559704,"201051344000983","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,354384.3,354384.3,24577,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559774,335284.00
04/01/2016 21:15,2,0.000,ALERT,212.16,301.47,59.986,1459559704,"201051344001158","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,349667.9,349667.9,24822,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459559776,335285.00
04/01/2016 21:15,2,0.000,ALERT,212.61,302.07,59.922,1459559704,"201051344000576","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,355669.5,355669.5,24250,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559778,335286.00
04/01/2016 21:15,2,0.000,ALERT,211.48,298.77,59.965,1459559704,"274151322000087","219011344069620",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,595220.7,595220.7,18065,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459559780,335287.00
04/01/2016 21:30,2,0.000,ALERT,212.83,301.77,60.002,1459560603,"201051344000645","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,355299.4,355299.4,24393,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459560605,335288.00
04/01/2016 21:30,2,0.000,ALERT,211.48,299.37,59.949,1459560603,"274151322000085","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,623670.7,623670.7,18010,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560607,335289.00
04/01/2016 21:30,2,0.000,ALERT,213.06,301.77,60.002,1459560603,"201051344000633","219011344069620",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,346157.0,346157.0,24846,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560609,335290.00
04/01/2016 21:30,2,0.000,ALERT,212.38,302.07,60.034,1459560603,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,347624.2,347624.2,24796,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560611,335291.00
04/01/2016 21:30,2,0.000,ALERT,211.93,300.87,59.965,1459560603,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,351501.3,351501.3,29353,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560613,335292.00
04/01/2016 21:30,2,0.000,ALERT,211.03,299.37,59.986,1459560603,"274151322000052","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,632315.3,632315.3,18228,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560614,335293.00
04/01/2016 21:30,2,0.000,ALERT,212.16,300.87,60.002,1459560603,"201051344000585","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,357059.7,357059.7,29364,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560616,335294.00
04/01/2016 21:30,2,0.000,ALERT,212.16,300.87,60.007,1459560603,"201051344001230","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,355433.9,355433.9,29152,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560618,335295.00
04/01/2016 21:30,2,0.000,ALERT,212.61,301.47,59.996,1459560603,"201051344000582","219011344069620",0.00,-2.00,0,299.97,303.28,0.0,0.0,0.000,348918.8,348918.8,29331,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560620,335296.00
04/01/2016 21:30,2,0.000,ALERT,211.70,300.87,59.991,1459560603,"201051344000955","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,360135.9,360135.9,29268,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560622,335297.00
04/01/2016 21:30,2,0.000,ALERT,211.25,299.07,59.986,1459560603,"274151322000094","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,507504.7,507504.7,18988,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560624,335298.00
04/01/2016 21:30,2,0.000,ALERT,212.16,302.37,59.991,1459560603,"201051344000579","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,361156.2,361156.2,4865,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560625,335299.00
04/01/2016 21:30,2,0.000,ALERT,211.93,301.47,60.002,1459560603,"201051344000890","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,357486.8,357486.8,29294,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560627,335300.00
04/01/2016 21:30,2,0.000,ALERT,212.38,300.87,59.986,1459560603,"201051344000438","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,359609.1,359609.1,29291,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459560629,335301.00
04/01/2016 21:30,2,0.000,ALERT,212.38,300.27,59.986,1459560603,"201051344000417","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,353142.5,353142.5,29443,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560631,335302.00
04/01/2016 21:30,2,0.000,ALERT,211.48,299.67,60.002,1459560603,"274151322000083","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,626456.7,626456.7,18279,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459560633,335303.00
04/01/2016 21:30,2,0.000,ALERT,211.93,299.97,59.954,1459560603,"274151322000076","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,666866.8,666866.8,18288,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560634,335304.00
04/01/2016 21:30,2,0.000,ALERT,212.16,302.68,59.996,1459560603,"201051344000868","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,346688.7,346688.7,24534,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459560636,335305.00
04/01/2016 21:30,2,0.000,ALERT,211.48,300.87,60.002,1459560603,"274151322000095","219011344069620",0.00,-1.00,0,299.07,302.37,0.0,0.0,0.000,660249.7,660249.7,18179,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560638,335306.00
04/01/2016 21:30,2,0.000,ALERT,212.16,301.77,60.002,1459560603,"201051344000988","219011344069620",0.00,-1.00,0,296.96,302.98,0.0,0.0,0.000,344444.1,344444.1,24815,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560640,335307.00
04/01/2016 21:30,2,0.000,ALERT,212.16,300.27,59.981,1459560603,"201051344001025","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,357032.5,357032.5,29344,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560642,335308.00
04/01/2016 21:30,2,0.000,ALERT,212.16,301.77,60.007,1459560603,"201051344000458","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,354638.6,354638.6,24744,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459560643,335309.00
04/01/2016 21:30,2,0.000,ALERT,212.83,301.77,60.039,1459560603,"201051344000853","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,353011.1,353011.1,24338,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459560645,335310.00
04/01/2016 21:30,2,0.000,ALERT,212.38,300.87,59.954,1459560603,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,359292.1,359292.1,29163,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560647,335311.00
04/01/2016 21:30,2,0.000,ALERT,212.38,300.27,60.012,1459560603,"201051344000917","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,356380.0,356380.0,29170,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560649,335312.00
04/01/2016 21:30,2,0.000,ALERT,212.38,301.17,60.002,1459560603,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,361646.8,361646.8,29026,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560651,335313.00
04/01/2016 21:30,2,0.000,ALERT,212.16,300.27,59.991,1459560603,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,353410.0,353410.0,29394,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560652,335314.00
04/01/2016 21:30,2,0.000,ALERT,211.03,299.67,60.002,1459560603,"274151322000088","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,607124.8,607124.8,17974,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560654,335315.00
04/01/2016 21:30,2,0.000,ALERT,212.16,299.07,60.007,1459560603,"274151322000068","219011344069620",0.00,0.50,0,297.26,300.57,0.0,0.0,0.000,507667.2,507667.2,19165,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560656,335316.00
04/01/2016 21:30,2,0.000,ALERT,211.70,300.57,60.012,1459560603,"201051344001135","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,349834.0,349834.0,29355,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560658,335317.00
04/01/2016 21:30,2,0.000,ALERT,212.16,302.68,60.007,1459560603,"201051344000594","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,357022.0,357022.0,24776,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560659,335318.00
04/01/2016 21:30,2,0.000,ALERT,211.93,300.27,59.996,1459560603,"201051344001203","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,356214.8,356214.8,29348,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560661,335319.00
04/01/2016 21:30,2,0.000,ALERT,211.25,299.67,60.028,1459560603,"274151322000054","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,620765.7,620765.7,17999,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560663,335320.00
04/01/2016 21:30,2,0.000,ALERT,212.38,301.47,59.959,1459560603,"201051344000867","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,345752.5,345752.5,24781,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560665,335321.00
04/01/2016 21:30,2,0.000,ALERT,211.93,300.57,59.981,1459560603,"201051344001093","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,355127.5,355127.5,29225,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560667,335322.00
04/01/2016 21:30,2,0.000,ALERT,211.93,302.07,60.007,1459560603,"201051344000900","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,361162.9,361162.9,24181,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560668,335323.00
04/01/2016 21:30,2,0.000,ALERT,212.38,301.47,60.034,1459560603,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,353853.0,353853.0,24479,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560670,335324.00
04/01/2016 21:30,2,0.000,ALERT,212.38,302.68,59.996,1459560603,"201051344000569","219011344069620",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,362598.4,362598.4,24115,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560672,335325.00
04/01/2016 21:30,2,0.000,ALERT,212.16,302.07,59.996,1459560603,"201051344000983","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,354384.3,354384.3,24579,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459560674,335326.00
04/01/2016 21:30,2,0.000,ALERT,212.38,301.77,60.018,1459560603,"201051344001158","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,349667.9,349667.9,24824,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459560676,335327.00
04/01/2016 21:30,2,0.000,ALERT,212.83,302.37,60.002,1459560603,"201051344000576","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,355669.5,355669.5,24252,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560678,335328.00
04/01/2016 21:30,2,0.000,ALERT,211.48,299.07,59.996,1459560603,"274151322000087","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,595220.7,595220.7,18067,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459560679,335329.00
04/01/2016 21:45,2,0.000,ALERT,212.83,302.07,59.986,1459561504,"201051344000645","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,355299.4,355299.4,24395,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561506,335330.00
04/01/2016 21:45,2,0.000,ALERT,211.93,299.97,59.991,1459561504,"274151322000085","219011344069620",0.00,-1.00,0,298.17,301.77,0.0,0.0,0.000,623670.7,623670.7,18012,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561508,335331.00
04/01/2016 21:45,2,0.000,ALERT,213.06,301.77,59.991,1459561504,"201051344000633","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,346157.0,346157.0,24848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459561510,335332.00
04/01/2016 21:45,2,0.000,ALERT,212.38,301.77,59.986,1459561504,"201051344000469","219011344069620",0.00,-3.00,0,299.07,303.58,0.0,0.0,0.000,347624.2,347624.2,24798,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561511,335333.00
04/01/2016 21:45,2,0.000,ALERT,212.16,301.17,60.012,1459561504,"201051344000646","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,351501.3,351501.3,29355,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459561513,335334.00
04/01/2016 21:45,2,0.000,ALERT,211.25,299.67,59.986,1459561504,"274151322000052","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,632315.3,632315.3,18230,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561515,335335.00
04/01/2016 21:45,2,0.000,ALERT,212.38,301.77,59.986,1459561504,"201051344000585","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,357059.7,357059.7,29366,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561517,335336.00
04/01/2016 21:45,2,0.000,ALERT,212.38,301.77,59.975,1459561504,"201051344001230","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,355433.9,355433.9,29154,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561518,335337.00
04/01/2016 21:45,2,0.000,ALERT,212.83,302.07,59.975,1459561504,"201051344000582","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,348918.8,348918.8,29333,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561520,335338.00
04/01/2016 21:45,2,0.000,ALERT,212.16,301.47,60.012,1459561504,"201051344000955","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,360135.9,360135.9,29270,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561522,335339.00
04/01/2016 21:45,2,0.000,ALERT,211.70,299.67,59.949,1459561504,"274151322000094","219011344069620",0.00,-1.50,0,297.87,300.87,0.0,0.0,0.000,507504.7,507504.7,18990,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561524,335340.00
04/01/2016 21:45,2,0.000,ALERT,212.38,302.37,59.944,1459561504,"201051344000579","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,361156.2,361156.2,4867,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459561526,335341.00
04/01/2016 21:45,2,0.000,ALERT,212.16,301.77,59.975,1459561504,"201051344000890","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,357486.8,357486.8,29296,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561528,335342.00
04/01/2016 21:45,2,0.000,ALERT,212.38,301.17,59.970,1459561504,"201051344000438","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,359609.1,359609.1,29293,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459561529,335343.00
04/01/2016 21:45,2,0.000,ALERT,212.38,300.57,59.991,1459561504,"201051344000417","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,353142.5,353142.5,29445,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561531,335344.00
04/01/2016 21:45,2,0.000,ALERT,211.70,300.27,59.975,1459561504,"274151322000083","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,626456.7,626456.7,18281,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561533,335345.00
04/01/2016 21:45,2,0.000,ALERT,212.38,299.67,59.981,1459561504,"274151322000076","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,666866.8,666866.8,18290,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561535,335346.00
04/01/2016 21:45,2,0.000,ALERT,212.38,303.28,59.981,1459561504,"201051344000868","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,346688.7,346688.7,24536,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561537,335347.00
04/01/2016 21:45,2,0.000,ALERT,211.70,301.17,60.007,1459561504,"274151322000095","219011344069620",0.00,-2.00,0,299.37,302.37,0.0,0.0,0.000,660249.7,660249.7,18181,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561539,335348.00
04/01/2016 21:45,2,0.000,ALERT,212.16,302.07,59.975,1459561504,"201051344000988","219011344069620",0.00,-1.50,0,297.26,303.58,0.0,0.0,0.000,344444.1,344444.1,24817,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561540,335349.00
04/01/2016 21:45,2,0.000,ALERT,211.93,300.27,59.986,1459561504,"201051344001025","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,357032.5,357032.5,29346,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561542,335350.00
04/01/2016 21:45,2,0.000,ALERT,212.16,302.68,59.981,1459561504,"201051344000458","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,354638.6,354638.6,24746,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561544,335351.00
04/01/2016 21:45,2,0.000,ALERT,212.83,301.77,59.981,1459561504,"201051344000853","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,353011.1,353011.1,24340,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561546,335352.00
04/01/2016 21:45,2,0.000,ALERT,212.61,301.17,59.981,1459561504,"201051344000685","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,359292.1,359292.1,29165,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459561548,335353.00
04/01/2016 21:45,2,0.000,ALERT,212.38,300.87,59.970,1459561504,"201051344000917","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,356380.0,356380.0,29172,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561550,335354.00
04/01/2016 21:45,2,0.000,ALERT,212.61,301.47,60.002,1459561504,"201051344001145","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,361646.8,361646.8,29028,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561551,335355.00
04/01/2016 21:45,2,0.000,ALERT,212.38,300.27,59.991,1459561504,"201051344000651","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,353410.0,353410.0,29396,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561553,335356.00
04/01/2016 21:45,2,0.000,ALERT,211.25,299.37,59.975,1459561504,"274151322000088","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,607124.8,607124.8,17976,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561555,335357.00
04/01/2016 21:45,2,0.000,ALERT,212.38,299.07,59.986,1459561504,"274151322000068","219011344069620",0.00,0.00,0,297.87,300.57,0.0,0.0,0.000,507667.2,507667.2,19167,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561557,335358.00
04/01/2016 21:45,2,0.000,ALERT,211.93,301.17,59.986,1459561504,"201051344001135","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,349834.0,349834.0,29357,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561559,335359.00
04/01/2016 21:45,2,0.000,ALERT,211.93,302.68,59.986,1459561504,"201051344000594","219011344069620",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,357022.0,357022.0,24778,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561561,335360.00
04/01/2016 21:45,2,0.000,ALERT,212.16,300.57,59.991,1459561504,"201051344001203","219011344069620",0.00,-2.50,0,298.77,304.48,0.0,0.0,0.000,356214.8,356214.8,29350,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561562,335361.00
04/01/2016 21:45,2,0.000,ALERT,211.48,299.37,59.986,1459561504,"274151322000054","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,620765.7,620765.7,18001,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561564,335362.00
04/01/2016 21:45,2,0.000,ALERT,212.61,301.77,59.986,1459561504,"201051344000867","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,345752.5,345752.5,24783,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561566,335363.00
04/01/2016 21:45,2,0.000,ALERT,212.38,301.17,59.954,1459561504,"201051344001093","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,355127.5,355127.5,29227,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561568,335364.00
04/01/2016 21:45,2,0.000,ALERT,212.16,302.07,59.986,1459561504,"201051344000900","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,361162.9,361162.9,24183,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561569,335365.00
04/01/2016 21:45,2,0.000,ALERT,212.38,301.17,59.949,1459561504,"201051344000648","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,353853.0,353853.0,24481,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561571,335366.00
04/01/2016 21:45,2,0.000,ALERT,212.38,302.68,59.986,1459561504,"201051344000569","219011344069620",0.00,-2.00,0,300.57,304.78,0.0,0.0,0.000,362598.4,362598.4,24117,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561573,335367.00
04/01/2016 21:45,2,0.000,ALERT,212.38,302.07,59.981,1459561504,"201051344000983","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,354384.3,354384.3,24581,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459561575,335368.00
04/01/2016 21:45,2,0.000,ALERT,212.38,302.07,59.981,1459561504,"201051344001158","219011344069620",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,349667.9,349667.9,24826,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459561577,335369.00
04/01/2016 21:45,2,0.000,ALERT,212.83,302.68,59.991,1459561504,"201051344000576","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,355669.5,355669.5,24254,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459561578,335370.00
04/01/2016 21:45,2,0.000,ALERT,211.70,299.07,59.981,1459561504,"274151322000087","219011344069620",0.00,0.00,0,297.26,300.87,0.0,0.0,0.000,595220.7,595220.7,18069,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459561580,335371.00
04/01/2016 22:00,2,0.000,ALERT,213.29,302.07,59.981,1459562403,"201051344000645","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,355299.4,355299.4,24397,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562405,335372.00
04/01/2016 22:00,2,0.000,ALERT,211.93,299.67,60.007,1459562403,"274151322000085","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,623670.7,623670.7,18014,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562407,335373.00
04/01/2016 22:00,2,0.000,ALERT,213.29,302.07,59.965,1459562403,"201051344000633","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,346157.0,346157.0,24850,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459562409,335374.00
04/01/2016 22:00,2,0.000,ALERT,212.83,302.37,59.970,1459562403,"201051344000469","219011344069620",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,347624.2,347624.2,24800,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459562411,335375.00
04/01/2016 22:00,2,0.000,ALERT,212.38,301.47,59.965,1459562403,"201051344000646","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,351501.3,351501.3,29357,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562413,335376.00
04/01/2016 22:00,2,0.000,ALERT,211.70,300.87,60.007,1459562403,"274151322000052","219011344069620",0.00,-2.00,0,297.26,302.07,0.0,0.0,0.000,632315.3,632315.3,18232,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562415,335377.00
04/01/2016 22:00,2,0.000,ALERT,212.61,301.77,59.970,1459562403,"201051344000585","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,357059.7,357059.7,29368,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562417,335378.00
04/01/2016 22:00,2,0.000,ALERT,212.38,301.77,59.975,1459562403,"201051344001230","219011344069620",0.00,-2.50,0,299.97,303.28,0.0,0.0,0.000,355433.9,355433.9,29156,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459562418,335379.00
04/01/2016 22:00,2,0.000,ALERT,213.06,302.68,59.991,1459562403,"201051344000582","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,348918.8,348918.8,29335,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562420,335380.00
04/01/2016 22:00,2,0.000,ALERT,212.16,301.47,59.959,1459562403,"201051344000955","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,360135.9,360135.9,29272,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459562422,335381.00
04/01/2016 22:00,2,0.000,ALERT,211.70,299.07,59.975,1459562403,"274151322000094","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,507504.7,507504.7,18992,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562424,335382.00
04/01/2016 22:00,2,0.000,ALERT,212.61,302.98,59.975,1459562403,"201051344000579","219011344069620",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,361156.2,361156.2,4869,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562425,335383.00
04/01/2016 22:00,2,0.000,ALERT,212.38,302.07,59.981,1459562403,"201051344000890","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,357486.8,357486.8,29298,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562427,335384.00
04/01/2016 22:00,2,0.000,ALERT,212.61,301.47,59.981,1459562403,"201051344000438","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,359609.1,359609.1,29295,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562429,335385.00
04/01/2016 22:00,2,0.000,ALERT,212.83,301.17,60.028,1459562403,"201051344000417","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,353142.5,353142.5,29447,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562431,335386.00
04/01/2016 22:00,2,0.000,ALERT,211.93,300.57,59.975,1459562403,"274151322000083","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,626456.7,626456.7,18283,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562433,335387.00
04/01/2016 22:00,2,0.000,ALERT,212.61,299.97,60.012,1459562403,"274151322000076","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,666866.8,666866.8,18292,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562434,335388.00
04/01/2016 22:00,2,0.000,ALERT,212.61,302.98,59.986,1459562403,"201051344000868","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,346688.7,346688.7,24538,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459562436,335389.00
04/01/2016 22:00,2,0.000,ALERT,211.70,300.87,59.959,1459562403,"274151322000095","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,660249.7,660249.7,18183,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562438,335390.00
04/01/2016 22:00,2,0.000,ALERT,212.61,302.37,59.986,1459562403,"201051344000988","219011344069620",0.00,-2.00,0,297.87,303.88,0.0,0.0,0.000,344444.1,344444.1,24819,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459562440,335391.00
04/01/2016 22:00,2,0.000,ALERT,212.16,300.87,59.981,1459562403,"201051344001025","219011344069620",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,357032.5,357032.5,29348,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562442,335392.00
04/01/2016 22:00,2,0.000,ALERT,212.61,302.68,59.944,1459562403,"201051344000458","219011344069620",0.00,-1.00,0,300.57,305.08,0.0,0.0,0.000,354638.6,354638.6,24748,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562443,335393.00
04/01/2016 22:00,2,0.000,ALERT,213.29,302.37,60.007,1459562403,"201051344000853","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,353011.1,353011.1,24342,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562445,335394.00
04/01/2016 22:00,2,0.000,ALERT,212.83,301.47,60.007,1459562403,"201051344000685","219011344069620",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,359292.1,359292.1,29167,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459562447,335395.00
04/01/2016 22:00,2,0.000,ALERT,212.61,301.17,59.986,1459562403,"201051344000917","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,356380.0,356380.0,29174,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562449,335396.00
04/01/2016 22:00,2,0.000,ALERT,212.61,301.77,60.034,1459562403,"201051344001145","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,361646.8,361646.8,29030,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562451,335397.00
04/01/2016 22:00,2,0.000,ALERT,212.61,300.87,59.991,1459562403,"201051344000651","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,353410.0,353410.0,29398,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562452,335398.00
04/01/2016 22:00,2,0.000,ALERT,211.48,299.97,59.975,1459562403,"274151322000088","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,607124.8,607124.8,17978,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562454,335399.00
04/01/2016 22:00,2,0.000,ALERT,212.61,299.37,59.991,1459562403,"274151322000068","219011344069620",0.00,-0.50,0,296.96,300.87,0.0,0.0,0.000,507667.2,507667.2,19169,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562456,335400.00
04/01/2016 22:00,2,0.000,ALERT,212.16,301.17,60.028,1459562403,"201051344001135","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,349834.0,349834.0,29359,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562458,335401.00
04/01/2016 22:00,2,0.000,ALERT,212.38,303.28,59.981,1459562403,"201051344000594","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,357022.0,357022.0,24780,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562460,335402.00
04/01/2016 22:00,2,0.000,ALERT,212.38,301.17,59.981,1459562403,"201051344001203","219011344069620",0.00,-3.00,0,299.07,304.48,0.0,0.0,0.000,356214.8,356214.8,29352,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562461,335403.00
04/01/2016 22:00,2,0.000,ALERT,211.70,300.27,59.981,1459562403,"274151322000054","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,620765.7,620765.7,18003,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562463,335404.00
04/01/2016 22:00,2,0.000,ALERT,213.06,302.37,59.986,1459562403,"201051344000867","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,345752.5,345752.5,24785,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562465,335405.00
04/01/2016 22:00,2,0.000,ALERT,212.38,301.47,59.986,1459562403,"201051344001093","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,355127.5,355127.5,29229,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562467,335406.00
04/01/2016 22:00,2,0.000,ALERT,212.83,302.68,59.986,1459562403,"201051344000900","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,361162.9,361162.9,24185,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459562469,335407.00
04/01/2016 22:00,2,0.000,ALERT,213.06,302.07,59.938,1459562403,"201051344000648","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,353853.0,353853.0,24483,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562470,335408.00
04/01/2016 22:00,2,0.000,ALERT,212.83,303.28,59.970,1459562403,"201051344000569","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,362598.4,362598.4,24119,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459562472,335409.00
04/01/2016 22:00,2,0.000,ALERT,212.83,302.98,59.938,1459562403,"201051344000983","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,354384.3,354384.3,24583,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562474,335410.00
04/01/2016 22:00,2,0.000,ALERT,213.06,302.68,59.959,1459562403,"201051344001158","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,349667.9,349667.9,24828,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562476,335411.00
04/01/2016 22:00,2,0.000,ALERT,213.29,303.28,59.986,1459562403,"201051344000576","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,355669.5,355669.5,24256,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459562478,335412.00
04/01/2016 22:00,2,0.000,ALERT,211.93,298.47,59.965,1459562403,"274151322000087","219011344069620",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,595220.7,595220.7,18071,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459562480,335413.00
04/01/2016 22:15,2,0.000,ALERT,213.06,302.68,59.970,1459563303,"201051344000645","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,355299.4,355299.4,24399,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563305,335414.00
04/01/2016 22:15,2,0.000,ALERT,212.16,300.57,59.970,1459563303,"274151322000085","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,623670.7,623670.7,18016,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563307,335415.00
04/01/2016 22:15,2,0.000,ALERT,213.29,302.37,60.023,1459563303,"201051344000633","219011344069620",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,346157.0,346157.0,24852,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459563309,335416.00
04/01/2016 22:15,2,0.000,ALERT,212.83,302.68,59.970,1459563303,"201051344000469","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,347624.2,347624.2,24802,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563311,335417.00
04/01/2016 22:15,2,0.000,ALERT,212.38,301.77,59.975,1459563303,"201051344000646","219011344069620",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,351501.3,351501.3,29359,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563312,335418.00
04/01/2016 22:15,2,0.000,ALERT,211.70,300.57,59.944,1459563303,"274151322000052","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,632315.3,632315.3,18234,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563314,335419.00
04/01/2016 22:15,2,0.000,ALERT,212.83,301.77,59.965,1459563303,"201051344000585","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,357059.7,357059.7,29370,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459563316,335420.00
04/01/2016 22:15,2,0.000,ALERT,212.61,302.07,60.002,1459563303,"201051344001230","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,355433.9,355433.9,29158,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459563318,335421.00
04/01/2016 22:15,2,0.000,ALERT,213.06,302.37,59.965,1459563303,"201051344000582","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,348918.8,348918.8,29337,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563320,335422.00
04/01/2016 22:15,2,0.000,ALERT,212.16,301.17,60.018,1459563303,"201051344000955","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,360135.9,360135.9,29274,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563321,335423.00
