ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 22:15,2,0.000,ALERT,211.93,299.67,59.970,1459563303,"274151322000094","219011344069620",0.00,-3.00,0,298.17,301.17,0.0,0.0,0.000,507504.7,507504.7,18994,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563323,335424.00
04/01/2016 22:15,2,0.000,ALERT,212.61,302.98,59.933,1459563303,"201051344000579","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,361156.2,361156.2,4871,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563325,335425.00
04/01/2016 22:15,2,0.000,ALERT,212.38,301.77,59.975,1459563303,"201051344000890","219011344069620",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,357486.8,357486.8,29300,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563327,335426.00
04/01/2016 22:15,2,0.000,ALERT,212.83,301.77,59.959,1459563303,"201051344000438","219011344069620",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,359609.1,359609.1,29297,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459563329,335427.00
04/01/2016 22:15,2,0.000,ALERT,212.83,300.87,59.970,1459563303,"201051344000417","219011344069620",0.00,-3.00,0,298.77,303.28,0.0,0.0,0.000,353142.5,353142.5,29449,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563330,335428.00
04/01/2016 22:15,2,0.000,ALERT,212.16,301.17,59.965,1459563303,"274151322000083","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,626456.7,626456.7,18285,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563332,335429.00
04/01/2016 22:15,2,0.000,ALERT,212.61,299.97,59.959,1459563303,"274151322000076","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,666866.8,666866.8,18294,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563334,335430.00
04/01/2016 22:15,2,0.000,ALERT,212.61,302.98,59.975,1459563303,"201051344000868","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,346688.7,346688.7,24540,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563336,335431.00
04/01/2016 22:15,2,0.000,ALERT,211.93,301.47,59.975,1459563303,"274151322000095","219011344069620",0.00,-3.00,0,299.97,302.98,0.0,0.0,0.000,660249.7,660249.7,18185,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563338,335432.00
04/01/2016 22:15,2,0.000,ALERT,212.61,302.68,59.996,1459563303,"201051344000988","219011344069620",0.00,-2.50,0,297.87,304.48,0.0,0.0,0.000,344444.1,344444.1,24821,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563340,335433.00
04/01/2016 22:15,2,0.000,ALERT,212.38,300.87,59.975,1459563303,"201051344001025","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,357032.5,357032.5,29350,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563341,335434.00
04/01/2016 22:15,2,0.000,ALERT,212.61,302.68,59.975,1459563303,"201051344000458","219011344069620",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,354638.6,354638.6,24750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563343,335435.00
04/01/2016 22:15,2,0.000,ALERT,213.29,302.37,59.970,1459563303,"201051344000853","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,353011.1,353011.1,24344,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563345,335436.00
04/01/2016 22:15,2,0.000,ALERT,213.06,301.77,59.970,1459563303,"201051344000685","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,359292.1,359292.1,29169,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459563347,335437.00
04/01/2016 22:15,2,0.000,ALERT,212.83,301.47,59.965,1459563303,"201051344000917","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,356380.0,356380.0,29176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459563349,335438.00
04/01/2016 22:15,2,0.000,ALERT,212.83,302.07,59.981,1459563303,"201051344001145","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,361646.8,361646.8,29032,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563350,335439.00
04/01/2016 22:15,2,0.000,ALERT,212.83,301.17,59.970,1459563303,"201051344000651","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,353410.0,353410.0,29400,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459563352,335440.00
04/01/2016 22:15,2,0.000,ALERT,211.70,300.57,59.965,1459563303,"274151322000088","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,607124.8,607124.8,17980,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563354,335441.00
04/01/2016 22:15,2,0.000,ALERT,212.83,299.67,60.002,1459563303,"274151322000068","219011344069620",0.00,-1.00,0,298.17,301.17,0.0,0.0,0.000,507667.2,507667.2,19171,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563356,335442.00
04/01/2016 22:15,2,0.000,ALERT,212.16,301.77,59.981,1459563303,"201051344001135","219011344069620",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,349834.0,349834.0,29361,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563358,335443.00
04/01/2016 22:15,2,0.000,ALERT,212.38,303.28,59.970,1459563303,"201051344000594","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,357022.0,357022.0,24782,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563359,335444.00
04/01/2016 22:15,2,0.000,ALERT,212.61,301.17,59.970,1459563303,"201051344001203","219011344069620",0.00,-3.00,0,299.07,305.08,0.0,0.0,0.000,356214.8,356214.8,29354,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563361,335445.00
04/01/2016 22:15,2,0.000,ALERT,211.93,300.57,59.959,1459563303,"274151322000054","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,620765.7,620765.7,18005,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563363,335446.00
04/01/2016 22:15,2,0.000,ALERT,213.06,302.37,59.965,1459563303,"201051344000867","219011344069620",0.00,-2.00,0,299.97,305.08,0.0,0.0,0.000,345752.5,345752.5,24787,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563365,335447.00
04/01/2016 22:15,2,0.000,ALERT,212.61,301.77,59.938,1459563303,"201051344001093","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,355127.5,355127.5,29231,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563366,335448.00
04/01/2016 22:15,2,0.000,ALERT,212.61,302.68,60.023,1459563303,"201051344000900","219011344069620",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,361162.9,361162.9,24187,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459563368,335449.00
04/01/2016 22:15,2,0.000,ALERT,213.06,302.07,59.981,1459563303,"201051344000648","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,353853.0,353853.0,24485,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563370,335450.00
04/01/2016 22:15,2,0.000,ALERT,212.83,303.28,59.975,1459563303,"201051344000569","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,362598.4,362598.4,24121,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563372,335451.00
04/01/2016 22:15,2,0.000,ALERT,212.61,302.98,59.981,1459563303,"201051344000983","219011344069620",0.00,-2.50,0,301.17,305.08,0.0,0.0,0.000,354384.3,354384.3,24585,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563374,335452.00
04/01/2016 22:15,2,0.000,ALERT,213.06,302.68,59.981,1459563303,"201051344001158","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,349667.9,349667.9,24830,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563375,335453.00
04/01/2016 22:15,2,0.000,ALERT,213.29,303.28,59.970,1459563303,"201051344000576","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,355669.5,355669.5,24258,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563377,335454.00
04/01/2016 22:15,2,0.000,ALERT,212.16,299.37,59.975,1459563303,"274151322000087","219011344069620",0.00,-1.00,0,297.57,301.17,0.0,0.0,0.000,595220.7,595220.7,18073,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459563379,335455.00
04/01/2016 22:30,2,0.000,ALERT,213.29,302.37,59.986,1459564203,"201051344000645","219011344069620",0.00,-2.50,0,301.17,304.48,0.0,0.0,0.000,355299.4,355299.4,24401,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564205,335456.00
04/01/2016 22:30,2,0.000,ALERT,211.70,299.67,59.975,1459564203,"274151322000085","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,623670.7,623670.7,18018,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459564206,335457.00
04/01/2016 22:30,2,0.000,ALERT,213.29,302.37,59.981,1459564203,"201051344000633","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,346157.0,346157.0,24854,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564208,335458.00
04/01/2016 22:30,2,0.000,ALERT,212.83,302.68,59.981,1459564203,"201051344000469","219011344069620",0.00,-3.50,0,299.97,304.18,0.0,0.0,0.000,347624.2,347624.2,24804,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564210,335459.00
04/01/2016 22:30,2,0.000,ALERT,212.38,301.77,59.928,1459564203,"201051344000646","219011344069620",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,351501.3,351501.3,29361,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564212,335460.00
04/01/2016 22:30,2,0.000,ALERT,211.48,299.97,59.970,1459564203,"274151322000052","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,632315.3,632315.3,18236,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564214,335461.00
04/01/2016 22:30,2,0.000,ALERT,212.83,302.37,59.981,1459564203,"201051344000585","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,357059.7,357059.7,29372,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564216,335462.00
04/01/2016 22:30,2,0.000,ALERT,212.61,302.37,59.981,1459564203,"201051344001230","219011344069620",0.00,-3.00,0,299.97,303.58,0.0,0.0,0.000,355433.9,355433.9,29160,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564217,335463.00
04/01/2016 22:30,2,0.000,ALERT,213.29,302.98,59.981,1459564203,"201051344000582","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,348918.8,348918.8,29339,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564219,335464.00
04/01/2016 22:30,2,0.000,ALERT,212.61,302.07,59.970,1459564203,"201051344000955","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,360135.9,360135.9,29276,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564221,335465.00
04/01/2016 22:30,2,0.000,ALERT,211.70,299.07,59.981,1459564203,"274151322000094","219011344069620",0.00,-3.00,0,298.47,301.77,0.0,0.0,0.000,507504.7,507504.7,18996,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564223,335466.00
04/01/2016 22:30,2,0.000,ALERT,212.61,302.68,59.996,1459564203,"201051344000579","219011344069620",0.00,-2.50,0,301.47,305.08,0.0,0.0,0.000,361156.2,361156.2,4873,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459564224,335467.00
04/01/2016 22:30,2,0.000,ALERT,212.61,302.37,59.975,1459564203,"201051344000890","219011344069620",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,357486.8,357486.8,29302,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564226,335468.00
04/01/2016 22:30,2,0.000,ALERT,212.83,301.77,60.007,1459564203,"201051344000438","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,359609.1,359609.1,29299,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459564228,335469.00
04/01/2016 22:30,2,0.000,ALERT,213.06,301.77,59.986,1459564203,"201051344000417","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,353142.5,353142.5,29451,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459564230,335470.00
04/01/2016 22:30,2,0.000,ALERT,211.70,300.57,59.981,1459564203,"274151322000083","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,626456.7,626456.7,18287,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564232,335471.00
04/01/2016 22:30,2,0.000,ALERT,212.38,300.57,59.996,1459564203,"274151322000076","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,666866.8,666866.8,18296,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564233,335472.00
04/01/2016 22:30,2,0.000,ALERT,212.61,302.98,59.981,1459564203,"201051344000868","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,346688.7,346688.7,24542,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564235,335473.00
04/01/2016 22:30,2,0.000,ALERT,211.70,301.17,59.975,1459564203,"274151322000095","219011344069620",0.00,-3.00,0,299.97,303.28,0.0,0.0,0.000,660249.7,660249.7,18187,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459564237,335474.00
04/01/2016 22:30,2,0.000,ALERT,212.38,301.77,59.986,1459564203,"201051344000988","219011344069620",0.00,-2.50,0,298.17,304.18,0.0,0.0,0.000,344444.1,344444.1,24823,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564239,335475.00
04/01/2016 22:30,2,0.000,ALERT,212.61,301.47,59.986,1459564203,"201051344001025","219011344069620",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,357032.5,357032.5,29352,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564241,335476.00
04/01/2016 22:30,2,0.000,ALERT,212.61,302.37,59.981,1459564203,"201051344000458","219011344069620",0.00,-1.50,0,300.87,305.08,0.0,0.0,0.000,354638.6,354638.6,24752,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564242,335477.00
04/01/2016 22:30,2,0.000,ALERT,213.06,302.07,60.012,1459564203,"201051344000853","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,353011.1,353011.1,24346,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564244,335478.00
04/01/2016 22:30,2,0.000,ALERT,213.29,302.07,59.986,1459564203,"201051344000685","219011344069620",0.00,-3.00,0,299.97,303.28,0.0,0.0,0.000,359292.1,359292.1,29171,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564246,335479.00
04/01/2016 22:30,2,0.000,ALERT,212.83,301.47,59.986,1459564203,"201051344000917","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,356380.0,356380.0,29178,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564248,335480.00
04/01/2016 22:30,2,0.000,ALERT,213.06,302.37,59.986,1459564203,"201051344001145","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,361646.8,361646.8,29034,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564250,335481.00
04/01/2016 22:30,2,0.000,ALERT,212.83,301.47,60.023,1459564203,"201051344000651","219011344069620",0.00,-4.00,0,299.37,302.98,0.0,0.0,0.000,353410.0,353410.0,29402,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564252,335482.00
04/01/2016 22:30,2,0.000,ALERT,211.25,299.07,59.975,1459564203,"274151322000088","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,607124.8,607124.8,17982,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564253,335483.00
04/01/2016 22:30,2,0.000,ALERT,212.38,299.67,60.002,1459564203,"274151322000068","219011344069620",0.00,-1.50,0,298.17,301.47,0.0,0.0,0.000,507667.2,507667.2,19173,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564255,335484.00
04/01/2016 22:30,2,0.000,ALERT,212.38,301.77,59.996,1459564203,"201051344001135","219011344069620",0.00,-3.00,0,299.97,304.18,0.0,0.0,0.000,349834.0,349834.0,29363,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459564257,335485.00
04/01/2016 22:30,2,0.000,ALERT,212.16,302.98,59.991,1459564203,"201051344000594","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,357022.0,357022.0,24784,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459564259,335486.00
04/01/2016 22:30,2,0.000,ALERT,212.61,301.47,59.986,1459564203,"201051344001203","219011344069620",0.00,-3.50,0,299.67,305.08,0.0,0.0,0.000,356214.8,356214.8,29356,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459564261,335487.00
04/01/2016 22:30,2,0.000,ALERT,211.48,300.57,59.981,1459564203,"274151322000054","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,620765.7,620765.7,18007,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564263,335488.00
04/01/2016 22:30,2,0.000,ALERT,212.83,301.77,59.991,1459564203,"201051344000867","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,345752.5,345752.5,24789,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564264,335489.00
04/01/2016 22:30,2,0.000,ALERT,212.83,302.07,59.986,1459564203,"201051344001093","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,355127.5,355127.5,29233,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564266,335490.00
04/01/2016 22:30,2,0.000,ALERT,212.38,302.07,59.965,1459564203,"201051344000900","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,361162.9,361162.9,24189,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564268,335491.00
04/01/2016 22:30,2,0.000,ALERT,212.61,301.17,60.002,1459564203,"201051344000648","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,353853.0,353853.0,24487,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564270,335492.00
04/01/2016 22:30,2,0.000,ALERT,212.61,302.68,60.002,1459564203,"201051344000569","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,362598.4,362598.4,24123,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564271,335493.00
04/01/2016 22:30,2,0.000,ALERT,212.38,302.07,59.996,1459564203,"201051344000983","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,354384.3,354384.3,24587,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564273,335494.00
04/01/2016 22:30,2,0.000,ALERT,212.61,302.07,60.002,1459564203,"201051344001158","219011344069620",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,349667.9,349667.9,24832,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564275,335495.00
04/01/2016 22:30,2,0.000,ALERT,213.06,302.68,60.002,1459564203,"201051344000576","219011344069620",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,355669.5,355669.5,24260,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564277,335496.00
04/01/2016 22:30,2,0.000,ALERT,211.70,299.07,59.991,1459564203,"274151322000087","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,595220.7,595220.7,18075,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459564279,335497.00
04/01/2016 22:45,2,0.000,ALERT,213.51,302.98,59.991,1459565103,"201051344000645","219011344069620",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,355299.4,355299.4,24403,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459565105,335498.00
04/01/2016 22:45,2,0.000,ALERT,212.38,301.17,59.991,1459565103,"274151322000085","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,623670.7,623670.7,18020,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565107,335499.00
04/01/2016 22:45,2,0.000,ALERT,213.51,302.68,60.044,1459565103,"201051344000633","219011344069620",0.00,-3.50,0,298.77,304.18,0.0,0.0,0.000,346157.0,346157.0,24856,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565108,335500.00
04/01/2016 22:45,2,0.000,ALERT,213.06,302.98,59.991,1459565103,"201051344000469","219011344069620",0.00,-3.50,0,299.37,304.48,0.0,0.0,0.000,347624.2,347624.2,24806,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565110,335501.00
04/01/2016 22:45,2,0.000,ALERT,212.61,302.07,59.938,1459565103,"201051344000646","219011344069620",0.00,-3.50,0,299.67,303.58,0.0,0.0,0.000,351501.3,351501.3,29363,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565112,335502.00
04/01/2016 22:45,2,0.000,ALERT,212.16,301.47,59.944,1459565103,"274151322000052","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,632315.3,632315.3,18238,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565114,335503.00
04/01/2016 22:45,2,0.000,ALERT,212.83,302.37,59.975,1459565103,"201051344000585","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,357059.7,357059.7,29374,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565116,335504.00
04/01/2016 22:45,2,0.000,ALERT,212.83,302.68,59.981,1459565103,"201051344001230","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,355433.9,355433.9,29162,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565118,335505.00
04/01/2016 22:45,2,0.000,ALERT,213.51,303.28,59.986,1459565103,"201051344000582","219011344069620",0.00,-3.50,0,301.17,304.48,0.0,0.0,0.000,348918.8,348918.8,29341,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565120,335506.00
04/01/2016 22:45,2,0.000,ALERT,212.38,302.07,59.991,1459565103,"201051344000955","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,360135.9,360135.9,29278,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565121,335507.00
04/01/2016 22:45,2,0.000,ALERT,212.38,300.57,59.986,1459565103,"274151322000094","219011344069620",0.00,-3.50,0,298.47,301.77,0.0,0.0,0.000,507504.7,507504.7,18998,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565123,335508.00
04/01/2016 22:45,2,0.000,ALERT,213.06,304.18,60.002,1459565103,"201051344000579","219011344069620",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,361156.2,361156.2,4875,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565125,335509.00
04/01/2016 22:45,2,0.000,ALERT,212.61,302.37,59.986,1459565103,"201051344000890","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,357486.8,357486.8,29304,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459565127,335510.00
04/01/2016 22:45,2,0.000,ALERT,212.83,302.07,59.975,1459565103,"201051344000438","219011344069620",0.00,-3.50,0,300.27,303.88,0.0,0.0,0.000,359609.1,359609.1,29301,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459565129,335511.00
04/01/2016 22:45,2,0.000,ALERT,213.06,301.77,59.986,1459565103,"201051344000417","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,353142.5,353142.5,29453,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459565130,335512.00
04/01/2016 22:45,2,0.000,ALERT,212.38,301.77,59.975,1459565103,"274151322000083","219011344069620",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,626456.7,626456.7,18289,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565132,335513.00
04/01/2016 22:45,2,0.000,ALERT,213.06,301.17,59.981,1459565103,"274151322000076","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,666866.8,666866.8,18298,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459565134,335514.00
04/01/2016 22:45,2,0.000,ALERT,212.83,303.58,59.991,1459565103,"201051344000868","219011344069620",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,346688.7,346688.7,24544,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565136,335515.00
04/01/2016 22:45,2,0.000,ALERT,212.61,302.37,59.981,1459565103,"274151322000095","219011344069620",0.00,-3.50,0,299.97,303.28,0.0,0.0,0.000,660249.7,660249.7,18189,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459565138,335516.00
04/01/2016 22:45,2,0.000,ALERT,212.83,302.98,59.981,1459565103,"201051344000988","219011344069620",0.00,-2.50,0,297.57,304.48,0.0,0.0,0.000,344444.1,344444.1,24825,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565139,335517.00
04/01/2016 22:45,2,0.000,ALERT,212.61,301.17,59.986,1459565103,"201051344001025","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,357032.5,357032.5,29354,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565141,335518.00
04/01/2016 22:45,2,0.000,ALERT,212.83,302.98,59.954,1459565103,"201051344000458","219011344069620",0.00,-1.50,0,300.57,305.68,0.0,0.0,0.000,354638.6,354638.6,24754,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565143,335519.00
04/01/2016 22:45,2,0.000,ALERT,213.51,302.68,59.986,1459565103,"201051344000853","219011344069620",0.00,-3.50,0,300.27,304.78,0.0,0.0,0.000,353011.1,353011.1,24348,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565145,335520.00
04/01/2016 22:45,2,0.000,ALERT,213.06,302.07,59.975,1459565103,"201051344000685","219011344069620",0.00,-2.50,0,299.97,303.58,0.0,0.0,0.000,359292.1,359292.1,29173,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565147,335521.00
04/01/2016 22:45,2,0.000,ALERT,213.06,301.77,59.981,1459565103,"201051344000917","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,356380.0,356380.0,29180,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565148,335522.00
04/01/2016 22:45,2,0.000,ALERT,213.06,302.37,59.986,1459565103,"201051344001145","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,361646.8,361646.8,29036,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459565150,335523.00
04/01/2016 22:45,2,0.000,ALERT,212.83,301.47,59.949,1459565103,"201051344000651","219011344069620",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,353410.0,353410.0,29404,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565152,335524.00
04/01/2016 22:45,2,0.000,ALERT,211.93,300.87,59.981,1459565103,"274151322000088","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,607124.8,607124.8,17984,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565154,335525.00
04/01/2016 22:45,2,0.000,ALERT,213.06,300.27,59.996,1459565103,"274151322000068","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,507667.2,507667.2,19175,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565156,335526.00
04/01/2016 22:45,2,0.000,ALERT,212.38,302.07,59.975,1459565103,"201051344001135","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,349834.0,349834.0,29365,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565157,335527.00
04/01/2016 22:45,2,0.000,ALERT,212.61,303.28,59.928,1459565103,"201051344000594","219011344069620",0.00,-3.00,0,299.67,305.08,0.0,0.0,0.000,357022.0,357022.0,24786,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459565159,335528.00
04/01/2016 22:45,2,0.000,ALERT,212.83,301.77,59.981,1459565103,"201051344001203","219011344069620",0.00,-3.50,0,299.97,305.38,0.0,0.0,0.000,356214.8,356214.8,29358,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565161,335529.00
04/01/2016 22:45,2,0.000,ALERT,212.38,301.17,60.002,1459565103,"274151322000054","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,620765.7,620765.7,18009,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565163,335530.00
04/01/2016 22:45,2,0.000,ALERT,213.29,302.37,59.975,1459565103,"201051344000867","219011344069620",0.00,-2.00,0,299.37,305.08,0.0,0.0,0.000,345752.5,345752.5,24791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565164,335531.00
04/01/2016 22:45,2,0.000,ALERT,212.83,301.77,59.970,1459565103,"201051344001093","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,355127.5,355127.5,29235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565166,335532.00
04/01/2016 22:45,2,0.000,ALERT,212.61,302.68,59.970,1459565103,"201051344000900","219011344069620",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,361162.9,361162.9,24191,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459565168,335533.00
04/01/2016 22:45,2,0.000,ALERT,213.06,302.07,59.970,1459565103,"201051344000648","219011344069620",0.00,-4.00,0,299.37,304.78,0.0,0.0,0.000,353853.0,353853.0,24489,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565170,335534.00
04/01/2016 22:45,2,0.000,ALERT,213.06,303.58,59.970,1459565103,"201051344000569","219011344069620",0.00,-3.00,0,300.87,305.68,0.0,0.0,0.000,362598.4,362598.4,24125,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565172,335535.00
04/01/2016 22:45,2,0.000,ALERT,212.83,302.68,59.970,1459565103,"201051344000983","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,354384.3,354384.3,24589,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565173,335536.00
04/01/2016 22:45,2,0.000,ALERT,212.83,302.68,59.954,1459565103,"201051344001158","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,349667.9,349667.9,24834,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565175,335537.00
04/01/2016 22:45,2,0.000,ALERT,213.29,303.28,59.970,1459565103,"201051344000576","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,355669.5,355669.5,24262,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565177,335538.00
04/01/2016 22:45,2,0.000,ALERT,212.16,300.57,60.007,1459565103,"274151322000087","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,595220.7,595220.7,18077,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459565179,335539.00
04/01/2016 23:00,2,0.000,ALERT,213.29,302.98,59.949,1459566003,"201051344000645","219011344069620",0.00,-2.50,0,300.87,304.78,0.0,0.0,0.000,355299.4,355299.4,24405,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566005,335540.00
04/01/2016 23:00,2,0.000,ALERT,212.16,301.17,59.965,1459566003,"274151322000085","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,623670.7,623670.7,18022,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566007,335541.00
04/01/2016 23:00,2,0.000,ALERT,213.51,302.68,59.986,1459566003,"201051344000633","219011344069620",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,346157.0,346157.0,24858,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566009,335542.00
04/01/2016 23:00,2,0.000,ALERT,213.06,302.98,59.986,1459566003,"201051344000469","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,347624.2,347624.2,24808,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566011,335543.00
04/01/2016 23:00,2,0.000,ALERT,213.06,302.68,60.007,1459566003,"201051344000646","219011344069620",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,351501.3,351501.3,29365,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566012,335544.00
04/01/2016 23:00,2,0.000,ALERT,212.16,302.37,59.991,1459566003,"274151322000052","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,632315.3,632315.3,18240,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566014,335545.00
04/01/2016 23:00,2,0.000,ALERT,213.29,302.98,59.981,1459566003,"201051344000585","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,357059.7,357059.7,29376,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566016,335546.00
04/01/2016 23:00,2,0.000,ALERT,213.06,302.98,59.996,1459566003,"201051344001230","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,355433.9,355433.9,29164,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566018,335547.00
04/01/2016 23:00,2,0.000,ALERT,213.74,303.88,60.002,1459566003,"201051344000582","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,348918.8,348918.8,29343,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566019,335548.00
04/01/2016 23:00,2,0.000,ALERT,212.83,302.68,59.996,1459566003,"201051344000955","219011344069620",0.00,-3.00,0,300.27,303.88,0.0,0.0,0.000,360135.9,360135.9,29280,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566021,335549.00
04/01/2016 23:00,2,0.000,ALERT,212.16,300.87,60.002,1459566003,"274151322000094","219011344069620",0.00,-3.50,0,299.07,302.37,0.0,0.0,0.000,507504.7,507504.7,19000,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566023,335550.00
04/01/2016 23:00,2,0.000,ALERT,213.06,303.58,59.996,1459566003,"201051344000579","219011344069620",0.00,-2.50,0,302.07,305.38,0.0,0.0,0.000,361156.2,361156.2,4877,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566025,335551.00
04/01/2016 23:00,2,0.000,ALERT,213.06,303.28,59.991,1459566003,"201051344000890","219011344069620",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,357486.8,357486.8,29306,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566027,335552.00
04/01/2016 23:00,2,0.000,ALERT,213.29,302.98,60.034,1459566003,"201051344000438","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,359609.1,359609.1,29303,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566028,335553.00
04/01/2016 23:00,2,0.000,ALERT,213.51,302.37,59.965,1459566003,"201051344000417","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,353142.5,353142.5,29455,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566030,335554.00
04/01/2016 23:00,2,0.000,ALERT,212.38,302.07,59.996,1459566003,"274151322000083","219011344069620",0.00,-3.00,0,299.67,303.28,0.0,0.0,0.000,626456.7,626456.7,18291,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566032,335555.00
04/01/2016 23:00,2,0.000,ALERT,213.06,301.77,60.007,1459566003,"274151322000076","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,666866.8,666866.8,18300,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566034,335556.00
04/01/2016 23:00,2,0.000,ALERT,213.06,303.88,59.991,1459566003,"201051344000868","219011344069620",0.00,-3.00,0,301.77,305.38,0.0,0.0,0.000,346688.7,346688.7,24546,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566036,335557.00
04/01/2016 23:00,2,0.000,ALERT,212.16,302.68,59.986,1459566003,"274151322000095","219011344069620",0.00,-4.00,0,300.57,303.88,0.0,0.0,0.000,660249.7,660249.7,18191,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566037,335558.00
04/01/2016 23:00,2,0.000,ALERT,212.61,302.68,59.996,1459566003,"201051344000988","219011344069620",0.00,-2.50,0,298.47,304.48,0.0,0.0,0.000,344444.1,344444.1,24827,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566039,335559.00
04/01/2016 23:00,2,0.000,ALERT,213.06,302.07,59.996,1459566003,"201051344001025","219011344069620",0.00,-3.50,0,299.37,304.78,0.0,0.0,0.000,357032.5,357032.5,29356,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566041,335560.00
04/01/2016 23:00,2,0.000,ALERT,212.83,303.28,60.034,1459566003,"201051344000458","219011344069620",0.00,-1.50,0,301.17,305.38,0.0,0.0,0.000,354638.6,354638.6,24756,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566043,335561.00
04/01/2016 23:00,2,0.000,ALERT,213.51,302.98,59.991,1459566003,"201051344000853","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,353011.1,353011.1,24350,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566045,335562.00
04/01/2016 23:00,2,0.000,ALERT,213.74,302.98,59.986,1459566003,"201051344000685","219011344069620",0.00,-3.00,0,299.97,303.88,0.0,0.0,0.000,359292.1,359292.1,29175,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566046,335563.00
04/01/2016 23:00,2,0.000,ALERT,213.51,302.37,59.970,1459566003,"201051344000917","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,356380.0,356380.0,29182,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566048,335564.00
04/01/2016 23:00,2,0.000,ALERT,213.74,303.28,60.018,1459566003,"201051344001145","219011344069620",0.00,-3.00,0,300.57,304.78,0.0,0.0,0.000,361646.8,361646.8,29038,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566050,335565.00
04/01/2016 23:00,2,0.000,ALERT,213.74,302.68,59.986,1459566003,"201051344000651","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,353410.0,353410.0,29406,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566052,335566.00
04/01/2016 23:00,2,0.000,ALERT,211.93,301.17,59.965,1459566003,"274151322000088","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,607124.8,607124.8,17986,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566054,335567.00
04/01/2016 23:00,2,0.000,ALERT,213.06,300.87,59.981,1459566003,"274151322000068","219011344069620",0.00,-1.50,0,298.77,302.07,0.0,0.0,0.000,507667.2,507667.2,19177,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566055,335568.00
