ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/01/2016 23:00,2,0.000,ALERT,213.06,302.98,59.986,1459566003,"201051344001135","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,349834.0,349834.0,29367,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566057,335569.00
04/01/2016 23:00,2,0.000,ALERT,212.61,303.58,59.986,1459566003,"201051344000594","219011344069620",0.00,-3.00,0,300.57,305.08,0.0,0.0,0.000,357022.0,357022.0,24788,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566059,335570.00
04/01/2016 23:00,2,0.000,ALERT,213.29,302.68,59.981,1459566003,"201051344001203","219011344069620",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,356214.8,356214.8,29360,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566061,335571.00
04/01/2016 23:00,2,0.000,ALERT,212.16,301.47,59.981,1459566003,"274151322000054","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,620765.7,620765.7,18011,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566063,335572.00
04/01/2016 23:00,2,0.000,ALERT,213.06,302.68,59.986,1459566003,"201051344000867","219011344069620",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,345752.5,345752.5,24793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566064,335573.00
04/01/2016 23:00,2,0.000,ALERT,213.29,302.98,59.991,1459566003,"201051344001093","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,355127.5,355127.5,29237,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566066,335574.00
04/01/2016 23:00,2,0.000,ALERT,212.83,302.98,59.986,1459566003,"201051344000900","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,361162.9,361162.9,24193,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566068,335575.00
04/01/2016 23:00,2,0.000,ALERT,213.06,302.07,59.981,1459566003,"201051344000648","219011344069620",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,353853.0,353853.0,24491,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566070,335576.00
04/01/2016 23:00,2,0.000,ALERT,213.06,303.58,59.944,1459566003,"201051344000569","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,362598.4,362598.4,24127,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566072,335577.00
04/01/2016 23:00,2,0.000,ALERT,213.06,302.98,59.975,1459566003,"201051344000983","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,354384.3,354384.3,24591,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566074,335578.00
04/01/2016 23:00,2,0.000,ALERT,213.06,302.68,59.986,1459566003,"201051344001158","219011344069620",0.00,-3.50,0,300.57,304.48,0.0,0.0,0.000,349667.9,349667.9,24836,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566075,335579.00
04/01/2016 23:00,2,0.000,ALERT,213.51,303.58,59.981,1459566003,"201051344000576","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,355669.5,355669.5,24264,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566077,335580.00
04/01/2016 23:00,2,0.000,ALERT,212.38,300.87,59.965,1459566003,"274151322000087","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,595220.7,595220.7,18079,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566079,335581.00
04/01/2016 23:15,2,0.000,ALERT,214.19,304.78,59.996,1459566904,"201051344000645","219011344069620",0.00,-2.50,0,300.87,306.28,0.0,0.0,0.000,355299.4,355299.4,24407,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566906,335582.00
04/01/2016 23:15,2,0.000,ALERT,213.06,302.37,59.996,1459566904,"274151322000085","219011344069620",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,623670.7,623670.7,18024,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566907,335583.00
04/01/2016 23:15,2,0.000,ALERT,214.41,304.48,59.954,1459566904,"201051344000633","219011344069620",0.00,-3.00,0,299.37,305.98,0.0,0.0,0.000,346157.0,346157.0,24860,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566909,335584.00
04/01/2016 23:15,2,0.000,ALERT,213.74,304.48,59.996,1459566904,"201051344000469","219011344069620",0.00,-3.50,0,299.97,305.98,0.0,0.0,0.000,347624.2,347624.2,24810,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566911,335585.00
04/01/2016 23:15,2,0.000,ALERT,213.29,303.28,59.996,1459566904,"201051344000646","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,351501.3,351501.3,29367,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566913,335586.00
04/01/2016 23:15,2,0.000,ALERT,212.61,302.98,59.986,1459566904,"274151322000052","219011344069620",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,632315.3,632315.3,18242,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566915,335587.00
04/01/2016 23:15,2,0.000,ALERT,213.74,303.58,60.007,1459566904,"201051344000585","219011344069620",0.00,-2.50,0,300.57,304.48,0.0,0.0,0.000,357059.7,357059.7,29378,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566916,335588.00
04/01/2016 23:15,2,0.000,ALERT,213.51,303.58,60.002,1459566904,"201051344001230","219011344069620",0.00,-3.00,0,301.17,304.78,0.0,0.0,0.000,355433.9,355433.9,29166,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566918,335589.00
04/01/2016 23:15,2,0.000,ALERT,214.19,304.48,60.007,1459566904,"201051344000582","219011344069620",0.00,-3.50,0,301.77,305.08,0.0,0.0,0.000,348918.8,348918.8,29345,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566920,335590.00
04/01/2016 23:15,2,0.000,ALERT,213.29,303.28,60.007,1459566904,"201051344000955","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,360135.9,360135.9,29282,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566922,335591.00
04/01/2016 23:15,2,0.000,ALERT,212.83,302.07,60.023,1459566904,"274151322000094","219011344069620",0.00,-3.50,0,299.37,302.98,0.0,0.0,0.000,507504.7,507504.7,19002,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566923,335592.00
04/01/2016 23:15,2,0.000,ALERT,213.74,305.08,60.002,1459566904,"201051344000579","219011344069620",0.00,-2.50,0,301.47,307.18,0.0,0.0,0.000,361156.2,361156.2,4879,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566925,335593.00
04/01/2016 23:15,2,0.000,ALERT,213.51,303.58,60.007,1459566904,"201051344000890","219011344069620",0.00,-2.50,0,301.47,305.68,0.0,0.0,0.000,357486.8,357486.8,29308,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566927,335594.00
04/01/2016 23:15,2,0.000,ALERT,213.51,303.28,60.007,1459566904,"201051344000438","219011344069620",0.00,-3.50,0,301.17,304.78,0.0,0.0,0.000,359609.1,359609.1,29305,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566929,335595.00
04/01/2016 23:15,2,0.000,ALERT,213.74,302.98,60.034,1459566904,"201051344000417","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,353142.5,353142.5,29457,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566931,335596.00
04/01/2016 23:15,2,0.000,ALERT,213.06,302.98,59.991,1459566904,"274151322000083","219011344069620",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,626456.7,626456.7,18293,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566933,335597.00
04/01/2016 23:15,2,0.000,ALERT,213.74,302.37,59.996,1459566904,"274151322000076","219011344069620",0.00,-2.50,0,299.97,304.18,0.0,0.0,0.000,666866.8,666866.8,18302,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566935,335598.00
04/01/2016 23:15,2,0.000,ALERT,213.51,305.08,60.007,1459566904,"201051344000868","219011344069620",0.00,-2.50,0,301.77,306.88,0.0,0.0,0.000,346688.7,346688.7,24548,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566936,335599.00
04/01/2016 23:15,2,0.000,ALERT,212.83,303.28,60.007,1459566904,"274151322000095","219011344069620",0.00,-4.00,0,301.17,304.48,0.0,0.0,0.000,660249.7,660249.7,18193,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566938,335600.00
04/01/2016 23:15,2,0.000,ALERT,213.51,304.18,60.034,1459566904,"201051344000988","219011344069620",0.00,-2.50,0,298.47,305.98,0.0,0.0,0.000,344444.1,344444.1,24829,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566940,335601.00
04/01/2016 23:15,2,0.000,ALERT,213.51,302.37,59.996,1459566904,"201051344001025","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,357032.5,357032.5,29358,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566942,335602.00
04/01/2016 23:15,2,0.000,ALERT,213.51,304.48,59.986,1459566904,"201051344000458","219011344069620",0.00,-1.50,0,301.17,306.88,0.0,0.0,0.000,354638.6,354638.6,24758,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566944,335603.00
04/01/2016 23:15,2,0.000,ALERT,214.19,304.48,60.002,1459566904,"201051344000853","219011344069620",0.00,-3.00,0,301.17,306.28,0.0,0.0,0.000,353011.1,353011.1,24352,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566945,335604.00
04/01/2016 23:15,2,0.000,ALERT,213.96,303.58,59.991,1459566904,"201051344000685","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,359292.1,359292.1,29177,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566947,335605.00
04/01/2016 23:15,2,0.000,ALERT,213.74,302.98,59.996,1459566904,"201051344000917","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,356380.0,356380.0,29184,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566949,335606.00
04/01/2016 23:15,2,0.000,ALERT,213.96,303.58,59.981,1459566904,"201051344001145","219011344069620",0.00,-3.00,0,301.47,305.08,0.0,0.0,0.000,361646.8,361646.8,29040,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566951,335607.00
04/01/2016 23:15,2,0.000,ALERT,213.74,302.68,60.002,1459566904,"201051344000651","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,353410.0,353410.0,29408,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566952,335608.00
04/01/2016 23:15,2,0.000,ALERT,212.38,302.07,59.970,1459566904,"274151322000088","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,607124.8,607124.8,17988,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566954,335609.00
04/01/2016 23:15,2,0.000,ALERT,213.74,301.47,60.002,1459566904,"274151322000068","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,507667.2,507667.2,19179,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566956,335610.00
04/01/2016 23:15,2,0.000,ALERT,213.29,303.28,60.002,1459566904,"201051344001135","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,349834.0,349834.0,29369,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566958,335611.00
04/01/2016 23:15,2,0.000,ALERT,213.29,304.78,60.007,1459566904,"201051344000594","219011344069620",0.00,-3.00,0,300.87,306.58,0.0,0.0,0.000,357022.0,357022.0,24790,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566960,335612.00
04/01/2016 23:15,2,0.000,ALERT,213.51,302.98,59.986,1459566904,"201051344001203","219011344069620",0.00,-3.50,0,300.87,305.98,0.0,0.0,0.000,356214.8,356214.8,29362,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566962,335613.00
04/01/2016 23:15,2,0.000,ALERT,212.83,302.37,59.991,1459566904,"274151322000054","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,620765.7,620765.7,18013,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566964,335614.00
04/01/2016 23:15,2,0.000,ALERT,213.74,303.88,60.023,1459566904,"201051344000867","219011344069620",0.00,-2.00,0,300.27,306.58,0.0,0.0,0.000,345752.5,345752.5,24795,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566966,335615.00
04/01/2016 23:15,2,0.000,ALERT,213.51,303.28,59.986,1459566904,"201051344001093","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,355127.5,355127.5,29239,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566967,335616.00
04/01/2016 23:15,2,0.000,ALERT,213.51,304.18,60.002,1459566904,"201051344000900","219011344069620",0.00,-3.00,0,300.87,306.28,0.0,0.0,0.000,361162.9,361162.9,24195,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566969,335617.00
04/01/2016 23:15,2,0.000,ALERT,213.74,303.28,59.949,1459566904,"201051344000648","219011344069620",0.00,-4.00,0,300.27,306.28,0.0,0.0,0.000,353853.0,353853.0,24493,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566971,335618.00
04/01/2016 23:15,2,0.000,ALERT,213.51,304.48,59.991,1459566904,"201051344000569","219011344069620",0.00,-3.00,0,301.77,307.18,0.0,0.0,0.000,362598.4,362598.4,24129,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566973,335619.00
04/01/2016 23:15,2,0.000,ALERT,213.51,304.48,59.986,1459566904,"201051344000983","219011344069620",0.00,-3.00,0,301.47,306.58,0.0,0.0,0.000,354384.3,354384.3,24593,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566975,335620.00
04/01/2016 23:15,2,0.000,ALERT,213.51,304.18,59.986,1459566904,"201051344001158","219011344069620",0.00,-3.50,0,300.57,306.28,0.0,0.0,0.000,349667.9,349667.9,24838,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459566977,335621.00
04/01/2016 23:15,2,0.000,ALERT,213.74,304.48,59.938,1459566904,"201051344000576","219011344069620",0.00,-3.00,0,301.17,306.58,0.0,0.0,0.000,355669.5,355669.5,24266,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566978,335622.00
04/01/2016 23:15,2,0.000,ALERT,213.06,301.77,59.965,1459566904,"274151322000087","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,595220.7,595220.7,18081,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459566980,335623.00
04/01/2016 23:30,2,0.000,ALERT,214.19,304.18,59.986,1459567803,"201051344000645","219011344069620",0.00,-2.50,0,302.98,306.58,0.0,0.0,0.000,355299.4,355299.4,24409,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567805,335624.00
04/01/2016 23:30,2,0.000,ALERT,213.06,301.77,59.991,1459567803,"274151322000085","219011344069620",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,623670.7,623670.7,18026,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567807,335625.00
04/01/2016 23:30,2,0.000,ALERT,214.41,304.18,59.991,1459567803,"201051344000633","219011344069620",0.00,-3.50,0,300.87,305.68,0.0,0.0,0.000,346157.0,346157.0,24862,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567808,335626.00
04/01/2016 23:30,2,0.000,ALERT,213.74,304.18,59.991,1459567803,"201051344000469","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,347624.2,347624.2,24812,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567810,335627.00
04/01/2016 23:30,2,0.000,ALERT,213.29,303.88,59.996,1459567803,"201051344000646","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,351501.3,351501.3,29369,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567812,335628.00
04/01/2016 23:30,2,0.000,ALERT,212.83,302.98,59.986,1459567803,"274151322000052","219011344069620",0.00,-3.00,0,299.67,304.78,0.0,0.0,0.000,632315.3,632315.3,18244,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567814,335629.00
04/01/2016 23:30,2,0.000,ALERT,213.51,303.88,59.986,1459567803,"201051344000585","219011344069620",0.00,-2.50,0,301.17,305.68,0.0,0.0,0.000,357059.7,357059.7,29380,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567816,335630.00
04/01/2016 23:30,2,0.000,ALERT,213.51,304.18,59.996,1459567803,"201051344001230","219011344069620",0.00,-3.00,0,301.77,305.68,0.0,0.0,0.000,355433.9,355433.9,29168,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567818,335631.00
04/01/2016 23:30,2,0.000,ALERT,213.96,304.78,60.002,1459567803,"201051344000582","219011344069620",0.00,-3.50,0,302.68,306.28,0.0,0.0,0.000,348918.8,348918.8,29347,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567819,335632.00
04/01/2016 23:30,2,0.000,ALERT,213.06,303.58,59.991,1459567803,"201051344000955","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,360135.9,360135.9,29284,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567821,335633.00
04/01/2016 23:30,2,0.000,ALERT,212.83,302.07,59.991,1459567803,"274151322000094","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,507504.7,507504.7,19004,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567823,335634.00
04/01/2016 23:30,2,0.000,ALERT,213.51,304.78,60.007,1459567803,"201051344000579","219011344069620",0.00,-2.50,0,303.28,306.88,0.0,0.0,0.000,361156.2,361156.2,4881,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459567825,335635.00
04/01/2016 23:30,2,0.000,ALERT,213.29,304.18,60.002,1459567803,"201051344000890","219011344069620",0.00,-2.50,0,301.77,306.28,0.0,0.0,0.000,357486.8,357486.8,29310,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567827,335636.00
04/01/2016 23:30,2,0.000,ALERT,213.74,303.88,59.949,1459567803,"201051344000438","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,359609.1,359609.1,29307,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567828,335637.00
04/01/2016 23:30,2,0.000,ALERT,213.74,303.28,60.007,1459567803,"201051344000417","219011344069620",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,353142.5,353142.5,29459,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567830,335638.00
04/01/2016 23:30,2,0.000,ALERT,213.06,303.28,60.002,1459567803,"274151322000083","219011344069620",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,626456.7,626456.7,18295,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567832,335639.00
04/01/2016 23:30,2,0.000,ALERT,213.74,302.37,60.018,1459567803,"274151322000076","219011344069620",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,666866.8,666866.8,18304,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567834,335640.00
04/01/2016 23:30,2,0.000,ALERT,213.51,304.78,59.996,1459567803,"201051344000868","219011344069620",0.00,-3.00,0,302.68,306.88,0.0,0.0,0.000,346688.7,346688.7,24550,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567836,335641.00
04/01/2016 23:30,2,0.000,ALERT,213.06,303.28,59.996,1459567803,"274151322000095","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,660249.7,660249.7,18195,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567837,335642.00
04/01/2016 23:30,2,0.000,ALERT,213.51,304.48,60.007,1459567803,"201051344000988","219011344069620",0.00,-2.50,0,299.97,305.98,0.0,0.0,0.000,344444.1,344444.1,24831,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567839,335643.00
04/01/2016 23:30,2,0.000,ALERT,213.29,302.98,59.991,1459567803,"201051344001025","219011344069620",0.00,-3.50,0,300.87,305.98,0.0,0.0,0.000,357032.5,357032.5,29360,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459567841,335644.00
04/01/2016 23:30,2,0.000,ALERT,213.51,304.48,60.002,1459567803,"201051344000458","219011344069620",0.00,-1.50,0,302.37,306.88,0.0,0.0,0.000,354638.6,354638.6,24760,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567843,335645.00
04/01/2016 23:30,2,0.000,ALERT,214.19,304.18,60.007,1459567803,"201051344000853","219011344069620",0.00,-3.50,0,302.68,306.28,0.0,0.0,0.000,353011.1,353011.1,24354,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459567845,335646.00
04/01/2016 23:30,2,0.000,ALERT,213.96,303.88,59.991,1459567803,"201051344000685","219011344069620",0.00,-3.00,0,301.17,305.38,0.0,0.0,0.000,359292.1,359292.1,29179,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459567846,335647.00
04/01/2016 23:30,2,0.000,ALERT,213.96,303.58,59.975,1459567803,"201051344000917","219011344069620",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,356380.0,356380.0,29186,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459567848,335648.00
04/01/2016 23:30,2,0.000,ALERT,213.96,304.18,60.007,1459567803,"201051344001145","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,361646.8,361646.8,29042,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459567850,335649.00
04/01/2016 23:30,2,0.000,ALERT,213.51,302.98,60.034,1459567803,"201051344000651","219011344069620",0.00,-4.00,0,301.17,305.08,0.0,0.0,0.000,353410.0,353410.0,29410,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567852,335650.00
04/01/2016 23:30,2,0.000,ALERT,212.38,302.07,59.996,1459567803,"274151322000088","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,607124.8,607124.8,17990,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567854,335651.00
04/01/2016 23:30,2,0.000,ALERT,213.74,302.07,59.991,1459567803,"274151322000068","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,507667.2,507667.2,19181,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567855,335652.00
04/01/2016 23:30,2,0.000,ALERT,213.29,304.18,60.002,1459567803,"201051344001135","219011344069620",0.00,-3.00,0,301.47,305.98,0.0,0.0,0.000,349834.0,349834.0,29371,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567857,335653.00
04/01/2016 23:30,2,0.000,ALERT,213.29,304.78,59.996,1459567803,"201051344000594","219011344069620",0.00,-3.00,0,302.07,306.58,0.0,0.0,0.000,357022.0,357022.0,24792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567859,335654.00
04/01/2016 23:30,2,0.000,ALERT,213.51,303.58,59.996,1459567803,"201051344001203","219011344069620",0.00,-3.50,0,301.17,306.88,0.0,0.0,0.000,356214.8,356214.8,29364,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459567861,335655.00
04/01/2016 23:30,2,0.000,ALERT,212.83,302.37,59.954,1459567803,"274151322000054","219011344069620",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,620765.7,620765.7,18015,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459567862,335656.00
04/01/2016 23:30,2,0.000,ALERT,213.96,304.18,60.039,1459567803,"201051344000867","219011344069620",0.00,-2.00,0,301.77,306.58,0.0,0.0,0.000,345752.5,345752.5,24797,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567864,335657.00
04/01/2016 23:30,2,0.000,ALERT,213.51,303.88,59.981,1459567803,"201051344001093","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,355127.5,355127.5,29241,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567866,335658.00
04/01/2016 23:30,2,0.000,ALERT,213.51,304.48,59.996,1459567803,"201051344000900","219011344069620",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,361162.9,361162.9,24197,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567868,335659.00
04/01/2016 23:30,2,0.000,ALERT,213.96,303.88,59.965,1459567803,"201051344000648","219011344069620",0.00,-4.00,0,301.47,306.28,0.0,0.0,0.000,353853.0,353853.0,24495,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459567870,335660.00
04/01/2016 23:30,2,0.000,ALERT,213.74,305.08,59.991,1459567803,"201051344000569","219011344069620",0.00,-3.00,0,302.68,307.18,0.0,0.0,0.000,362598.4,362598.4,24131,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567872,335661.00
04/01/2016 23:30,2,0.000,ALERT,213.51,304.48,59.965,1459567803,"201051344000983","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,354384.3,354384.3,24595,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567874,335662.00
04/01/2016 23:30,2,0.000,ALERT,213.96,304.48,59.996,1459567803,"201051344001158","219011344069620",0.00,-3.50,0,301.77,305.98,0.0,0.0,0.000,349667.9,349667.9,24840,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567875,335663.00
04/01/2016 23:30,2,0.000,ALERT,214.19,305.08,59.996,1459567803,"201051344000576","219011344069620",0.00,-3.00,0,302.37,306.58,0.0,0.0,0.000,355669.5,355669.5,24268,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567877,335664.00
04/01/2016 23:30,2,0.000,ALERT,213.29,301.47,59.996,1459567803,"274151322000087","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,595220.7,595220.7,18083,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459567879,335665.00
04/01/2016 23:45,2,0.000,ALERT,213.74,303.88,60.018,1459568704,"201051344000645","219011344069620",0.00,-2.50,0,302.37,307.18,0.0,0.0,0.000,355299.4,355299.4,24411,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568706,335666.00
04/01/2016 23:45,2,0.000,ALERT,213.06,302.07,60.028,1459568704,"274151322000085","219011344069620",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,623670.7,623670.7,18028,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568707,335667.00
04/01/2016 23:45,2,0.000,ALERT,213.74,303.88,60.012,1459568704,"201051344000633","219011344069620",0.00,-3.50,0,300.57,306.58,0.0,0.0,0.000,346157.0,346157.0,24864,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459568709,335668.00
04/01/2016 23:45,2,0.000,ALERT,213.29,304.18,60.023,1459568704,"201051344000469","219011344069620",0.00,-3.50,0,301.47,306.88,0.0,0.0,0.000,347624.2,347624.2,24814,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568711,335669.00
04/01/2016 23:45,2,0.000,ALERT,212.83,302.98,60.012,1459568704,"201051344000646","219011344069620",0.00,-3.50,0,301.17,305.38,0.0,0.0,0.000,351501.3,351501.3,29371,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568713,335670.00
04/01/2016 23:45,2,0.000,ALERT,212.61,303.28,60.023,1459568704,"274151322000052","219011344069620",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,632315.3,632315.3,18246,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568715,335671.00
04/01/2016 23:45,2,0.000,ALERT,213.06,303.28,60.023,1459568704,"201051344000585","219011344069620",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,357059.7,357059.7,29382,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568716,335672.00
04/01/2016 23:45,2,0.000,ALERT,213.06,303.28,60.039,1459568704,"201051344001230","219011344069620",0.00,-3.00,0,302.07,305.68,0.0,0.0,0.000,355433.9,355433.9,29170,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568718,335673.00
04/01/2016 23:45,2,0.000,ALERT,213.51,303.88,60.039,1459568704,"201051344000582","219011344069620",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,348918.8,348918.8,29349,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568720,335674.00
04/01/2016 23:45,2,0.000,ALERT,212.83,302.98,60.023,1459568704,"201051344000955","219011344069620",0.00,-3.00,0,301.47,305.38,0.0,0.0,0.000,360135.9,360135.9,29286,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568722,335675.00
04/01/2016 23:45,2,0.000,ALERT,212.83,302.07,60.002,1459568704,"274151322000094","219011344069620",0.00,-3.50,0,300.57,303.28,0.0,0.0,0.000,507504.7,507504.7,19006,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568724,335676.00
04/01/2016 23:45,2,0.000,ALERT,213.29,304.78,60.023,1459568704,"201051344000579","219011344069620",0.00,-3.00,0,303.28,307.78,0.0,0.0,0.000,361156.2,361156.2,4883,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568725,335677.00
04/01/2016 23:45,2,0.000,ALERT,213.06,303.28,60.039,1459568704,"201051344000890","219011344069620",0.00,-3.00,0,302.37,306.28,0.0,0.0,0.000,357486.8,357486.8,29312,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459568727,335678.00
04/01/2016 23:45,2,0.000,ALERT,213.06,302.68,60.018,1459568704,"201051344000438","219011344069620",0.00,-3.50,0,301.77,305.68,0.0,0.0,0.000,359609.1,359609.1,29309,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459568729,335679.00
04/01/2016 23:45,2,0.000,ALERT,213.29,302.37,60.023,1459568704,"201051344000417","219011344069620",0.00,-3.00,0,301.17,305.08,0.0,0.0,0.000,353142.5,353142.5,29461,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568731,335680.00
04/01/2016 23:45,2,0.000,ALERT,213.06,302.98,60.007,1459568704,"274151322000083","219011344069620",0.00,-3.50,0,301.17,304.48,0.0,0.0,0.000,626456.7,626456.7,18297,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568733,335681.00
04/01/2016 23:45,2,0.000,ALERT,213.51,302.07,60.007,1459568704,"274151322000076","219011344069620",0.00,-2.50,0,300.87,304.48,0.0,0.0,0.000,666866.8,666866.8,18306,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568734,335682.00
04/01/2016 23:45,2,0.000,ALERT,213.29,305.08,60.012,1459568704,"201051344000868","219011344069620",0.00,-3.00,0,302.98,307.78,0.0,0.0,0.000,346688.7,346688.7,24552,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568736,335683.00
04/01/2016 23:45,2,0.000,ALERT,212.83,303.58,60.002,1459568704,"274151322000095","219011344069620",0.00,-4.00,0,302.07,305.08,0.0,0.0,0.000,660249.7,660249.7,18197,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459568738,335684.00
04/01/2016 23:45,2,0.000,ALERT,213.06,303.88,60.007,1459568704,"201051344000988","219011344069620",0.00,-2.50,0,299.97,306.58,0.0,0.0,0.000,344444.1,344444.1,24833,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568740,335685.00
04/01/2016 23:45,2,0.000,ALERT,213.06,302.07,60.039,1459568704,"201051344001025","219011344069620",0.00,-3.50,0,300.87,305.98,0.0,0.0,0.000,357032.5,357032.5,29362,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459568742,335686.00
04/01/2016 23:45,2,0.000,ALERT,213.06,304.48,60.012,1459568704,"201051344000458","219011344069620",0.00,-1.50,0,302.37,307.48,0.0,0.0,0.000,354638.6,354638.6,24762,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568744,335687.00
04/01/2016 23:45,2,0.000,ALERT,213.74,304.48,60.034,1459568704,"201051344000853","219011344069620",0.00,-3.50,0,302.37,307.18,0.0,0.0,0.000,353011.1,353011.1,24356,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568745,335688.00
04/01/2016 23:45,2,0.000,ALERT,213.51,302.98,60.018,1459568704,"201051344000685","219011344069620",0.00,-3.00,0,301.47,305.68,0.0,0.0,0.000,359292.1,359292.1,29181,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568747,335689.00
04/01/2016 23:45,2,0.000,ALERT,213.29,302.37,60.018,1459568704,"201051344000917","219011344069620",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,356380.0,356380.0,29188,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459568749,335690.00
04/01/2016 23:45,2,0.000,ALERT,213.29,302.98,60.002,1459568704,"201051344001145","219011344069620",0.00,-3.00,0,302.07,306.28,0.0,0.0,0.000,361646.8,361646.8,29044,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568751,335691.00
04/01/2016 23:45,2,0.000,ALERT,213.29,302.07,60.034,1459568704,"201051344000651","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,353410.0,353410.0,29412,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568752,335692.00
04/01/2016 23:45,2,0.000,ALERT,212.38,301.77,59.996,1459568704,"274151322000088","219011344069620",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,607124.8,607124.8,17992,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568754,335693.00
04/01/2016 23:45,2,0.000,ALERT,213.74,301.47,60.002,1459568704,"274151322000068","219011344069620",0.00,-2.00,0,300.27,303.28,0.0,0.0,0.000,507667.2,507667.2,19183,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568756,335694.00
04/01/2016 23:45,2,0.000,ALERT,212.83,302.98,60.007,1459568704,"201051344001135","219011344069620",0.00,-3.00,0,301.77,305.98,0.0,0.0,0.000,349834.0,349834.0,29373,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568758,335695.00
04/01/2016 23:45,2,0.000,ALERT,212.83,304.48,60.002,1459568704,"201051344000594","219011344069620",0.00,-3.00,0,302.07,307.18,0.0,0.0,0.000,357022.0,357022.0,24794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568760,335696.00
04/01/2016 23:45,2,0.000,ALERT,213.06,302.37,60.002,1459568704,"201051344001203","219011344069620",0.00,-3.50,0,301.47,307.18,0.0,0.0,0.000,356214.8,356214.8,29366,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568761,335697.00
04/01/2016 23:45,2,0.000,ALERT,213.06,302.98,60.002,1459568704,"274151322000054","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,620765.7,620765.7,18017,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568763,335698.00
04/01/2016 23:45,2,0.000,ALERT,213.51,303.58,60.002,1459568704,"201051344000867","219011344069620",0.00,-2.00,0,301.77,307.48,0.0,0.0,0.000,345752.5,345752.5,24799,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1459568765,335699.00
04/01/2016 23:45,2,0.000,ALERT,213.06,302.37,59.965,1459568704,"201051344001093","219011344069620",0.00,-2.00,0,301.17,305.38,0.0,0.0,0.000,355127.5,355127.5,29243,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568767,335700.00
04/01/2016 23:45,2,0.000,ALERT,213.06,304.18,60.018,1459568704,"201051344000900","219011344069620",0.00,-3.00,0,302.37,306.88,0.0,0.0,0.000,361162.9,361162.9,24199,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568769,335701.00
04/01/2016 23:45,2,0.000,ALERT,213.29,303.28,60.002,1459568704,"201051344000648","219011344069620",0.00,-4.00,0,302.07,307.18,0.0,0.0,0.000,353853.0,353853.0,24497,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568770,335702.00
04/01/2016 23:45,2,0.000,ALERT,213.29,304.48,59.975,1459568704,"201051344000569","219011344069620",0.00,-3.00,0,303.28,308.09,0.0,0.0,0.000,362598.4,362598.4,24133,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568772,335703.00
04/01/2016 23:45,2,0.000,ALERT,213.06,304.18,60.007,1459568704,"201051344000983","219011344069620",0.00,-3.00,0,302.68,307.48,0.0,0.0,0.000,354384.3,354384.3,24597,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568774,335704.00
04/01/2016 23:45,2,0.000,ALERT,213.29,303.58,60.007,1459568704,"201051344001158","219011344069620",0.00,-3.50,0,302.07,306.88,0.0,0.0,0.000,349667.9,349667.9,24842,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568776,335705.00
04/01/2016 23:45,2,0.000,ALERT,213.74,304.48,60.039,1459568704,"201051344000576","219011344069620",0.00,-3.00,0,302.68,307.18,0.0,0.0,0.000,355669.5,355669.5,24270,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568778,335706.00
04/01/2016 23:45,2,0.000,ALERT,213.06,302.07,59.981,1459568704,"274151322000087","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,595220.7,595220.7,18085,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1459568779,335707.00
